Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,11.0,4.15,3.0,11.0,8.65,0.0
2016,1,1,8,0,0.0,22.0,4.2,3.0,22.0,16.8,7.8
2016,1,1,8,15,0.0,39.0,4.25,3.0,39.0,33.96,23.83
2016,1,1,8,30,0.0,56.0,4.3,3.0,56.0,50.62,39.04
2016,1,1,8,45,0.0,74.5,4.4,3.5,74.5,68.56,55.17
2016,1,1,9,0,0.0,93.0,4.5,4.0,93.0,85.93,70.56
2016,1,1,9,15,3.5,109.5,4.5,4.0,111.0,103.81,86.46
2016,1,1,9,30,7.0,126.0,4.5,4.0,129.0,121.74,102.21
2016,1,1,9,45,56.0,154.5,4.55,4.0,178.0,219.79,189.27
2016,1,1,10,0,105.0,183.0,4.6,4.0,227.0,301.13,260.03
2016,1,1,10,15,128.5,200.0,4.5,4.0,258.5,362.76,311.58
2016,1,1,10,30,152.0,217.0,4.4,4.0,290.0,401.7,343.64
2016,1,1,10,45,153.5,230.5,4.35,4.5,308.5,413.21,351.47
2016,1,1,11,0,155.0,244.0,4.3,5.0,327.0,424.04,358.78
2016,1,1,11,15,115.5,249.5,4.25,5.0,312.5,384.46,324.11
2016,1,1,11,30,76.0,255.0,4.2,5.0,298.0,323.97,272.45
2016,1,1,11,45,81.0,262.5,4.2,5.0,309.5,331.24,278.43
2016,1,1,12,0,86.0,270.0,4.2,5.0,321.0,338.11,283.88
2016,1,1,12,15,52.0,246.5,4.15,5.0,278.0,275.99,231.07
2016,1,1,12,30,18.0,223.0,4.1,5.0,235.0,201.43,167.5
2016,1,1,12,45,35.0,240.5,4.05,5.5,262.5,246.74,205.74
2016,1,1,13,0,52.0,258.0,4.0,6.0,290.0,273.85,228.15
2016,1,1,13,15,26.5,215.5,3.95,6.0,232.0,208.39,172.92
2016,1,1,13,30,1.0,173.0,3.9,6.0,174.0,138.82,113.75
2016,1,1,13,45,24.5,202.5,3.85,6.0,216.0,178.72,148.24
2016,1,1,14,0,48.0,232.0,3.8,6.0,258.0,226.98,189.08
2016,1,1,14,15,24.0,151.0,3.7,6.0,164.0,137.52,113.3
2016,1,1,14,30,0.0,70.0,3.6,6.0,70.0,53.74,41.26
2016,1,1,14,45,4.5,115.0,3.5,6.0,117.0,90.93,73.63
2016,1,1,15,0,9.0,160.0,3.4,6.0,164.0,127.66,105.29
2016,1,1,15,15,6.0,147.0,3.2,5.5,149.5,115.17,94.88
2016,1,1,15,30,3.0,134.0,3.0,5.0,135.0,103.16,84.9
2016,1,1,15,45,1.5,118.0,2.8,5.0,118.5,89.7,73.38
2016,1,1,16,0,0.0,102.0,2.6,5.0,102.0,76.63,62.09
2016,1,1,16,15,0.0,84.5,2.35,4.5,84.5,63.03,50.22
2016,1,1,16,30,0.0,67.0,2.1,4.0,67.0,49.73,40.35
2016,1,1,16,45,0.0,50.0,1.85,4.0,50.0,37.44,28.71
2016,1,1,17,0,0.0,33.0,1.6,4.0,33.0,25.09,16.93
2016,1,1,17,15,0.0,19.5,1.55,4.0,19.5,14.88,6.14
2016,1,1,17,30,0.0,6.0,1.5,4.0,6.0,4.72,0.0
2016,1,1,17,45,0.0,3.0,1.5,4.0,3.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,3.5,4.0,3.15,0.0
2016,1,2,8,0,0.0,8.0,0.8,4.0,8.0,6.06,0.0
2016,1,2,8,15,0.0,15.0,0.8,4.0,15.0,11.39,4.25
2016,1,2,8,30,0.0,22.0,0.8,4.0,22.0,16.73,9.17
2016,1,2,8,45,0.0,29.0,0.85,4.0,29.0,22.09,14.06
2016,1,2,9,0,0.0,36.0,0.9,4.0,36.0,27.46,18.91
2016,1,2,9,15,0.0,43.5,0.85,4.0,43.5,33.23,24.06
2016,1,2,9,30,0.0,51.0,0.8,4.0,51.0,39.01,29.16
2016,1,2,9,45,0.0,78.0,0.8,4.5,78.0,60.58,48.02
2016,1,2,10,0,0.0,105.0,0.8,5.0,105.0,85.43,69.42
2016,1,2,10,15,0.0,118.5,0.8,5.0,118.5,97.28,79.41
2016,1,2,10,30,0.0,132.0,0.8,5.0,132.0,109.09,89.33
2016,1,2,10,45,12.0,169.0,0.8,5.0,176.0,156.47,129.93
2016,1,2,11,0,24.0,206.0,0.8,5.0,220.0,204.33,169.98
2016,1,2,11,15,34.5,223.0,0.8,5.0,243.0,251.44,208.58
2016,1,2,11,30,45.0,240.0,0.8,5.0,266.0,276.65,228.85
2016,1,2,11,45,22.5,199.5,0.8,5.5,212.5,188.73,155.4
2016,1,2,12,0,0.0,159.0,0.8,6.0,159.0,128.8,104.53
2016,1,2,12,15,0.0,131.0,0.85,6.0,131.0,103.67,83.51
2016,1,2,12,30,0.0,103.0,0.9,6.0,103.0,79.91,63.36
2016,1,2,12,45,2.0,144.0,0.95,6.5,145.5,115.93,93.93
2016,1,2,13,0,4.0,185.0,1.0,7.0,188.0,152.72,124.54
2016,1,2,13,15,2.0,174.5,0.95,7.0,176.0,141.34,114.88
2016,1,2,13,30,0.0,164.0,0.9,7.0,164.0,130.42,105.79
2016,1,2,13,45,47.0,207.0,0.9,7.0,233.0,207.52,170.98
2016,1,2,14,0,94.0,250.0,0.9,7.0,302.0,271.09,222.93
2016,1,2,14,15,47.0,133.0,0.8,7.0,159.0,134.56,109.71
2016,1,2,14,30,0.0,16.0,0.7,7.0,16.0,12.21,5.02
2016,1,2,14,45,0.0,60.0,0.6,7.0,60.0,46.0,34.64
2016,1,2,15,0,0.0,104.0,0.5,7.0,104.0,80.17,64.24
2016,1,2,15,15,0.0,95.0,0.4,6.5,95.0,73.02,58.24
2016,1,2,15,30,0.0,86.0,0.3,6.0,86.0,65.95,52.37
2016,1,2,15,45,0.0,75.5,0.25,6.0,75.5,57.81,45.4
2016,1,2,16,0,0.0,65.0,0.2,6.0,65.0,49.77,38.43
2016,1,2,16,15,0.0,54.0,0.2,5.5,54.0,41.35,31.09
2016,1,2,16,30,0.0,43.0,0.2,5.0,43.0,32.87,23.56
2016,1,2,16,45,0.0,32.5,0.2,5.0,32.5,24.8,17.19
2016,1,2,17,0,0.0,22.0,0.2,5.0,22.0,16.75,9.49
2016,1,2,17,15,0.0,13.0,0.25,4.5,13.0,9.88,2.35
2016,1,2,17,30,0.0,4.0,0.3,4.0,4.0,3.15,0.0
2016,1,2,17,45,0.0,2.0,0.4,4.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,164.5,14.5,2.65,4.5,29.0,144.21,0.0
2016,1,3,8,0,329.0,29.0,3.0,5.0,58.0,370.41,288.11
2016,1,3,8,15,432.5,39.0,3.0,5.5,102.5,481.92,403.73
2016,1,3,8,30,536.0,49.0,3.0,6.0,147.0,599.31,504.52
2016,1,3,8,45,600.5,55.5,3.05,6.5,194.5,679.76,570.94
2016,1,3,9,0,665.0,62.0,3.1,7.0,242.0,760.85,634.43
2016,1,3,9,15,508.0,95.0,3.1,7.5,246.5,652.92,549.03
2016,1,3,9,30,351.0,128.0,3.1,8.0,251.0,545.79,461.61
2016,1,3,9,45,357.0,144.5,3.15,9.0,282.5,548.99,462.73
2016,1,3,10,0,363.0,161.0,3.2,10.0,314.0,573.95,479.55
2016,1,3,10,15,232.5,188.0,3.15,10.5,289.0,474.23,394.51
2016,1,3,10,30,102.0,215.0,3.1,11.0,264.0,326.37,270.51
2016,1,3,10,45,110.5,229.5,3.05,11.5,285.5,346.45,286.31
2016,1,3,11,0,119.0,244.0,3.0,12.0,307.0,388.7,318.76
2016,1,3,11,15,179.0,252.5,2.95,12.0,352.0,449.99,368.29
2016,1,3,11,30,239.0,261.0,2.9,12.0,397.0,508.83,414.84
2016,1,3,11,45,255.5,265.5,2.9,12.5,414.0,541.03,437.95
2016,1,3,12,0,272.0,270.0,2.9,13.0,431.0,549.07,442.9
2016,1,3,12,15,592.0,181.0,2.9,13.0,535.0,742.81,595.83
2016,1,3,12,30,912.0,92.0,2.9,13.0,639.0,890.72,702.35
2016,1,3,12,45,914.0,91.0,2.9,13.5,637.5,857.15,675.73
2016,1,3,13,0,916.0,90.0,2.9,14.0,636.0,820.62,648.66
2016,1,3,13,15,912.5,89.0,2.9,14.0,626.0,777.2,617.74
2016,1,3,13,30,909.0,88.0,2.9,14.0,616.0,731.56,583.92
2016,1,3,13,45,905.5,86.0,2.95,14.0,598.0,682.86,546.25
2016,1,3,14,0,902.0,84.0,3.0,14.0,580.0,632.37,506.18
2016,1,3,14,15,891.5,82.5,3.0,14.0,554.0,580.07,463.29
2016,1,3,14,30,881.0,81.0,3.0,14.0,528.0,523.07,415.58
2016,1,3,14,45,867.5,78.5,3.0,14.0,495.0,463.38,364.39
2016,1,3,15,0,854.0,76.0,3.0,14.0,462.0,403.93,311.93
2016,1,3,15,15,832.5,73.5,2.75,13.5,422.5,342.37,256.97
2016,1,3,15,30,811.0,71.0,2.5,13.0,383.0,282.48,202.78
2016,1,3,15,45,784.5,66.0,2.3,13.0,339.5,221.31,148.14
2016,1,3,16,0,758.0,61.0,2.1,13.0,296.0,162.98,98.91
2016,1,3,16,15,711.0,56.0,1.9,12.0,248.0,106.05,58.76
2016,1,3,16,30,664.0,51.0,1.7,11.0,200.0,54.89,35.77
2016,1,3,16,45,593.0,43.5,1.5,10.0,152.5,39.83,30.19
2016,1,3,17,0,522.0,36.0,1.3,9.0,105.0,33.01,23.62
2016,1,3,17,15,379.5,25.5,1.3,8.5,64.0,21.31,11.54
2016,1,3,17,30,237.0,15.0,1.3,8.0,23.0,11.8,0.0
2016,1,3,17,45,118.5,7.5,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,234.5,12.5,2.65,1.5,32.5,198.95,0.0
2016,1,4,8,0,469.0,25.0,3.0,2.0,65.0,471.09,366.51
2016,1,4,8,15,569.5,32.5,2.95,2.5,113.0,582.99,488.17
2016,1,4,8,30,670.0,40.0,2.9,3.0,161.0,699.04,587.65
2016,1,4,8,45,727.5,44.5,2.9,4.0,211.0,774.29,648.19
2016,1,4,9,0,785.0,49.0,2.9,5.0,261.0,849.24,704.55
2016,1,4,9,15,821.0,52.5,2.9,5.5,308.5,901.15,741.79
2016,1,4,9,30,857.0,56.0,2.9,6.0,356.0,939.94,767.79
2016,1,4,9,45,881.5,58.5,2.95,7.0,399.5,973.98,788.45
2016,1,4,10,0,906.0,61.0,3.0,8.0,443.0,1005.15,806.43
2016,1,4,10,15,922.5,63.0,2.95,8.5,480.0,1024.32,816.03
2016,1,4,10,30,939.0,65.0,2.9,9.0,517.0,1039.93,823.13
2016,1,4,10,45,949.5,66.5,2.9,9.5,547.5,1045.1,823.5
2016,1,4,11,0,960.0,68.0,2.9,10.0,578.0,1046.43,821.45
2016,1,4,11,15,967.5,69.0,2.85,10.0,601.0,1040.24,815.39
2016,1,4,11,30,975.0,70.0,2.8,10.0,624.0,1030.13,806.9
2016,1,4,11,45,975.5,72.5,2.75,10.5,638.0,1011.42,791.22
2016,1,4,12,0,976.0,75.0,2.7,11.0,652.0,989.03,773.3
2016,1,4,12,15,977.5,75.0,2.65,11.0,658.5,960.97,753.04
2016,1,4,12,30,979.0,75.0,2.6,11.0,665.0,929.49,730.52
2016,1,4,12,45,977.0,75.5,2.6,11.5,662.0,892.42,703.25
2016,1,4,13,0,975.0,76.0,2.6,12.0,659.0,852.42,673.92
2016,1,4,13,15,971.0,75.5,2.6,12.0,648.0,807.08,641.87
2016,1,4,13,30,967.0,75.0,2.6,12.0,637.0,759.37,607.47
2016,1,4,13,45,959.0,74.5,2.6,12.0,617.5,706.92,566.8
2016,1,4,14,0,951.0,74.0,2.6,12.0,598.0,652.9,523.91
2016,1,4,14,15,940.5,72.5,2.6,12.0,571.0,595.19,476.97
2016,1,4,14,30,930.0,71.0,2.6,12.0,544.0,536.7,427.98
2016,1,4,14,45,913.5,70.0,2.6,12.0,510.0,475.54,375.4
2016,1,4,15,0,897.0,69.0,2.6,12.0,476.0,414.75,321.58
2016,1,4,15,15,875.5,66.5,2.45,11.5,435.5,351.59,264.98
2016,1,4,15,30,854.0,64.0,2.3,11.0,395.0,288.85,208.0
2016,1,4,15,45,823.0,60.5,2.15,11.0,349.5,225.59,151.21
2016,1,4,16,0,792.0,57.0,2.0,11.0,304.0,165.62,100.31
2016,1,4,16,15,745.0,52.5,1.8,10.0,255.5,107.01,58.48
2016,1,4,16,30,698.0,48.0,1.6,9.0,207.0,54.13,34.36
2016,1,4,16,45,621.5,41.5,1.45,8.0,158.0,38.31,29.1
2016,1,4,17,0,545.0,35.0,1.3,7.0,109.0,32.24,23.19
2016,1,4,17,15,403.0,25.0,1.35,6.5,67.0,22.81,13.14
2016,1,4,17,30,261.0,15.0,1.4,6.0,25.0,11.8,0.0
2016,1,4,17,45,130.5,7.5,1.45,5.5,12.5,5.9,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.5,15.0,2.95,1.5,28.0,133.05,0.0
2016,1,5,8,0,301.0,30.0,3.1,2.0,56.0,346.87,272.0
2016,1,5,8,15,405.0,41.0,3.1,2.0,100.0,459.36,390.52
2016,1,5,8,30,509.0,52.0,3.1,2.0,144.0,577.83,494.78
2016,1,5,8,45,574.0,59.0,3.1,2.5,191.0,659.25,563.11
2016,1,5,9,0,639.0,66.0,3.1,3.0,238.0,741.22,628.35
2016,1,5,9,15,680.5,71.5,3.0,3.0,284.0,798.4,671.88
2016,1,5,9,30,722.0,77.0,2.9,3.0,330.0,854.13,712.59
2016,1,5,9,45,751.5,80.5,2.85,3.5,371.5,893.23,738.5
2016,1,5,10,0,781.0,84.0,2.8,4.0,413.0,922.55,756.55
2016,1,5,10,15,801.0,86.5,2.75,4.5,449.5,945.87,769.89
2016,1,5,10,30,821.0,89.0,2.7,5.0,486.0,965.76,780.61
2016,1,5,10,45,836.0,90.5,2.65,5.5,515.5,975.85,784.25
2016,1,5,11,0,851.0,92.0,2.6,6.0,545.0,982.25,785.44
2016,1,5,11,15,860.5,93.5,2.6,6.5,567.5,979.49,780.83
2016,1,5,11,30,870.0,95.0,2.6,7.0,590.0,973.01,773.88
2016,1,5,11,45,887.5,91.0,2.6,8.0,607.0,963.66,763.77
2016,1,5,12,0,905.0,87.0,2.6,9.0,624.0,939.68,743.56
2016,1,5,12,15,907.0,87.0,2.6,9.5,630.0,913.87,723.74
2016,1,5,12,30,909.0,87.0,2.6,10.0,636.0,884.86,701.77
2016,1,5,12,45,759.0,134.0,2.6,10.5,591.0,792.81,634.13
2016,1,5,13,0,609.0,181.0,2.6,11.0,546.0,688.72,554.05
2016,1,5,13,15,482.5,215.5,2.6,11.0,502.0,591.72,478.65
2016,1,5,13,30,356.0,250.0,2.6,11.0,458.0,495.58,402.51
2016,1,5,13,45,269.0,254.0,2.6,11.5,408.5,421.25,342.38
2016,1,5,14,0,182.0,258.0,2.6,12.0,359.0,342.66,278.37
2016,1,5,14,15,311.5,224.5,2.55,11.5,388.0,380.0,309.2
2016,1,5,14,30,441.0,191.0,2.5,11.0,417.0,402.39,325.84
2016,1,5,14,45,222.0,172.5,2.5,11.0,286.0,252.19,204.12
2016,1,5,15,0,3.0,154.0,2.5,11.0,155.0,120.64,97.13
2016,1,5,15,15,1.5,141.0,2.35,10.5,141.5,109.1,87.98
2016,1,5,15,30,0.0,128.0,2.2,10.0,128.0,97.88,78.84
2016,1,5,15,45,0.0,112.0,2.05,10.0,112.0,85.07,68.04
2016,1,5,16,0,0.0,96.0,1.9,10.0,96.0,72.47,57.32
2016,1,5,16,15,0.0,80.0,1.8,9.5,80.0,60.1,46.74
2016,1,5,16,30,0.0,64.0,1.7,9.0,64.0,47.97,36.18
2016,1,5,16,45,0.0,48.5,1.65,9.0,48.5,36.61,27.47
2016,1,5,17,0,0.0,33.0,1.6,9.0,33.0,25.23,16.8
2016,1,5,17,15,0.0,20.0,1.75,8.5,20.0,15.25,6.97
2016,1,5,17,30,0.0,7.0,1.9,8.0,7.0,5.31,0.0
2016,1,5,17,45,0.0,3.5,2.05,8.0,3.5,2.75,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,89.5,17.5,2.35,5.5,25.0,85.79,0.0
2016,1,6,8,0,179.0,35.0,2.5,6.0,50.0,254.07,195.39
2016,1,6,8,15,277.5,49.5,2.55,6.0,91.0,358.61,302.39
2016,1,6,8,30,376.0,64.0,2.6,6.0,132.0,470.51,400.51
2016,1,6,8,45,434.5,75.5,2.65,6.5,176.5,545.56,463.76
2016,1,6,9,0,493.0,87.0,2.7,7.0,221.0,622.3,525.49
2016,1,6,9,15,539.0,95.0,2.65,7.0,264.5,688.89,577.15
2016,1,6,9,30,585.0,103.0,2.6,7.0,308.0,750.92,623.45
2016,1,6,9,45,614.0,109.5,2.6,7.5,348.0,792.69,652.22
2016,1,6,10,0,643.0,116.0,2.6,8.0,388.0,831.96,678.54
2016,1,6,10,15,321.5,94.0,2.6,8.0,230.0,466.61,393.76
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,55.28,42.08
2016,1,6,10,45,0.0,79.5,2.65,8.5,79.5,61.11,47.22
2016,1,6,11,0,0.0,87.0,2.7,9.0,87.0,66.94,52.02
2016,1,6,11,15,0.0,86.5,2.7,9.0,86.5,66.57,51.61
2016,1,6,11,30,0.0,86.0,2.7,9.0,86.0,66.2,51.22
2016,1,6,11,45,0.0,108.5,2.7,9.5,108.5,84.77,66.82
2016,1,6,12,0,0.0,131.0,2.7,10.0,131.0,103.91,82.74
2016,1,6,12,15,0.0,132.5,2.65,10.0,132.5,104.92,83.51
2016,1,6,12,30,0.0,134.0,2.6,10.0,134.0,105.95,84.35
2016,1,6,12,45,0.0,117.0,2.55,10.5,117.0,91.43,72.0
2016,1,6,13,0,0.0,100.0,2.5,11.0,100.0,77.37,60.08
2016,1,6,13,15,0.0,94.0,2.45,11.0,94.0,72.49,56.01
2016,1,6,13,30,0.0,88.0,2.4,11.0,88.0,67.76,52.07
2016,1,6,13,45,0.0,81.0,2.35,11.0,81.0,62.32,47.52
2016,1,6,14,0,0.0,74.0,2.3,11.0,74.0,56.88,42.98
2016,1,6,14,15,0.0,48.0,2.3,11.0,48.0,36.78,25.92
2016,1,6,14,30,0.0,22.0,2.3,11.0,22.0,16.8,8.83
2016,1,6,14,45,0.0,14.5,2.3,11.0,14.5,11.06,3.9
2016,1,6,15,0,0.0,7.0,2.3,11.0,7.0,5.33,0.0
2016,1,6,15,15,4.0,74.0,2.1,11.0,75.5,58.11,44.45
2016,1,6,15,30,8.0,141.0,1.9,11.0,144.0,109.87,88.49
2016,1,6,15,45,4.0,125.0,1.75,11.0,126.5,95.5,76.46
2016,1,6,16,0,0.0,109.0,1.6,11.0,109.0,81.81,65.06
2016,1,6,16,15,170.0,100.5,1.35,10.5,140.0,89.82,65.46
2016,1,6,16,30,340.0,92.0,1.1,10.0,171.0,73.57,53.9
2016,1,6,16,45,281.5,75.0,0.85,10.0,130.0,54.9,43.74
2016,1,6,17,0,223.0,58.0,0.6,10.0,89.0,42.83,32.33
2016,1,6,17,15,111.5,38.5,0.55,9.5,54.0,28.31,17.95
2016,1,6,17,30,0.0,19.0,0.5,9.0,19.0,14.11,0.0
2016,1,6,17,45,0.0,9.5,0.5,9.0,9.5,7.47,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,181.5,14.0,2.2,7.0,29.5,156.93,0.0
2016,1,7,8,0,363.0,28.0,2.3,7.0,59.0,396.99,302.84
2016,1,7,8,15,468.5,37.0,2.35,7.5,104.0,509.73,420.78
2016,1,7,8,30,574.0,46.0,2.4,8.0,149.0,628.51,521.07
2016,1,7,8,45,637.0,51.5,2.5,8.5,197.5,697.97,577.97
2016,1,7,9,0,700.0,57.0,2.6,9.0,246.0,778.34,640.05
2016,1,7,9,15,486.0,98.0,2.6,9.5,240.0,635.49,529.12
2016,1,7,9,30,272.0,139.0,2.6,10.0,234.0,460.56,387.27
2016,1,7,9,45,556.5,103.5,2.65,11.0,329.0,728.91,598.95
2016,1,7,10,0,841.0,68.0,2.7,12.0,424.0,962.45,764.23
2016,1,7,10,15,859.5,70.5,2.65,12.5,461.0,984.51,773.74
2016,1,7,10,30,878.0,73.0,2.6,13.0,498.0,991.09,774.51
2016,1,7,10,45,895.0,73.0,2.6,14.0,529.0,1001.18,777.03
2016,1,7,11,0,912.0,73.0,2.6,15.0,560.0,1007.62,777.1
2016,1,7,11,15,921.0,74.0,2.7,16.0,583.0,1003.7,771.29
2016,1,7,11,30,930.0,75.0,2.8,17.0,606.0,995.99,763.17
2016,1,7,11,45,937.0,75.0,2.95,18.0,622.0,981.35,750.95
2016,1,7,12,0,944.0,75.0,3.1,19.0,638.0,962.99,736.35
2016,1,7,12,15,947.0,75.5,3.1,19.0,645.0,937.98,718.91
2016,1,7,12,30,950.0,76.0,3.1,19.0,652.0,909.54,699.23
2016,1,7,12,45,953.0,74.5,3.15,19.5,651.0,875.45,674.7
2016,1,7,13,0,956.0,73.0,3.2,20.0,650.0,838.21,647.98
2016,1,7,13,15,953.0,72.5,3.2,20.0,640.0,794.59,617.59
2016,1,7,13,30,950.0,72.0,3.2,20.0,630.0,748.54,585.16
2016,1,7,13,45,945.5,70.5,3.2,20.0,612.0,698.23,546.84
2016,1,7,14,0,941.0,69.0,3.2,20.0,594.0,646.07,506.19
2016,1,7,14,15,931.5,68.0,3.1,20.0,568.0,590.04,461.17
2016,1,7,14,30,922.0,67.0,3.0,20.0,542.0,533.12,414.25
2016,1,7,14,45,908.0,65.5,2.95,20.0,509.0,473.06,363.73
2016,1,7,15,0,894.0,64.0,2.9,20.0,476.0,413.11,311.87
2016,1,7,15,15,874.0,61.5,2.5,19.5,436.5,350.62,257.01
2016,1,7,15,30,854.0,59.0,2.1,19.0,397.0,289.47,202.61
2016,1,7,15,45,825.0,56.5,1.75,18.5,352.5,226.19,147.44
2016,1,7,16,0,796.0,54.0,1.4,18.0,308.0,167.15,98.47
2016,1,7,16,15,752.5,50.0,1.35,16.5,260.0,108.79,57.42
2016,1,7,16,30,709.0,46.0,1.3,15.0,212.0,55.68,32.69
2016,1,7,16,45,636.0,40.5,1.3,14.0,163.5,37.57,27.77
2016,1,7,17,0,563.0,35.0,1.3,13.0,115.0,32.32,22.77
2016,1,7,17,15,429.0,26.0,1.35,12.5,72.5,23.78,14.12
2016,1,7,17,30,295.0,17.0,1.4,12.0,30.0,15.42,0.0
2016,1,7,17,45,147.5,8.5,1.5,11.5,15.0,6.69,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,167.5,14.5,2.3,7.5,29.0,145.93,0.0
2016,1,8,8,0,335.0,29.0,2.4,8.0,58.0,373.96,284.73
2016,1,8,8,15,442.0,39.0,2.3,8.5,103.0,488.7,402.77
2016,1,8,8,30,549.0,49.0,2.2,9.0,148.0,609.58,503.82
2016,1,8,8,45,612.0,55.5,2.15,9.5,196.0,689.23,567.33
2016,1,8,9,0,675.0,62.0,2.1,10.0,244.0,769.48,627.6
2016,1,8,9,15,715.5,66.5,2.35,10.5,290.0,816.94,663.09
2016,1,8,9,30,756.0,71.0,2.6,11.0,336.0,871.84,702.91
2016,1,8,9,45,790.5,72.5,2.85,12.0,379.5,914.74,731.53
2016,1,8,10,0,825.0,74.0,3.1,13.0,423.0,954.75,757.44
2016,1,8,10,15,844.0,76.5,3.25,13.5,460.5,977.37,771.2
2016,1,8,10,30,863.0,79.0,3.4,14.0,498.0,996.52,782.58
2016,1,8,10,45,519.5,164.0,3.55,15.0,420.5,745.54,597.76
2016,1,8,11,0,176.0,249.0,3.7,16.0,343.0,451.28,364.03
2016,1,8,11,15,99.0,234.5,3.7,16.5,287.5,327.64,264.82
2016,1,8,11,30,22.0,220.0,3.7,17.0,232.0,210.67,168.05
2016,1,8,11,45,30.5,235.5,3.7,17.5,253.5,252.75,201.69
2016,1,8,12,0,39.0,251.0,3.7,18.0,275.0,273.57,217.78
2016,1,8,12,15,108.5,271.5,3.6,18.0,338.0,353.2,282.4
2016,1,8,12,30,178.0,292.0,3.5,18.0,401.0,446.86,355.84
2016,1,8,12,45,94.0,249.0,3.45,18.5,306.5,303.68,241.77
2016,1,8,13,0,10.0,206.0,3.4,19.0,212.0,175.91,137.93
2016,1,8,13,15,68.5,243.0,3.25,19.0,283.5,266.2,211.51
2016,1,8,13,30,127.0,280.0,3.1,19.0,355.0,351.86,279.05
2016,1,8,13,45,284.0,249.0,3.0,19.0,410.0,427.37,339.2
2016,1,8,14,0,441.0,218.0,2.9,19.0,465.0,485.96,384.07
2016,1,8,14,15,250.0,221.0,2.7,19.0,360.0,344.22,272.28
2016,1,8,14,30,59.0,224.0,2.5,19.0,255.0,215.79,170.21
2016,1,8,14,45,349.5,171.0,2.3,19.0,335.0,308.43,242.12
2016,1,8,15,0,640.0,118.0,2.1,19.0,415.0,364.8,278.88
2016,1,8,15,15,722.0,96.5,1.75,18.5,404.5,331.63,245.86
2016,1,8,15,30,804.0,75.0,1.4,18.0,394.0,290.48,205.09
2016,1,8,15,45,781.5,69.5,1.1,18.0,351.0,229.74,151.81
2016,1,8,16,0,759.0,64.0,0.8,18.0,308.0,171.37,103.16
2016,1,8,16,15,712.0,59.0,0.75,17.0,260.0,113.84,62.71
2016,1,8,16,30,665.0,54.0,0.7,16.0,212.0,62.08,37.91
2016,1,8,16,45,596.5,46.5,0.7,15.0,164.0,39.06,29.0
2016,1,8,17,0,528.0,39.0,0.7,14.0,116.0,32.79,23.14
2016,1,8,17,15,264.0,35.0,0.7,13.5,73.5,26.7,16.66
2016,1,8,17,30,0.0,31.0,0.7,13.0,31.0,21.53,0.0
2016,1,8,17,45,0.0,15.5,0.75,12.5,15.5,12.2,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,190.5,14.0,6.05,4.5,30.0,163.87,0.0
2016,1,9,8,0,381.0,28.0,6.4,5.0,60.0,411.51,320.29
2016,1,9,8,15,487.5,37.0,6.55,5.0,106.5,525.69,446.55
2016,1,9,8,30,594.0,46.0,6.7,5.0,153.0,645.97,555.03
2016,1,9,8,45,659.0,51.5,6.85,5.5,202.5,717.97,618.02
2016,1,9,9,0,724.0,57.0,7.0,6.0,252.0,800.87,686.56
2016,1,9,9,15,763.5,61.0,7.0,6.0,300.0,856.68,731.37
2016,1,9,9,30,803.0,65.0,7.0,6.0,348.0,910.52,773.09
2016,1,9,9,45,833.0,67.5,7.05,6.5,392.0,950.59,801.66
2016,1,9,10,0,863.0,70.0,7.1,7.0,436.0,987.72,827.33
2016,1,9,10,15,881.5,72.0,7.1,7.0,473.5,1009.37,842.0
2016,1,9,10,30,900.0,74.0,7.1,7.0,511.0,1015.42,844.73
2016,1,9,10,45,913.0,75.5,7.1,7.5,542.5,1023.58,847.7
2016,1,9,11,0,926.0,77.0,7.1,8.0,574.0,1028.0,847.95
2016,1,9,11,15,934.5,78.5,7.05,8.0,597.5,1024.14,843.43
2016,1,9,11,30,943.0,80.0,7.0,8.0,621.0,1016.42,836.24
2016,1,9,11,45,947.0,81.0,6.95,8.5,636.5,999.97,821.14
2016,1,9,12,0,951.0,82.0,6.9,9.0,652.0,979.85,803.54
2016,1,9,12,15,953.5,82.0,6.85,9.0,659.0,953.6,783.02
2016,1,9,12,30,956.0,82.0,6.8,9.0,666.0,923.93,760.05
2016,1,9,12,45,955.0,82.0,6.75,9.5,664.0,888.05,731.05
2016,1,9,13,0,954.0,82.0,6.7,10.0,662.0,849.22,699.93
2016,1,9,13,15,950.5,81.5,6.65,10.0,652.0,805.19,666.12
2016,1,9,13,30,947.0,81.0,6.6,10.0,642.0,758.77,630.05
2016,1,9,13,45,939.5,80.5,6.55,10.0,623.5,707.55,587.55
2016,1,9,14,0,932.0,80.0,6.5,10.0,605.0,654.72,542.93
2016,1,9,14,15,922.0,78.5,6.45,9.5,578.5,598.14,495.21
2016,1,9,14,30,912.0,77.0,6.4,9.0,552.0,540.72,445.44
2016,1,9,14,45,895.0,76.0,6.4,9.0,518.0,480.08,390.93
2016,1,9,15,0,878.0,75.0,6.4,9.0,484.0,420.33,335.86
2016,1,9,15,15,507.0,124.5,6.25,8.5,356.5,280.8,222.11
2016,1,9,15,30,136.0,174.0,6.1,8.0,229.0,175.91,141.78
2016,1,9,15,45,451.5,119.0,6.0,8.0,271.0,195.28,144.48
2016,1,9,16,0,767.0,64.0,5.9,8.0,313.0,173.6,110.0
2016,1,9,16,15,720.5,59.5,5.55,7.5,265.0,115.94,66.81
2016,1,9,16,30,674.0,55.0,5.2,7.0,217.0,64.0,40.44
2016,1,9,16,45,597.0,48.0,4.9,6.5,167.5,40.23,31.09
2016,1,9,17,0,520.0,41.0,4.6,6.0,118.0,34.34,25.33
2016,1,9,17,15,260.0,37.0,4.35,5.5,75.5,28.13,18.62
2016,1,9,17,30,0.0,33.0,4.1,5.0,33.0,22.79,0.0
2016,1,9,17,45,0.0,16.5,3.9,4.5,16.5,12.98,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,189.5,14.5,2.7,-0.5,30.5,163.33,0.0
2016,1,10,8,0,379.0,29.0,3.0,0.0,61.0,410.34,321.69
2016,1,10,8,15,485.0,38.5,3.1,0.5,108.0,525.05,445.79
2016,1,10,8,30,591.0,48.0,3.2,1.0,155.0,645.65,551.16
2016,1,10,8,45,654.5,54.5,3.3,1.5,205.0,726.83,619.33
2016,1,10,9,0,718.0,61.0,3.4,2.0,255.0,799.63,677.37
2016,1,10,9,15,758.0,65.5,3.35,2.5,303.0,856.87,719.75
2016,1,10,9,30,798.0,70.0,3.3,3.0,351.0,912.05,758.68
2016,1,10,9,45,826.0,73.0,3.25,3.5,395.0,951.0,784.08
2016,1,10,10,0,854.0,76.0,3.2,4.0,439.0,986.93,806.62
2016,1,10,10,15,873.0,78.5,3.05,4.0,477.5,1009.85,819.77
2016,1,10,10,30,892.0,81.0,2.9,4.0,516.0,1029.18,830.21
2016,1,10,10,45,905.0,83.0,2.8,4.5,547.0,1038.06,832.16
2016,1,10,11,0,918.0,85.0,2.7,5.0,578.0,1030.95,822.98
2016,1,10,11,15,926.5,86.0,2.55,5.5,602.0,1026.46,815.5
2016,1,10,11,30,935.0,87.0,2.4,6.0,626.0,1018.16,805.48
2016,1,10,11,45,938.0,89.0,2.3,6.5,641.0,1002.04,790.83
2016,1,10,12,0,941.0,91.0,2.2,7.0,656.0,982.25,773.95
2016,1,10,12,15,942.5,91.5,2.1,7.0,663.0,955.84,754.05
2016,1,10,12,30,944.0,92.0,2.0,7.0,670.0,926.06,731.99
2016,1,10,12,45,943.0,92.0,1.9,7.5,668.0,890.43,704.63
2016,1,10,13,0,942.0,92.0,1.8,8.0,666.0,851.88,675.36
2016,1,10,13,15,938.0,91.0,1.7,8.0,656.0,807.26,642.99
2016,1,10,13,30,934.0,90.0,1.6,8.0,646.0,760.35,608.31
2016,1,10,13,45,925.0,90.0,1.55,8.0,626.5,709.06,568.63
2016,1,10,14,0,916.0,90.0,1.5,8.0,607.0,656.31,526.94
2016,1,10,14,15,905.0,88.5,1.5,8.0,580.5,603.2,484.16
2016,1,10,14,30,894.0,87.0,1.5,8.0,554.0,545.02,436.21
2016,1,10,14,45,881.0,84.0,1.5,8.0,520.5,484.1,384.61
2016,1,10,15,0,868.0,81.0,1.5,8.0,487.0,423.29,331.42
2016,1,10,15,15,846.0,78.0,1.45,7.5,447.0,359.88,275.21
2016,1,10,15,30,824.0,75.0,1.4,7.0,407.0,298.16,219.36
2016,1,10,15,45,792.5,71.5,1.4,7.0,362.0,235.93,163.34
2016,1,10,16,0,761.0,68.0,1.4,7.0,317.0,177.08,112.64
2016,1,10,16,15,714.5,62.5,1.25,6.5,268.5,118.8,69.26
2016,1,10,16,30,668.0,57.0,1.1,6.0,220.0,62.56,38.92
2016,1,10,16,45,592.5,50.0,1.0,5.5,170.5,41.75,32.69
2016,1,10,17,0,517.0,43.0,0.9,5.0,121.0,35.93,26.99
2016,1,10,17,15,388.5,32.0,0.95,4.5,78.0,26.62,17.6
2016,1,10,17,30,260.0,21.0,1.0,4.0,35.0,17.42,0.0
2016,1,10,17,45,130.0,10.5,1.05,4.0,17.5,8.26,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,169.5,14.5,1.1,0.5,29.0,147.17,0.0
2016,1,11,8,0,339.0,29.0,1.2,1.0,58.0,376.54,292.33
2016,1,11,8,15,445.0,39.0,1.25,1.5,103.5,490.5,410.43
2016,1,11,8,30,551.0,49.0,1.3,2.0,149.0,610.62,511.94
2016,1,11,8,45,466.0,72.0,1.4,3.0,174.0,571.94,483.64
2016,1,11,9,0,381.0,95.0,1.5,4.0,199.0,526.47,448.34
2016,1,11,9,15,417.0,104.5,1.5,4.5,236.5,577.27,488.58
2016,1,11,9,30,453.0,114.0,1.5,5.0,274.0,627.79,526.18
2016,1,11,9,45,434.5,134.0,1.55,5.5,302.5,636.72,530.85
2016,1,11,10,0,416.0,154.0,1.6,6.0,331.0,642.6,532.51
2016,1,11,10,15,632.0,121.0,1.55,6.5,416.5,828.08,669.53
2016,1,11,10,30,848.0,88.0,1.5,7.0,502.0,994.31,781.36
2016,1,11,10,45,671.5,140.0,1.5,7.5,480.5,880.89,697.03
2016,1,11,11,0,495.0,192.0,1.5,8.0,459.0,746.25,597.91
2016,1,11,11,15,356.5,231.0,1.45,8.0,427.5,621.45,502.34
2016,1,11,11,30,218.0,270.0,1.4,8.0,396.0,500.09,406.39
2016,1,11,11,45,267.0,269.5,1.4,8.5,428.0,557.91,451.14
2016,1,11,12,0,316.0,269.0,1.4,9.0,460.0,590.19,474.71
2016,1,11,12,15,308.0,274.5,1.4,9.5,462.0,574.7,461.13
2016,1,11,12,30,300.0,280.0,1.4,10.0,464.0,558.4,447.45
2016,1,11,12,45,592.5,193.0,1.45,10.5,556.0,713.07,567.44
2016,1,11,13,0,885.0,106.0,1.5,11.0,648.0,831.46,652.25
2016,1,11,13,15,528.0,195.0,1.5,11.0,517.5,610.04,486.06
2016,1,11,13,30,171.0,284.0,1.5,11.0,387.0,386.83,311.15
2016,1,11,13,45,224.5,270.0,1.5,11.0,400.5,396.04,320.39
2016,1,11,14,0,278.0,256.0,1.5,11.0,414.0,412.03,332.76
2016,1,11,14,15,168.0,241.5,1.45,11.0,336.0,307.55,248.89
2016,1,11,14,30,58.0,227.0,1.4,11.0,258.0,217.87,176.33
