Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,191.5,18.5,1.45,11.0,40.0,215.47,105.07
2016,2,1,8,0,383.0,37.0,1.6,12.0,80.0,416.52,334.16
2016,2,1,8,15,481.5,46.5,1.75,12.5,129.5,526.88,430.02
2016,2,1,8,30,580.0,56.0,1.9,13.0,179.0,642.01,522.71
2016,2,1,8,45,290.0,78.5,2.1,13.5,140.0,409.56,341.91
2016,2,1,9,0,0.0,101.0,2.3,14.0,101.0,90.22,71.1
2016,2,1,9,15,91.5,134.5,2.6,14.5,170.5,252.73,210.51
2016,2,1,9,30,183.0,168.0,2.9,15.0,240.0,384.58,318.81
2016,2,1,9,45,190.0,188.5,3.25,16.0,270.5,414.1,340.02
2016,2,1,10,0,197.0,209.0,3.6,17.0,301.0,442.74,360.57
2016,2,1,10,15,199.0,227.5,3.9,17.5,327.5,462.66,374.52
2016,2,1,10,30,201.0,246.0,4.2,18.0,354.0,481.56,387.62
2016,2,1,10,45,240.5,257.5,4.5,18.5,394.0,528.68,423.83
2016,2,1,11,0,280.0,269.0,4.8,19.0,434.0,598.71,476.38
2016,2,1,11,15,600.5,180.5,5.05,19.0,554.5,842.71,665.07
2016,2,1,11,30,921.0,92.0,5.3,19.0,675.0,1025.38,795.07
2016,2,1,11,45,922.0,95.0,5.55,19.5,691.5,1009.56,782.2
2016,2,1,12,0,923.0,98.0,5.8,20.0,708.0,990.04,768.0
2016,2,1,12,15,925.5,98.5,5.95,20.0,717.0,965.51,751.11
2016,2,1,12,30,928.0,99.0,6.1,20.0,726.0,937.47,731.72
2016,2,1,12,45,927.0,99.5,6.35,20.5,726.0,903.06,706.77
2016,2,1,13,0,926.0,100.0,6.6,21.0,726.0,865.61,679.48
2016,2,1,13,15,923.0,99.5,6.75,21.0,717.5,822.72,648.91
2016,2,1,13,30,920.0,99.0,6.9,21.0,709.0,777.33,616.22
2016,2,1,13,45,913.0,98.5,7.05,21.0,691.5,726.9,577.05
2016,2,1,14,0,906.0,98.0,7.2,21.0,674.0,674.75,535.64
2016,2,1,14,15,896.5,96.5,7.2,21.0,648.5,618.72,489.92
2016,2,1,14,30,887.0,95.0,7.2,21.0,623.0,564.33,444.28
2016,2,1,14,45,870.0,94.5,7.2,21.0,589.0,503.05,392.18
2016,2,1,15,0,853.0,94.0,7.2,21.0,555.0,442.15,339.15
2016,2,1,15,15,833.0,91.0,6.9,21.0,515.0,378.7,282.91
2016,2,1,15,30,813.0,88.0,6.6,21.0,475.0,316.67,227.29
2016,2,1,15,45,779.0,86.0,6.3,21.0,429.0,253.99,172.19
2016,2,1,16,0,745.0,84.0,6.0,21.0,383.0,191.45,119.72
2016,2,1,16,15,705.5,79.0,5.45,20.5,333.5,132.84,76.55
2016,2,1,16,30,666.0,74.0,4.9,20.0,284.0,79.14,48.3
2016,2,1,16,45,603.0,67.5,4.4,19.5,232.5,54.71,42.38
2016,2,1,17,0,540.0,61.0,3.9,19.0,181.0,49.69,37.91
2016,2,1,17,15,447.5,51.0,3.75,18.5,132.5,41.69,30.62
2016,2,1,17,30,355.0,41.0,3.6,18.0,84.0,33.73,23.04
2016,2,1,17,45,208.5,25.5,3.45,17.5,47.5,20.89,8.48
2016,2,1,18,0,62.0,10.0,3.3,17.0,11.0,7.87,0.0
2016,2,1,18,15,31.0,5.0,3.5,17.0,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,242.0,16.5,3.15,8.0,44.5,252.9,138.16
2016,2,2,8,0,484.0,33.0,3.5,9.0,89.0,496.4,405.04
2016,2,2,8,15,580.0,41.0,3.75,9.5,141.5,595.04,494.57
2016,2,2,8,30,676.0,49.0,4.0,10.0,194.0,709.97,589.91
2016,2,2,8,45,731.5,54.0,4.3,11.0,248.0,786.73,650.42
2016,2,2,9,0,787.0,59.0,4.6,12.0,302.0,863.14,707.89
2016,2,2,9,15,822.5,62.5,4.95,12.5,354.0,917.32,748.22
2016,2,2,9,30,858.0,66.0,5.3,13.0,406.0,969.4,785.98
2016,2,2,9,45,881.5,69.0,5.7,14.0,453.0,1006.24,810.58
2016,2,2,10,0,905.0,72.0,6.1,15.0,500.0,1027.76,823.59
2016,2,2,10,15,922.0,74.5,6.05,15.0,541.5,1050.44,837.53
2016,2,2,10,30,939.0,77.0,6.0,15.0,583.0,1069.45,848.79
2016,2,2,10,45,950.0,79.0,5.95,15.5,617.5,1077.81,850.85
2016,2,2,11,0,961.0,81.0,5.9,16.0,652.0,1082.15,850.26
2016,2,2,11,15,969.5,82.0,5.85,16.0,678.5,1078.63,845.96
2016,2,2,11,30,978.0,83.0,5.8,16.0,705.0,1070.99,839.02
2016,2,2,11,45,981.5,85.0,5.8,16.5,723.0,1055.57,825.56
2016,2,2,12,0,985.0,87.0,5.8,17.0,741.0,1036.15,809.55
2016,2,2,12,15,987.0,87.5,5.7,17.0,750.5,1009.73,789.64
2016,2,2,12,30,989.0,88.0,5.6,17.0,760.0,979.61,767.27
2016,2,2,12,45,989.5,87.5,5.55,17.5,760.0,943.52,739.64
2016,2,2,13,0,990.0,87.0,5.5,18.0,760.0,904.12,709.76
2016,2,2,13,15,987.0,86.5,5.4,18.0,751.0,858.85,676.75
2016,2,2,13,30,984.0,86.0,5.3,18.0,742.0,810.88,641.69
2016,2,2,13,45,979.0,85.5,5.25,18.0,724.5,759.05,602.0
2016,2,2,14,0,974.0,85.0,5.2,18.0,707.0,705.12,559.17
2016,2,2,14,15,965.5,83.5,5.05,18.0,681.0,646.36,511.31
2016,2,2,14,30,957.0,82.0,4.9,18.0,655.0,586.37,461.35
2016,2,2,14,45,944.5,80.5,4.8,18.0,621.0,523.56,408.05
2016,2,2,15,0,932.0,79.0,4.7,18.0,587.0,460.5,353.12
2016,2,2,15,15,915.5,76.5,4.35,17.5,546.5,395.19,295.41
2016,2,2,15,30,899.0,74.0,4.0,17.0,506.0,330.66,237.52
2016,2,2,15,45,874.0,71.5,3.7,17.0,459.0,262.93,177.29
2016,2,2,16,0,849.0,69.0,3.4,17.0,412.0,199.27,122.88
2016,2,2,16,15,814.0,65.0,2.95,16.0,361.0,136.09,76.09
2016,2,2,16,30,779.0,61.0,2.5,15.0,310.0,77.19,45.73
2016,2,2,16,45,723.0,56.5,2.1,14.0,256.0,51.71,40.7
2016,2,2,17,0,667.0,52.0,1.7,13.0,202.0,47.53,37.0
2016,2,2,17,15,574.5,44.0,1.7,12.0,149.5,36.98,27.36
2016,2,2,17,30,482.0,36.0,1.7,11.0,97.0,30.2,20.8
2016,2,2,17,45,299.0,24.0,1.75,10.5,55.5,19.85,8.83
2016,2,2,18,0,116.0,12.0,1.8,10.0,14.0,9.44,0.0
2016,2,2,18,15,58.0,6.0,1.85,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,246.0,16.5,4.85,2.5,45.5,256.88,155.21
2016,2,3,8,0,492.0,33.0,5.2,3.0,91.0,490.49,413.52
2016,2,3,8,15,584.5,41.0,5.35,3.5,144.0,599.01,514.18
2016,2,3,8,30,677.0,49.0,5.5,4.0,197.0,710.9,610.73
2016,2,3,8,45,738.5,53.0,5.65,4.5,252.0,791.97,677.76
2016,2,3,9,0,800.0,57.0,5.8,5.0,307.0,872.9,741.52
2016,2,3,9,15,834.5,61.0,5.7,5.5,359.0,927.02,780.43
2016,2,3,9,30,869.0,65.0,5.6,6.0,411.0,979.04,816.23
2016,2,3,9,45,763.5,90.0,5.55,6.5,419.5,922.31,768.58
2016,2,3,10,0,658.0,115.0,5.5,7.0,428.0,851.99,711.0
2016,2,3,10,15,806.0,93.5,5.45,7.5,509.0,969.42,797.48
2016,2,3,10,30,954.0,72.0,5.4,8.0,590.0,1078.45,873.79
2016,2,3,10,45,965.5,73.5,5.4,8.5,624.5,1086.8,875.62
2016,2,3,11,0,977.0,75.0,5.4,9.0,659.0,1091.08,875.36
2016,2,3,11,15,984.5,76.0,5.35,9.5,685.5,1086.54,868.54
2016,2,3,11,30,992.0,77.0,5.3,10.0,712.0,1077.86,859.04
2016,2,3,11,45,993.5,79.5,5.3,10.5,729.5,1061.01,844.4
2016,2,3,12,0,995.0,82.0,5.3,11.0,747.0,1040.16,827.18
2016,2,3,12,15,997.0,82.5,5.2,11.0,756.0,1013.57,806.78
2016,2,3,12,30,999.0,83.0,5.1,11.0,765.0,983.23,783.86
2016,2,3,12,45,996.5,84.0,5.1,11.5,764.5,945.98,755.35
2016,2,3,13,0,994.0,85.0,5.1,12.0,764.0,905.53,724.59
2016,2,3,13,15,991.0,84.5,5.05,12.0,755.5,860.11,691.18
2016,2,3,13,30,988.0,84.0,5.0,12.0,747.0,811.96,655.61
2016,2,3,13,45,981.5,84.0,4.95,12.0,729.0,759.42,614.68
2016,2,3,14,0,975.0,84.0,4.9,12.0,711.0,704.9,570.55
2016,2,3,14,15,967.0,83.0,4.85,12.0,685.5,646.81,522.6
2016,2,3,14,30,959.0,82.0,4.8,12.0,660.0,587.43,472.34
2016,2,3,14,45,945.5,81.0,4.8,12.0,625.5,524.43,417.95
2016,2,3,15,0,932.0,80.0,4.8,12.0,591.0,461.28,361.86
2016,2,3,15,15,915.5,77.5,4.7,11.5,550.5,395.87,303.06
2016,2,3,15,30,899.0,75.0,4.6,11.0,510.0,331.26,243.84
2016,2,3,15,45,876.0,72.0,4.5,11.0,463.5,263.45,181.98
2016,2,3,16,0,853.0,69.0,4.4,11.0,417.0,199.5,125.92
2016,2,3,16,15,819.5,65.5,3.95,10.0,366.0,136.57,78.21
2016,2,3,16,30,786.0,62.0,3.5,9.0,315.0,77.72,47.49
2016,2,3,16,45,735.0,56.5,3.05,8.5,261.0,51.85,41.74
2016,2,3,17,0,684.0,51.0,2.6,8.0,207.0,46.84,37.14
2016,2,3,17,15,597.5,43.5,2.45,7.0,154.5,39.86,30.59
2016,2,3,17,30,511.0,36.0,2.3,6.0,102.0,30.34,21.45
2016,2,3,17,45,343.0,24.0,2.2,5.5,59.0,19.97,9.73
2016,2,3,18,0,175.0,12.0,2.1,5.0,16.0,9.44,0.0
2016,2,3,18,15,87.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,268.0,16.0,1.2,2.0,48.5,268.65,171.42
2016,2,4,8,0,536.0,32.0,1.3,3.0,97.0,526.72,433.24
2016,2,4,8,15,624.0,39.5,1.3,3.5,150.5,631.77,523.54
2016,2,4,8,30,712.0,47.0,1.3,4.0,204.0,740.06,609.54
2016,2,4,8,45,763.0,52.0,1.35,5.0,258.5,813.38,663.5
2016,2,4,9,0,814.0,57.0,1.4,6.0,313.0,886.25,713.98
2016,2,4,9,15,847.5,60.5,1.45,6.5,365.5,939.05,748.96
2016,2,4,9,30,881.0,64.0,1.5,7.0,418.0,978.25,773.37
2016,2,4,9,45,903.5,66.5,1.6,8.0,465.5,1013.31,793.8
2016,2,4,10,0,926.0,69.0,1.7,9.0,513.0,1045.32,811.75
2016,2,4,10,15,942.0,71.0,1.8,9.5,554.5,1066.6,823.74
2016,2,4,10,30,958.0,73.0,1.9,10.0,596.0,1084.14,833.36
2016,2,4,10,45,969.5,74.5,2.0,10.5,631.0,1092.48,836.96
2016,2,4,11,0,981.0,76.0,2.1,11.0,666.0,1096.73,838.07
2016,2,4,11,15,988.5,77.5,2.1,11.0,693.0,1092.77,834.01
2016,2,4,11,30,996.0,79.0,2.1,11.0,720.0,1084.6,827.48
2016,2,4,11,45,991.5,84.0,2.15,11.5,736.0,1064.78,812.62
2016,2,4,12,0,987.0,89.0,2.2,12.0,752.0,1041.05,795.42
2016,2,4,12,15,989.5,89.5,2.15,12.0,762.0,1014.96,776.97
2016,2,4,12,30,992.0,90.0,2.1,12.0,772.0,985.11,756.1
2016,2,4,12,45,994.5,89.0,2.1,12.0,773.0,949.99,732.32
2016,2,4,13,0,997.0,88.0,2.1,12.0,774.0,911.4,706.12
2016,2,4,13,15,994.5,87.5,2.0,12.0,765.0,866.13,674.14
2016,2,4,13,30,992.0,87.0,1.9,12.0,756.0,818.09,640.13
2016,2,4,13,45,989.0,85.5,1.85,12.5,739.0,766.12,600.67
2016,2,4,14,0,986.0,84.0,1.8,13.0,722.0,711.88,558.05
2016,2,4,14,15,978.0,82.5,1.75,13.0,696.0,652.68,511.72
2016,2,4,14,30,970.0,81.0,1.7,13.0,670.0,592.18,463.01
2016,2,4,14,45,951.0,82.0,1.65,13.0,634.5,527.78,409.82
2016,2,4,15,0,932.0,83.0,1.6,13.0,599.0,463.74,355.27
2016,2,4,15,15,915.0,81.0,1.45,12.5,557.5,398.46,298.49
2016,2,4,15,30,898.0,79.0,1.3,12.0,516.0,332.48,240.0
2016,2,4,15,45,875.0,75.5,1.2,12.0,469.0,265.77,180.8
2016,2,4,16,0,852.0,72.0,1.1,12.0,422.0,201.33,125.73
2016,2,4,16,15,817.5,68.0,1.0,11.0,370.5,137.84,78.68
2016,2,4,16,30,783.0,64.0,0.9,10.0,319.0,78.6,48.34
2016,2,4,16,45,731.5,58.5,0.85,9.5,265.0,53.43,43.02
2016,2,4,17,0,680.0,53.0,0.8,9.0,211.0,48.47,38.53
2016,2,4,17,15,593.5,45.5,0.9,8.0,157.5,38.28,29.11
2016,2,4,17,30,507.0,38.0,1.0,7.0,104.0,31.93,22.88
2016,2,4,17,45,342.5,25.5,1.15,6.5,61.0,21.21,11.11
2016,2,4,18,0,178.0,13.0,1.3,6.0,18.0,10.23,0.0
2016,2,4,18,15,89.0,6.5,1.3,5.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,60.5,5.0,1.6,0.5,6.0,0.0,0.0
2016,2,5,7,30,121.0,10.0,1.9,1.0,12.0,98.74,0.0
2016,2,5,7,45,289.5,23.5,2.25,2.0,52.5,304.31,204.38
2016,2,5,8,0,458.0,37.0,2.6,3.0,93.0,478.7,400.66
2016,2,5,8,15,548.5,45.5,2.6,4.0,145.0,583.12,492.71
2016,2,5,8,30,639.0,54.0,2.6,5.0,197.0,691.85,581.23
2016,2,5,8,45,688.5,60.5,2.65,6.0,249.5,762.98,635.68
2016,2,5,9,0,738.0,67.0,2.7,7.0,302.0,826.5,681.37
2016,2,5,9,15,774.0,71.5,3.15,7.5,353.0,881.93,723.1
2016,2,5,9,30,810.0,76.0,3.6,8.0,404.0,935.31,762.13
2016,2,5,9,45,832.5,80.5,4.05,9.0,450.5,972.69,787.17
2016,2,5,10,0,855.0,85.0,4.5,10.0,497.0,1006.95,810.76
2016,2,5,10,15,873.0,87.5,4.45,10.5,538.0,1030.68,823.48
2016,2,5,10,30,891.0,90.0,4.4,11.0,579.0,1050.72,833.55
2016,2,5,10,45,902.5,92.5,4.4,11.5,613.0,1060.24,836.75
2016,2,5,11,0,914.0,95.0,4.4,12.0,647.0,1052.79,828.25
2016,2,5,11,15,922.5,96.5,4.35,12.0,673.5,1050.12,824.55
2016,2,5,11,30,931.0,98.0,4.3,12.0,700.0,1043.48,818.23
2016,2,5,11,45,935.0,99.5,4.25,12.5,718.0,1028.49,804.76
2016,2,5,12,0,939.0,101.0,4.2,13.0,736.0,1009.66,789.12
2016,2,5,12,15,941.5,101.5,4.15,13.0,745.0,984.58,770.77
2016,2,5,12,30,944.0,102.0,4.1,13.0,754.0,955.91,750.05
2016,2,5,12,45,943.5,102.5,4.05,13.5,754.5,921.21,723.76
2016,2,5,13,0,943.0,103.0,4.0,14.0,755.0,883.34,695.34
2016,2,5,13,15,810.5,146.5,3.95,14.0,702.5,791.2,628.13
2016,2,5,13,30,678.0,190.0,3.9,14.0,650.0,700.23,557.68
2016,2,5,13,45,706.0,173.5,3.9,14.0,642.5,666.73,532.29
2016,2,5,14,0,734.0,157.0,3.9,14.0,635.0,628.81,502.44
2016,2,5,14,15,821.0,127.5,3.85,14.0,643.5,607.47,484.41
2016,2,5,14,30,908.0,98.0,3.8,14.0,652.0,577.78,458.25
2016,2,5,14,45,885.0,99.5,3.75,14.0,616.5,514.0,404.32
2016,2,5,15,0,862.0,101.0,3.7,14.0,581.0,451.17,349.9
2016,2,5,15,15,843.5,98.0,3.55,13.5,541.0,387.32,293.84
2016,2,5,15,30,825.0,95.0,3.4,13.0,501.0,324.71,237.77
2016,2,5,15,45,796.5,92.0,3.3,13.0,454.5,261.35,181.23
2016,2,5,16,0,768.0,89.0,3.2,13.0,408.0,197.26,126.49
2016,2,5,16,15,730.5,84.0,2.75,12.0,357.5,137.12,81.71
2016,2,5,16,30,693.0,79.0,2.3,11.0,307.0,81.66,52.77
2016,2,5,16,45,632.0,72.5,1.9,10.0,253.5,58.66,47.66
2016,2,5,17,0,571.0,66.0,1.5,9.0,200.0,53.71,43.26
2016,2,5,17,15,482.5,55.5,1.5,8.5,149.0,45.38,35.45
2016,2,5,17,30,394.0,45.0,1.5,8.0,98.0,37.06,27.36
2016,2,5,17,45,197.0,31.0,1.5,7.5,57.5,23.5,13.26
2016,2,5,18,0,0.0,17.0,1.5,7.0,17.0,13.38,0.0
2016,2,5,18,15,0.0,8.5,1.5,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,78.5,5.5,5.4,2.5,7.0,0.0,0.0
2016,2,6,7,30,157.0,11.0,5.5,3.0,14.0,126.5,0.0
2016,2,6,7,45,332.5,23.0,5.65,4.0,56.0,339.32,237.64
2016,2,6,8,0,508.0,35.0,5.8,5.0,98.0,505.53,426.48
2016,2,6,8,15,596.5,42.5,6.2,5.5,151.5,610.98,523.58
2016,2,6,8,30,685.0,50.0,6.6,6.0,205.0,719.24,617.32
2016,2,6,8,45,739.0,55.0,7.0,7.0,260.0,794.93,679.36
2016,2,6,9,0,793.0,60.0,7.4,8.0,315.0,870.27,738.23
2016,2,6,9,15,827.0,64.0,7.5,8.5,367.0,923.97,778.12
2016,2,6,9,30,861.0,68.0,7.6,9.0,419.0,975.52,815.17
2016,2,6,9,45,889.0,69.5,7.75,9.5,467.5,1003.16,833.21
2016,2,6,10,0,917.0,71.0,7.9,10.0,516.0,1039.26,857.58
2016,2,6,10,15,933.0,73.0,7.85,10.5,558.0,1060.53,869.47
2016,2,6,10,30,949.0,75.0,7.8,11.0,600.0,1078.08,878.6
2016,2,6,10,45,963.0,76.0,7.75,11.5,635.0,1088.35,882.39
2016,2,6,11,0,977.0,77.0,7.7,12.0,670.0,1094.54,883.33
2016,2,6,11,15,984.5,78.0,7.6,12.0,697.0,1090.0,877.96
2016,2,6,11,30,992.0,79.0,7.5,12.0,724.0,1081.28,869.79
2016,2,6,11,45,995.5,80.5,7.45,12.0,742.5,1065.09,856.63
2016,2,6,12,0,999.0,82.0,7.4,12.0,761.0,1044.85,840.71
2016,2,6,12,15,1002.0,82.0,7.25,12.0,770.5,1018.45,819.91
2016,2,6,12,30,1005.0,82.0,7.1,12.0,780.0,988.22,796.46
2016,2,6,12,45,1005.5,82.0,7.0,12.5,780.5,952.15,767.59
2016,2,6,13,0,1006.0,82.0,6.9,13.0,781.0,912.65,736.34
2016,2,6,13,15,1004.0,81.5,6.75,13.0,772.5,867.44,702.04
2016,2,6,13,30,1002.0,81.0,6.6,13.0,764.0,819.36,665.53
2016,2,6,13,45,997.5,80.0,6.45,13.0,746.5,766.42,623.52
2016,2,6,14,0,993.0,79.0,6.3,13.0,729.0,711.29,578.03
2016,2,6,14,15,986.0,78.0,6.15,13.0,703.5,652.77,528.89
2016,2,6,14,30,979.0,77.0,6.0,13.0,678.0,592.8,477.4
2016,2,6,14,45,962.0,78.0,5.85,13.0,643.0,528.8,421.43
2016,2,6,15,0,945.0,79.0,5.7,13.0,608.0,464.92,364.19
2016,2,6,15,15,929.5,76.5,5.45,12.5,567.0,398.92,304.51
2016,2,6,15,30,914.0,74.0,5.2,12.0,526.0,333.58,244.43
2016,2,6,15,45,893.0,71.0,5.0,12.0,479.5,267.49,183.86
2016,2,6,16,0,872.0,68.0,4.8,12.0,433.0,200.06,125.01
2016,2,6,16,15,840.0,64.5,4.2,11.0,381.5,135.94,76.81
2016,2,6,16,30,808.0,61.0,3.6,10.0,330.0,75.7,46.29
2016,2,6,16,45,762.0,55.5,3.05,9.5,275.5,51.36,41.15
2016,2,6,17,0,716.0,50.0,2.5,9.0,221.0,46.32,36.56
2016,2,6,17,15,635.5,43.0,2.25,8.0,167.0,39.7,30.41
2016,2,6,17,30,555.0,36.0,2.0,7.0,113.0,33.17,24.06
2016,2,6,17,45,403.0,25.0,1.8,6.0,68.0,22.81,13.14
2016,2,6,18,0,251.0,14.0,1.6,5.0,23.0,11.02,0.0
2016,2,6,18,15,125.5,7.0,1.55,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,56.0,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,112.0,12.0,3.0,2.0,15.0,93.46,0.0
2016,2,7,7,45,280.5,26.0,3.05,2.5,56.5,302.7,219.37
2016,2,7,8,0,449.0,40.0,3.1,3.0,98.0,473.99,399.69
2016,2,7,8,15,540.0,49.5,3.15,3.5,150.5,580.38,494.08
2016,2,7,8,30,631.0,59.0,3.2,4.0,203.0,690.95,585.87
2016,2,7,8,45,694.0,63.5,3.3,5.0,258.5,772.02,648.77
2016,2,7,9,0,757.0,68.0,3.4,6.0,314.0,845.92,702.93
2016,2,7,9,15,792.5,72.5,3.55,7.0,365.5,901.35,741.16
2016,2,7,9,30,828.0,77.0,3.7,8.0,417.0,954.63,776.54
2016,2,7,9,45,856.0,79.0,3.9,9.0,465.0,994.66,801.65
2016,2,7,10,0,884.0,81.0,4.1,10.0,513.0,1031.55,824.12
2016,2,7,10,15,901.0,83.5,4.25,10.5,554.5,1054.45,837.7
2016,2,7,10,30,918.0,86.0,4.4,11.0,596.0,1060.76,840.05
2016,2,7,10,45,931.0,87.5,4.6,12.0,631.0,1070.5,844.02
2016,2,7,11,0,944.0,89.0,4.8,13.0,666.0,1076.27,845.24
2016,2,7,11,15,952.0,90.0,4.9,13.5,692.5,1072.32,840.4
2016,2,7,11,30,960.0,91.0,5.0,14.0,719.0,1064.31,832.98
2016,2,7,11,45,961.0,94.0,5.1,14.5,736.5,1047.73,819.71
2016,2,7,12,0,962.0,97.0,5.2,15.0,754.0,1027.24,803.9
2016,2,7,12,15,964.5,97.5,5.2,15.0,763.5,1001.59,785.29
2016,2,7,12,30,967.0,98.0,5.2,15.0,773.0,972.24,764.17
2016,2,7,12,45,969.5,96.5,5.2,15.5,774.0,937.22,737.6
2016,2,7,13,0,972.0,95.0,5.2,16.0,775.0,898.8,708.69
2016,2,7,13,15,969.5,94.5,5.1,16.0,766.5,854.28,676.09
2016,2,7,13,30,967.0,94.0,5.0,16.0,758.0,807.04,641.44
2016,2,7,13,45,964.0,92.5,4.95,16.5,740.5,755.97,600.77
2016,2,7,14,0,961.0,91.0,4.9,17.0,723.0,702.66,557.34
2016,2,7,14,15,952.5,89.5,4.75,17.0,697.5,644.16,509.71
2016,2,7,14,30,944.0,88.0,4.6,17.0,672.0,584.46,460.0
2016,2,7,14,45,932.0,86.5,4.45,17.5,638.0,522.17,406.24
2016,2,7,15,0,920.0,85.0,4.3,18.0,604.0,459.59,351.06
2016,2,7,15,15,903.0,82.5,3.95,17.5,563.0,394.37,293.84
2016,2,7,15,30,886.0,80.0,3.6,17.0,522.0,328.35,235.14
2016,2,7,15,45,865.0,76.5,3.25,17.0,475.5,262.63,176.65
2016,2,7,16,0,844.0,73.0,2.9,17.0,429.0,198.94,122.46
2016,2,7,16,15,810.5,69.0,2.65,15.5,377.5,135.89,76.58
2016,2,7,16,30,777.0,65.0,2.4,14.0,326.0,76.96,47.55
2016,2,7,16,45,727.0,59.5,2.2,13.0,272.0,54.15,43.06
2016,2,7,17,0,677.0,54.0,2.0,12.0,218.0,49.24,38.75
2016,2,7,17,15,594.5,46.5,2.0,11.0,165.0,39.04,29.47
2016,2,7,17,30,512.0,39.0,2.0,10.0,112.0,32.71,23.39
2016,2,7,17,45,357.0,27.0,2.0,9.5,67.5,22.43,12.86
2016,2,7,18,0,202.0,15.0,2.0,9.0,23.0,11.8,0.0
2016,2,7,18,15,101.0,7.5,2.0,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,14.16,0.0
2016,2,8,7,45,276.0,26.0,4.45,4.5,62.0,300.94,223.7
2016,2,8,8,0,552.0,34.0,4.6,5.0,106.0,541.93,455.6
2016,2,8,8,15,635.0,40.5,4.9,5.5,160.0,642.25,546.06
2016,2,8,8,30,718.0,47.0,5.2,6.0,214.0,745.25,633.52
2016,2,8,8,45,766.5,51.5,5.55,7.0,268.5,815.76,690.08
2016,2,8,9,0,815.0,56.0,5.9,8.0,323.0,885.76,743.57
2016,2,8,9,15,847.0,59.5,5.9,8.5,375.0,937.25,780.2
2016,2,8,9,30,879.0,63.0,5.9,9.0,427.0,974.98,805.21
2016,2,8,9,45,731.0,102.5,5.95,9.5,428.0,906.24,749.32
2016,2,8,10,0,583.0,142.0,6.0,10.0,429.0,806.8,669.94
2016,2,8,10,15,580.5,156.5,5.95,10.5,461.5,811.61,670.89
2016,2,8,10,30,578.0,171.0,5.9,11.0,494.0,823.59,676.99
2016,2,8,10,45,602.0,174.5,5.9,11.5,529.0,856.43,699.22
2016,2,8,11,0,626.0,178.0,5.9,12.0,564.0,877.17,712.08
2016,2,8,11,15,808.5,127.0,5.95,12.0,646.0,984.62,791.11
2016,2,8,11,30,991.0,76.0,6.0,12.0,728.0,1077.11,857.24
2016,2,8,11,45,988.5,80.5,6.1,12.5,745.0,1058.76,841.57
2016,2,8,12,0,986.0,85.0,6.2,13.0,762.0,1036.43,823.86
2016,2,8,12,15,988.5,85.0,6.2,13.0,771.5,1009.81,804.09
2016,2,8,12,30,991.0,85.0,6.2,13.0,781.0,979.43,781.69
2016,2,8,12,45,993.5,84.0,6.25,13.5,782.5,944.31,754.7
2016,2,8,13,0,996.0,83.0,6.3,14.0,784.0,905.7,725.21
2016,2,8,13,15,994.5,82.5,6.25,14.0,775.5,861.17,692.17
2016,2,8,13,30,993.0,82.0,6.2,14.0,767.0,813.75,656.86
2016,2,8,13,45,991.5,80.0,6.2,14.5,750.5,762.13,615.5
2016,2,8,14,0,990.0,78.0,6.2,15.0,734.0,708.09,570.62
2016,2,8,14,15,983.0,77.0,6.15,15.0,708.0,649.61,522.19
2016,2,8,14,30,976.0,76.0,6.1,15.0,682.0,589.69,471.34
2016,2,8,14,45,968.5,73.0,6.1,15.0,649.0,526.49,416.59
2016,2,8,15,0,961.0,70.0,6.1,15.0,616.0,462.49,359.61
2016,2,8,15,15,946.5,68.5,5.95,14.5,575.0,396.83,300.4
2016,2,8,15,30,932.0,67.0,5.8,14.0,534.0,331.66,240.61
2016,2,8,15,45,914.0,63.5,5.7,14.0,487.5,264.77,179.47
2016,2,8,16,0,896.0,60.0,5.6,14.0,441.0,199.4,122.52
2016,2,8,16,15,866.5,57.0,5.1,13.0,389.5,135.03,74.72
2016,2,8,16,30,837.0,54.0,4.6,12.0,338.0,74.01,44.99
2016,2,8,16,45,794.0,49.5,4.1,11.5,284.0,47.01,36.89
2016,2,8,17,0,751.0,45.0,3.6,11.0,230.0,42.59,32.92
2016,2,8,17,15,676.0,39.5,3.3,10.0,175.5,37.07,27.83
2016,2,8,17,30,601.0,34.0,3.0,9.0,121.0,31.68,22.6
2016,2,8,17,45,454.5,24.5,2.7,8.0,74.0,22.53,13.26
2016,2,8,18,0,308.0,15.0,2.4,7.0,27.0,13.62,0.0
2016,2,8,18,15,154.0,7.5,2.3,6.5,13.5,5.9,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,117.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,235.0,12.0,3.3,4.0,19.0,185.56,0.0
2016,2,9,7,45,396.5,22.5,3.55,5.0,63.5,383.53,289.08
2016,2,9,8,0,558.0,33.0,3.8,6.0,108.0,546.16,455.68
2016,2,9,8,15,639.0,39.0,3.7,7.0,161.5,643.84,540.24
2016,2,9,8,30,720.0,45.0,3.6,8.0,215.0,744.31,620.59
2016,2,9,8,45,768.0,49.5,3.5,9.0,269.5,814.25,672.36
2016,2,9,9,0,816.0,54.0,3.4,10.0,324.0,883.81,720.61
2016,2,9,9,15,846.5,57.0,3.6,11.0,375.5,921.98,745.37
2016,2,9,9,30,877.0,60.0,3.8,12.0,427.0,968.65,775.58
2016,2,9,9,45,898.0,62.5,4.05,13.0,474.0,1002.58,796.12
2016,2,9,10,0,919.0,65.0,4.3,14.0,521.0,1033.38,814.24
2016,2,9,10,15,933.5,67.0,4.4,14.5,562.0,1053.42,825.43
2016,2,9,10,30,948.0,69.0,4.5,15.0,603.0,1069.69,834.12
2016,2,9,10,45,957.5,71.0,4.6,15.5,637.0,1076.89,836.65
2016,2,9,11,0,967.0,73.0,4.7,16.0,671.0,1080.0,836.59
2016,2,9,11,15,974.0,74.0,4.75,16.5,697.5,1075.17,830.75
2016,2,9,11,30,981.0,75.0,4.8,17.0,724.0,1066.21,822.33
2016,2,9,11,45,975.0,81.0,4.85,17.5,740.0,1046.44,806.66
2016,2,9,12,0,969.0,87.0,4.9,18.0,756.0,1022.79,788.55
2016,2,9,12,15,971.0,87.5,4.9,18.0,765.5,996.66,769.97
2016,2,9,12,30,973.0,88.0,4.9,18.0,775.0,966.83,748.89
2016,2,9,12,45,973.5,87.5,4.9,18.5,775.5,931.08,722.26
2016,2,9,13,0,974.0,87.0,4.9,19.0,776.0,892.01,693.38
2016,2,9,13,15,971.5,86.5,4.85,19.0,767.0,847.48,661.58
2016,2,9,13,30,969.0,86.0,4.8,19.0,758.0,800.21,627.69
2016,2,9,13,45,965.0,85.0,4.75,19.0,741.0,748.9,588.76
2016,2,9,14,0,961.0,84.0,4.7,19.0,724.0,695.43,546.74
2016,2,9,14,15,953.5,82.5,4.6,19.0,698.5,637.52,500.15
2016,2,9,14,30,946.0,81.0,4.5,19.0,673.0,578.3,451.35
2016,2,9,14,45,931.5,80.5,4.45,19.0,639.0,515.66,398.73
2016,2,9,15,0,917.0,80.0,4.4,19.0,605.0,452.98,344.61
2016,2,9,15,15,901.0,78.0,4.05,18.5,564.5,388.71,288.18
2016,2,9,15,30,885.0,76.0,3.7,18.0,524.0,325.16,231.55
2016,2,9,15,45,865.0,72.5,3.4,18.0,478.0,257.77,171.91
2016,2,9,16,0,845.0,69.0,3.1,18.0,432.0,194.21,118.06
2016,2,9,16,15,813.5,65.5,2.7,17.0,381.0,131.69,72.8
2016,2,9,16,30,782.0,62.0,2.3,16.0,330.0,73.0,44.74
2016,2,9,16,45,737.5,56.5,1.9,15.0,277.0,51.86,40.69
2016,2,9,17,0,693.0,51.0,1.5,14.0,224.0,46.9,36.39
2016,2,9,17,15,615.0,44.5,1.5,13.0,170.5,40.79,30.83
2016,2,9,17,30,537.0,38.0,1.5,12.0,117.0,34.78,25.11
2016,2,9,17,45,395.5,27.0,1.5,11.5,72.0,22.54,13.23
2016,2,9,18,0,254.0,16.0,1.5,11.0,27.0,13.22,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.5,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.5,6.5,1.25,3.5,10.0,0.0,0.0
2016,2,10,7,30,199.0,13.0,1.5,4.0,20.0,159.3,0.0
2016,2,10,7,45,356.5,24.5,1.75,5.0,63.5,366.29,279.86
2016,2,10,8,0,514.0,36.0,2.0,6.0,107.0,512.1,424.83
2016,2,10,8,15,597.0,43.5,2.1,7.0,160.0,612.54,510.08
2016,2,10,8,30,680.0,51.0,2.2,8.0,213.0,715.86,591.82
2016,2,10,8,45,730.0,55.5,2.3,9.0,267.0,787.06,644.59
2016,2,10,9,0,780.0,60.0,2.4,10.0,321.0,857.79,694.28
2016,2,10,9,15,813.0,64.0,2.65,11.0,373.0,910.35,729.92
2016,2,10,9,30,846.0,68.0,2.9,12.0,425.0,960.8,763.05
2016,2,10,9,45,869.0,71.0,3.2,13.0,472.0,985.29,777.45
2016,2,10,10,0,892.0,74.0,3.5,14.0,519.0,1018.3,797.75
2016,2,10,10,15,908.0,76.0,3.45,14.5,560.5,1039.49,808.21
2016,2,10,10,30,924.0,78.0,3.4,15.0,602.0,1057.02,816.23
2016,2,10,10,45,935.0,80.0,3.4,15.5,636.5,1065.58,818.63
2016,2,10,11,0,946.0,82.0,3.4,16.0,671.0,1070.12,818.57
2016,2,10,11,15,953.5,83.0,3.35,16.5,697.5,1065.81,812.3
2016,2,10,11,30,961.0,84.0,3.3,17.0,724.0,1057.42,803.61
2016,2,10,11,45,966.0,85.0,3.25,18.0,742.0,1042.5,789.29
2016,2,10,12,0,971.0,86.0,3.2,19.0,760.0,1023.58,772.62
2016,2,10,12,15,973.5,86.5,3.2,19.0,769.5,997.84,754.94
2016,2,10,12,30,976.0,87.0,3.2,19.0,779.0,968.36,734.86
2016,2,10,12,45,975.0,87.5,3.2,19.5,779.5,932.28,708.96
2016,2,10,13,0,974.0,88.0,3.2,20.0,780.0,892.94,680.89
2016,2,10,13,15,972.0,87.5,3.15,20.0,772.0,848.72,650.35
2016,2,10,13,30,970.0,87.0,3.1,20.0,764.0,801.72,617.72
2016,2,10,13,45,964.0,86.5,3.1,20.5,746.5,749.41,578.32
2016,2,10,14,0,958.0,86.0,3.1,21.0,729.0,695.12,536.09
2016,2,10,14,15,951.0,85.0,3.1,21.0,703.5,638.03,491.76
2016,2,10,14,30,944.0,84.0,3.1,21.0,678.0,579.55,445.02
2016,2,10,14,45,931.5,83.0,3.1,21.0,644.0,517.38,394.03
2016,2,10,15,0,919.0,82.0,3.1,21.0,610.0,454.95,341.25
2016,2,10,15,15,903.5,79.5,2.85,20.5,570.0,390.2,285.53
2016,2,10,15,30,888.0,77.0,2.6,20.0,530.0,326.13,229.35
2016,2,10,15,45,863.5,75.0,2.4,20.0,483.0,258.7,170.72
2016,2,10,16,0,839.0,73.0,2.2,20.0,436.0,195.64,118.23
2016,2,10,16,15,807.5,69.0,2.1,19.0,385.0,132.98,73.58
2016,2,10,16,30,776.0,65.0,2.0,18.0,334.0,74.19,46.0
2016,2,10,16,45,726.0,60.0,1.95,17.0,280.0,54.51,42.68
2016,2,10,17,0,676.0,55.0,1.9,16.0,226.0,50.02,38.84
2016,2,10,17,15,598.5,47.5,2.05,15.0,172.5,39.82,29.72
2016,2,10,17,30,521.0,40.0,2.2,14.0,119.0,33.52,23.81
2016,2,10,17,45,380.0,28.5,2.4,13.5,73.5,23.7,14.2
2016,2,10,18,0,239.0,17.0,2.6,13.0,28.0,14.02,0.0
2016,2,10,18,15,119.5,8.5,2.75,12.5,14.0,6.69,0.0
2016,2,10,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,117.0,7.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,234.0,14.0,4.0,9.0,22.0,186.22,0.0
2016,2,11,7,45,389.5,25.0,4.15,10.0,67.5,381.09,293.01
2016,2,11,8,0,545.0,36.0,4.3,11.0,113.0,538.02,443.93
2016,2,11,8,15,626.0,43.0,4.15,12.0,167.0,637.13,527.49
2016,2,11,8,30,707.0,50.0,4.0,13.0,221.0,738.9,607.24
2016,2,11,8,45,756.0,55.0,3.85,14.0,276.0,810.49,659.14
2016,2,11,9,0,805.0,60.0,3.7,15.0,331.0,881.6,707.49
2016,2,11,9,15,837.0,63.5,3.85,16.0,383.5,933.05,740.93
2016,2,11,9,30,869.0,67.0,4.0,17.0,436.0,982.27,771.73
2016,2,11,9,45,890.5,69.5,4.2,18.0,483.5,1004.88,783.39
2016,2,11,10,0,912.0,72.0,4.4,19.0,531.0,1035.97,800.92
2016,2,11,10,15,927.5,74.0,4.55,19.5,573.0,1056.83,812.91
2016,2,11,10,30,943.0,76.0,4.7,20.0,615.0,1073.95,822.45
2016,2,11,10,45,954.0,77.5,4.85,21.0,649.5,1081.87,824.19
2016,2,11,11,0,965.0,79.0,5.0,22.0,684.0,1085.72,823.35
2016,2,11,11,15,972.5,80.5,4.9,22.5,711.0,1081.86,816.8
2016,2,11,11,30,980.0,82.0,4.8,23.0,738.0,1073.82,807.71
2016,2,11,11,45,976.5,86.5,4.7,23.5,754.0,1054.41,791.25
2016,2,11,12,0,973.0,91.0,4.6,24.0,770.0,1031.11,772.51
2016,2,11,12,15,974.5,91.5,4.5,24.0,779.5,1004.24,753.17
2016,2,11,12,30,976.0,92.0,4.4,24.0,789.0,973.7,731.86
2016,2,11,12,45,974.5,92.5,4.35,24.0,789.0,937.02,706.65
2016,2,11,13,0,973.0,93.0,4.3,24.0,789.0,897.13,679.25
2016,2,11,13,15,970.0,92.5,4.2,24.0,780.0,852.02,647.92
2016,2,11,13,30,967.0,92.0,4.1,24.0,771.0,804.22,614.59
2016,2,11,13,45,960.0,92.0,4.05,24.5,753.0,751.7,574.7
2016,2,11,14,0,953.0,92.0,4.0,25.0,735.0,697.27,532.32
2016,2,11,14,15,944.5,91.0,3.85,24.5,708.5,639.39,488.17
2016,2,11,14,30,936.0,90.0,3.7,24.0,682.0,580.3,441.77
2016,2,11,14,45,923.0,88.5,3.6,24.0,648.0,517.7,390.6
2016,2,11,15,0,910.0,87.0,3.5,24.0,614.0,454.94,337.86
2016,2,11,15,15,893.5,84.5,3.25,23.5,573.0,390.22,282.76
2016,2,11,15,30,877.0,82.0,3.0,23.0,532.0,324.48,225.94
2016,2,11,15,45,852.0,79.5,2.75,23.0,485.0,259.0,169.46
2016,2,11,16,0,827.0,77.0,2.5,23.0,438.0,196.03,117.71
2016,2,11,16,15,794.5,73.0,2.35,21.5,387.0,133.93,74.31
2016,2,11,16,30,762.0,69.0,2.2,20.0,336.0,75.86,47.84
