Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,45,711.5,64.0,2.1,19.0,282.0,57.52,44.95
2016,2,11,17,0,661.0,59.0,2.0,18.0,228.0,49.03,37.65
2016,2,11,17,15,583.0,51.0,2.1,17.0,174.5,42.4,31.75
2016,2,11,17,30,505.0,43.0,2.2,16.0,121.0,35.82,25.64
2016,2,11,17,45,365.0,30.5,2.3,15.5,75.0,25.27,15.5
2016,2,11,18,0,225.0,18.0,2.4,15.0,29.0,14.81,0.0
2016,2,11,18,15,112.5,9.0,2.45,14.5,14.5,7.08,0.0
2016,2,11,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,89.5,7.5,2.15,8.0,11.0,0.0,0.0
2016,2,12,7,30,179.0,15.0,2.5,9.0,22.0,145.77,0.0
2016,2,12,7,45,331.0,28.0,2.85,10.0,66.0,349.5,271.98
2016,2,12,8,0,483.0,41.0,3.2,11.0,110.0,502.82,414.72
2016,2,12,8,15,566.5,49.0,3.05,11.5,163.5,601.8,498.17
2016,2,12,8,30,650.0,57.0,2.9,12.0,217.0,704.48,578.98
2016,2,12,8,45,702.5,63.0,2.75,13.0,271.5,770.61,626.21
2016,2,12,9,0,755.0,69.0,2.6,14.0,326.0,845.34,676.73
2016,2,12,9,15,789.0,73.0,2.6,15.0,378.0,898.69,710.34
2016,2,12,9,30,823.0,77.0,2.6,16.0,430.0,949.87,741.23
2016,2,12,9,45,846.5,80.0,2.65,17.0,477.5,986.64,761.7
2016,2,12,10,0,870.0,83.0,2.7,18.0,525.0,1020.27,779.7
2016,2,12,10,15,886.5,85.5,2.8,19.0,566.0,1042.63,790.41
2016,2,12,10,30,903.0,88.0,2.9,20.0,607.0,1048.3,790.05
2016,2,12,10,45,914.5,90.0,3.0,21.0,641.5,1057.18,792.14
2016,2,12,11,0,926.0,92.0,3.1,22.0,676.0,1062.11,791.72
2016,2,12,11,15,933.5,93.5,3.15,22.5,702.5,1058.36,786.85
2016,2,12,11,30,941.0,95.0,3.2,23.0,729.0,1050.57,779.62
2016,2,12,11,45,945.5,96.0,3.25,23.5,747.0,1035.25,767.66
2016,2,12,12,0,950.0,97.0,3.3,24.0,765.0,1016.01,753.35
2016,2,12,12,15,952.0,97.5,3.3,24.0,774.0,990.06,735.82
2016,2,12,12,30,954.0,98.0,3.3,24.0,783.0,960.48,716.0
2016,2,12,12,45,952.5,98.5,3.3,24.0,783.0,924.38,691.82
2016,2,12,13,0,951.0,99.0,3.3,24.0,783.0,885.13,665.49
2016,2,12,13,15,948.0,98.5,3.3,24.0,774.0,840.76,635.52
2016,2,12,13,30,945.0,98.0,3.3,24.0,765.0,793.75,603.52
2016,2,12,13,45,938.0,97.5,3.3,24.5,747.0,741.6,564.22
2016,2,12,14,0,931.0,97.0,3.3,25.0,729.0,687.62,522.73
2016,2,12,14,15,922.5,96.0,3.3,24.5,703.0,630.73,480.06
2016,2,12,14,30,914.0,95.0,3.3,24.0,677.0,572.67,435.05
2016,2,12,14,45,890.5,97.0,3.3,24.0,641.0,510.59,384.73
2016,2,12,15,0,867.0,99.0,3.3,24.0,605.0,447.3,332.17
2016,2,12,15,15,849.5,96.0,3.2,23.5,564.5,383.13,278.05
2016,2,12,15,30,832.0,93.0,3.1,23.0,524.0,320.07,223.79
2016,2,12,15,45,806.0,90.0,3.05,23.0,477.0,256.5,169.28
2016,2,12,16,0,780.0,87.0,3.0,23.0,430.0,195.66,119.53
2016,2,12,16,15,745.5,82.5,2.75,21.5,379.5,131.39,74.31
2016,2,12,16,30,711.0,78.0,2.5,20.0,329.0,75.29,48.67
2016,2,12,16,45,658.0,71.5,2.25,19.0,275.5,57.93,45.31
2016,2,12,17,0,605.0,65.0,2.0,18.0,222.0,52.96,41.1
2016,2,12,17,15,526.5,56.0,2.05,17.0,170.0,45.8,34.75
2016,2,12,17,30,448.0,47.0,2.1,16.0,118.0,38.66,28.15
2016,2,12,17,45,315.5,33.0,2.15,15.5,73.5,27.09,17.16
2016,2,12,18,0,183.0,19.0,2.2,15.0,29.0,15.53,0.0
2016,2,12,18,15,91.5,9.5,2.25,14.5,14.5,7.47,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,45.5,8.0,2.3,7.5,9.5,6.29,0.0
2016,2,13,7,30,91.0,16.0,2.3,8.0,19.0,113.68,0.0
2016,2,13,7,45,217.0,33.5,2.3,9.0,60.0,264.5,208.79
2016,2,13,8,0,343.0,51.0,2.3,10.0,101.0,396.65,330.71
2016,2,13,8,15,425.0,63.5,2.3,10.5,151.5,494.79,414.13
2016,2,13,8,30,507.0,76.0,2.3,11.0,202.0,598.01,497.09
2016,2,13,8,45,566.0,84.0,2.3,12.0,255.0,677.84,556.74
2016,2,13,9,0,625.0,92.0,2.3,13.0,308.0,757.91,613.51
2016,2,13,9,15,663.0,98.5,2.25,13.5,358.0,815.48,652.07
2016,2,13,9,30,701.0,105.0,2.2,14.0,408.0,871.43,688.2
2016,2,13,9,45,732.5,108.5,2.2,15.0,455.0,915.08,713.76
2016,2,13,10,0,764.0,112.0,2.2,16.0,502.0,956.06,736.91
2016,2,13,10,15,783.5,115.5,2.35,16.5,543.0,981.76,752.3
2016,2,13,10,30,803.0,119.0,2.5,17.0,584.0,995.72,759.87
2016,2,13,10,45,820.0,120.5,2.65,18.0,619.0,1009.93,766.34
2016,2,13,11,0,837.0,122.0,2.8,19.0,654.0,1020.22,770.23
2016,2,13,11,15,847.0,124.0,2.95,19.5,680.5,1019.99,768.68
2016,2,13,11,30,857.0,126.0,3.1,20.0,707.0,1015.79,764.69
2016,2,13,11,45,889.0,115.0,3.3,20.5,731.0,1014.53,763.25
2016,2,13,12,0,921.0,104.0,3.5,21.0,755.0,996.16,750.31
2016,2,13,12,15,924.0,104.5,3.6,21.0,765.0,971.72,734.14
2016,2,13,12,30,927.0,105.0,3.7,21.0,775.0,943.69,715.56
2016,2,13,12,45,929.0,104.5,3.8,21.5,776.0,910.28,691.91
2016,2,13,13,0,931.0,104.0,3.9,22.0,777.0,873.58,665.98
2016,2,13,13,15,929.0,103.5,4.0,22.0,768.5,830.65,636.83
2016,2,13,13,30,927.0,103.0,4.1,22.0,760.0,785.05,605.39
2016,2,13,13,45,923.5,101.0,4.25,22.0,743.5,734.56,568.05
2016,2,13,14,0,920.0,99.0,4.4,22.0,727.0,681.98,528.19
2016,2,13,14,15,912.5,98.0,4.45,21.5,701.5,626.15,485.4
2016,2,13,14,30,905.0,97.0,4.5,21.0,676.0,569.06,440.15
2016,2,13,14,45,888.5,96.5,4.55,21.0,642.0,508.4,389.82
2016,2,13,15,0,872.0,96.0,4.6,21.0,608.0,445.83,336.6
2016,2,13,15,15,855.0,93.5,4.5,20.5,568.0,381.96,281.45
2016,2,13,15,30,838.0,91.0,4.4,20.0,528.0,319.12,226.2
2016,2,13,15,45,815.5,87.5,4.35,20.0,482.0,255.54,170.52
2016,2,13,16,0,793.0,84.0,4.3,20.0,436.0,194.24,119.47
2016,2,13,16,15,760.0,79.5,3.85,19.5,385.5,133.71,76.55
2016,2,13,16,30,727.0,75.0,3.4,19.0,335.0,72.47,47.06
2016,2,13,16,45,678.0,69.0,3.0,18.5,281.5,56.32,44.0
2016,2,13,17,0,629.0,63.0,2.6,18.0,228.0,51.67,39.98
2016,2,13,17,15,552.0,54.5,2.5,17.0,175.5,44.81,33.9
2016,2,13,17,30,475.0,46.0,2.4,16.0,123.0,37.99,27.6
2016,2,13,17,45,343.5,33.5,2.3,15.0,77.5,27.6,17.74
2016,2,13,18,0,212.0,21.0,2.2,14.0,32.0,17.28,0.5
2016,2,13,18,15,106.0,10.5,2.3,14.0,16.0,8.26,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,12.0,4.2,10.5,12.0,9.44,0.0
2016,2,14,7,30,0.0,24.0,4.5,11.0,24.0,30.57,0.0
2016,2,14,7,45,206.0,35.5,4.8,12.0,66.5,258.48,204.88
2016,2,14,8,0,412.0,47.0,5.1,13.0,109.0,449.74,374.4
2016,2,14,8,15,495.0,57.0,5.5,13.5,160.5,549.21,460.51
2016,2,14,8,30,578.0,67.0,5.9,14.0,212.0,652.23,545.83
2016,2,14,8,45,635.0,72.5,6.35,15.0,265.5,728.16,605.47
2016,2,14,9,0,692.0,78.0,6.8,16.0,319.0,804.3,662.96
2016,2,14,9,15,346.0,94.5,6.85,16.5,215.0,487.56,408.85
2016,2,14,9,30,0.0,111.0,6.9,17.0,111.0,90.63,70.44
2016,2,14,9,45,0.0,123.0,7.0,17.5,123.0,100.62,78.56
2016,2,14,10,0,0.0,135.0,7.1,18.0,135.0,110.62,86.42
2016,2,14,10,15,0.0,146.0,7.0,18.5,146.0,119.68,93.43
2016,2,14,10,30,0.0,157.0,6.9,19.0,157.0,128.75,100.4
2016,2,14,10,45,5.0,183.5,6.8,19.5,187.0,157.51,123.52
2016,2,14,11,0,10.0,210.0,6.7,20.0,217.0,186.2,146.29
2016,2,14,11,15,10.5,218.0,6.5,20.0,225.5,192.5,151.03
2016,2,14,11,30,11.0,226.0,6.3,20.0,234.0,198.78,155.8
2016,2,14,11,45,235.0,256.0,6.1,20.5,423.5,506.12,402.77
2016,2,14,12,0,459.0,286.0,5.9,21.0,613.0,759.38,593.86
2016,2,14,12,15,426.5,303.5,5.7,21.0,610.0,727.31,566.84
2016,2,14,12,30,394.0,321.0,5.5,21.0,607.0,678.56,529.19
2016,2,14,12,45,397.5,321.5,5.3,21.5,610.5,661.78,514.86
2016,2,14,13,0,401.0,322.0,5.1,22.0,614.0,643.27,499.14
2016,2,14,13,15,304.5,337.5,5.0,22.0,558.0,560.05,434.86
2016,2,14,13,30,208.0,353.0,4.9,22.0,502.0,469.46,364.89
2016,2,14,13,45,322.0,318.5,4.85,22.0,543.0,512.4,398.88
2016,2,14,14,0,436.0,284.0,4.8,22.0,584.0,540.98,420.46
2016,2,14,14,15,573.0,224.0,4.7,22.0,602.5,539.88,419.06
2016,2,14,14,30,710.0,164.0,4.6,22.0,621.0,528.23,407.93
2016,2,14,14,45,653.5,171.0,4.6,22.0,576.0,461.7,354.11
2016,2,14,15,0,597.0,178.0,4.6,22.0,531.0,400.14,303.64
2016,2,14,15,15,475.5,196.5,4.45,21.5,466.0,326.41,245.13
2016,2,14,15,30,354.0,215.0,4.3,21.0,401.0,266.69,198.7
2016,2,14,15,45,275.0,205.0,4.2,21.0,342.0,214.15,157.79
2016,2,14,16,0,196.0,195.0,4.1,21.0,283.0,170.91,125.93
2016,2,14,16,15,182.0,175.5,3.55,20.0,250.0,139.0,102.56
2016,2,14,16,30,168.0,156.0,3.0,19.0,217.0,109.18,83.86
2016,2,14,16,45,155.0,132.5,2.55,18.5,182.0,91.32,74.46
2016,2,14,17,0,142.0,109.0,2.1,18.0,147.0,76.33,61.53
2016,2,14,17,15,119.0,86.0,2.0,17.0,113.0,61.13,48.21
2016,2,14,17,30,96.0,63.0,1.9,16.0,79.0,45.59,34.26
2016,2,14,17,45,48.0,41.5,1.85,15.5,49.5,30.5,20.26
2016,2,14,18,0,0.0,20.0,1.8,15.0,20.0,15.08,1.15
2016,2,14,18,15,0.0,10.0,1.85,14.5,10.0,7.87,0.0
2016,2,14,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,74.0,9.0,4.0,9.5,12.5,59.4,0.0
2016,2,15,7,30,148.0,18.0,4.1,10.0,25.0,161.93,0.0
2016,2,15,7,45,293.0,32.0,4.2,10.5,69.0,322.7,259.55
2016,2,15,8,0,438.0,46.0,4.3,11.0,113.0,470.44,392.93
2016,2,15,8,15,520.5,55.5,4.55,12.0,166.0,569.5,477.25
2016,2,15,8,30,603.0,65.0,4.8,13.0,219.0,672.14,560.07
2016,2,15,8,45,661.5,70.5,5.05,14.0,274.0,749.97,619.72
2016,2,15,9,0,720.0,76.0,5.3,15.0,329.0,828.14,677.14
2016,2,15,9,15,755.5,80.5,5.35,15.5,381.0,875.0,709.34
2016,2,15,9,30,791.0,85.0,5.4,16.0,433.0,927.88,745.2
2016,2,15,9,45,821.5,87.0,5.5,16.5,482.0,970.19,772.87
2016,2,15,10,0,852.0,89.0,5.6,17.0,531.0,1009.48,798.03
2016,2,15,10,15,869.0,91.5,5.6,17.5,572.5,1032.25,810.42
2016,2,15,10,30,886.0,94.0,5.6,18.0,614.0,1051.28,820.26
2016,2,15,10,45,901.5,94.5,5.6,18.5,649.5,1049.15,815.3
2016,2,15,11,0,917.0,95.0,5.6,19.0,685.0,1056.31,817.22
2016,2,15,11,15,925.0,96.5,5.6,19.0,711.5,1053.03,813.57
2016,2,15,11,30,933.0,98.0,5.6,19.0,738.0,1045.72,807.38
2016,2,15,11,45,935.0,100.5,5.7,19.5,755.5,1029.64,794.44
2016,2,15,12,0,937.0,103.0,5.8,20.0,773.0,1009.69,779.0
2016,2,15,12,15,939.5,103.5,5.7,20.0,782.5,984.29,760.07
2016,2,15,12,30,942.0,104.0,5.6,20.0,792.0,955.26,738.74
2016,2,15,12,45,945.0,102.5,5.6,20.5,793.0,921.07,713.08
2016,2,15,13,0,948.0,101.0,5.6,21.0,794.0,883.51,685.1
2016,2,15,13,15,945.5,100.5,5.45,21.0,785.5,839.43,653.02
2016,2,15,13,30,943.0,100.0,5.3,21.0,777.0,792.68,618.93
2016,2,15,13,45,943.5,97.0,5.15,21.5,761.0,743.12,579.22
2016,2,15,14,0,944.0,94.0,5.0,22.0,745.0,691.07,537.06
2016,2,15,14,15,937.0,92.5,4.85,21.5,719.5,633.78,492.12
2016,2,15,14,30,930.0,91.0,4.7,21.0,694.0,575.15,444.85
2016,2,15,14,45,920.5,89.0,4.6,21.0,661.0,513.82,393.42
2016,2,15,15,0,911.0,87.0,4.5,21.0,628.0,451.95,340.14
2016,2,15,15,15,896.5,84.5,4.25,20.5,588.0,387.64,284.16
2016,2,15,15,30,882.0,82.0,4.0,20.0,548.0,321.79,226.22
2016,2,15,15,45,868.0,77.0,3.8,20.0,502.5,256.15,168.41
2016,2,15,16,0,854.0,72.0,3.6,20.0,457.0,191.73,114.58
2016,2,15,16,15,825.0,68.5,3.05,19.0,406.0,128.6,70.43
2016,2,15,16,30,796.0,65.0,2.5,18.0,355.0,69.02,45.25
2016,2,15,16,45,758.5,59.0,2.0,17.5,301.0,54.12,42.24
2016,2,15,17,0,721.0,53.0,1.5,17.0,247.0,48.84,37.68
2016,2,15,17,15,650.5,47.0,1.45,16.0,192.5,43.18,32.67
2016,2,15,17,30,580.0,41.0,1.4,15.0,138.0,37.61,27.49
2016,2,15,17,45,456.0,30.5,1.35,14.0,89.5,27.84,18.25
2016,2,15,18,0,332.0,20.0,1.3,13.0,41.0,18.17,4.03
2016,2,15,18,15,166.0,10.0,1.3,12.5,20.5,7.87,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,106.0,9.5,3.35,9.5,15.0,82.36,0.0
2016,2,16,7,30,212.0,19.0,3.6,10.0,30.0,215.01,20.36
2016,2,16,7,45,347.5,31.5,3.85,11.0,75.0,365.17,294.16
2016,2,16,8,0,483.0,44.0,4.1,12.0,120.0,505.58,419.5
2016,2,16,8,15,561.5,52.5,4.2,13.0,173.5,601.11,499.47
2016,2,16,8,30,640.0,61.0,4.3,14.0,227.0,700.02,577.39
2016,2,16,8,45,689.0,66.5,4.4,15.0,281.0,769.8,628.99
2016,2,16,9,0,738.0,72.0,4.5,16.0,335.0,832.56,672.96
2016,2,16,9,15,771.0,76.5,4.7,17.0,386.0,885.26,708.51
2016,2,16,9,30,804.0,81.0,4.9,18.0,437.0,935.82,741.55
2016,2,16,9,45,827.0,84.0,5.15,19.0,484.0,971.89,763.86
2016,2,16,10,0,850.0,87.0,5.4,20.0,531.0,1004.82,783.72
2016,2,16,10,15,866.5,89.5,5.25,20.5,572.5,1027.05,794.39
2016,2,16,10,30,883.0,92.0,5.1,21.0,614.0,1045.57,802.41
2016,2,16,10,45,893.0,94.5,5.0,21.5,647.5,1040.32,794.51
2016,2,16,11,0,903.0,97.0,4.9,22.0,681.0,1044.3,793.34
2016,2,16,11,15,911.0,98.5,4.65,22.0,707.5,1041.11,787.59
2016,2,16,11,30,919.0,100.0,4.4,22.0,734.0,1033.93,779.58
2016,2,16,11,45,914.0,106.0,4.2,22.5,749.5,1015.1,763.32
2016,2,16,12,0,909.0,112.0,4.0,23.0,765.0,992.56,744.88
2016,2,16,12,15,911.5,112.5,3.75,23.0,774.5,967.69,726.21
2016,2,16,12,30,914.0,113.0,3.5,23.0,784.0,939.28,705.27
2016,2,16,12,45,912.0,113.5,3.3,23.5,783.5,903.6,678.52
2016,2,16,13,0,910.0,114.0,3.1,24.0,783.0,864.93,649.92
2016,2,16,13,15,907.0,113.5,2.95,24.0,774.5,821.73,619.85
2016,2,16,13,30,904.0,113.0,2.8,24.0,766.0,776.01,587.38
2016,2,16,13,45,897.5,112.5,2.65,24.5,748.5,725.59,548.71
2016,2,16,14,0,891.0,112.0,2.5,25.0,731.0,678.4,511.59
2016,2,16,14,15,882.5,110.5,2.6,25.0,705.5,621.46,468.95
2016,2,16,14,30,874.0,109.0,2.7,25.0,680.0,563.49,424.12
2016,2,16,14,45,864.0,106.0,2.8,25.0,647.0,502.72,375.67
2016,2,16,15,0,854.0,103.0,2.9,25.0,614.0,441.65,325.35
2016,2,16,15,15,788.5,109.0,2.95,24.5,557.0,369.1,266.52
2016,2,16,15,30,723.0,115.0,3.0,24.0,500.0,300.15,210.07
2016,2,16,15,45,701.5,108.0,3.1,23.5,455.0,240.07,159.56
2016,2,16,16,0,680.0,101.0,3.2,23.0,410.0,182.4,113.13
2016,2,16,16,15,694.5,91.0,3.0,22.0,375.5,128.37,74.42
2016,2,16,16,30,709.0,81.0,2.8,21.0,341.0,72.61,49.22
2016,2,16,16,45,664.0,74.0,2.65,20.5,288.5,59.7,46.55
2016,2,16,17,0,619.0,67.0,2.5,20.0,236.0,54.48,42.11
2016,2,16,17,15,544.5,58.5,2.6,19.0,183.0,47.76,36.24
2016,2,16,17,30,470.0,50.0,2.7,18.0,130.0,41.07,30.14
2016,2,16,17,45,348.5,36.5,2.85,17.0,84.0,30.0,19.86
2016,2,16,18,0,227.0,23.0,3.0,16.0,38.0,18.9,5.44
2016,2,16,18,15,113.5,11.5,3.1,15.5,19.0,9.05,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,125.5,9.5,1.7,7.0,16.5,96.07,0.0
2016,2,17,7,30,251.0,19.0,1.9,8.0,33.0,246.07,63.99
2016,2,17,7,45,382.0,31.0,2.15,9.0,79.5,391.6,316.89
2016,2,17,8,0,513.0,43.0,2.4,10.0,126.0,529.09,437.82
2016,2,17,8,15,589.0,51.0,2.6,11.0,180.0,622.68,515.15
2016,2,17,8,30,665.0,59.0,2.8,12.0,234.0,719.5,590.43
2016,2,17,8,45,710.5,65.0,3.05,13.0,288.0,780.22,634.95
2016,2,17,9,0,756.0,71.0,3.3,14.0,342.0,848.48,683.1
2016,2,17,9,15,788.0,75.0,3.35,14.5,394.0,899.9,717.27
2016,2,17,9,30,820.0,79.0,3.4,15.0,446.0,949.1,748.96
2016,2,17,9,45,841.0,82.5,3.5,16.0,493.0,983.97,768.8
2016,2,17,10,0,862.0,86.0,3.6,17.0,540.0,1015.62,786.18
2016,2,17,10,15,878.0,88.5,3.5,17.0,581.5,1037.39,798.04
2016,2,17,10,30,894.0,91.0,3.4,17.0,623.0,1042.29,798.47
2016,2,17,10,45,904.0,93.5,3.3,17.5,657.0,1050.15,799.71
2016,2,17,11,0,914.0,96.0,3.2,18.0,691.0,1054.05,798.39
2016,2,17,11,15,922.0,97.5,3.15,18.5,717.5,1050.73,792.9
2016,2,17,11,30,930.0,99.0,3.1,19.0,744.0,1043.37,785.0
2016,2,17,11,45,933.0,101.0,3.05,19.5,762.0,1027.65,771.78
2016,2,17,12,0,936.0,103.0,3.0,20.0,780.0,1008.04,756.28
2016,2,17,12,15,938.0,103.5,3.0,20.0,789.0,982.12,738.61
2016,2,17,12,30,940.0,104.0,3.0,20.0,798.0,952.58,718.62
2016,2,17,12,45,939.0,104.5,3.05,20.5,798.5,916.98,693.59
2016,2,17,13,0,938.0,105.0,3.1,21.0,799.0,878.24,666.4
2016,2,17,13,15,935.5,104.5,3.1,21.0,790.5,834.37,636.52
2016,2,17,13,30,933.0,104.0,3.1,21.0,782.0,787.86,604.33
2016,2,17,13,45,927.0,103.5,3.1,21.5,764.0,736.52,565.18
2016,2,17,14,0,921.0,103.0,3.1,22.0,746.0,683.29,523.87
2016,2,17,14,15,913.5,101.5,3.1,22.0,720.5,626.63,480.03
2016,2,17,14,30,906.0,100.0,3.1,22.0,695.0,568.73,433.93
2016,2,17,14,45,893.5,98.5,3.1,22.0,661.5,507.52,383.93
2016,2,17,15,0,881.0,97.0,3.1,22.0,628.0,446.18,332.31
2016,2,17,15,15,865.0,94.5,3.05,21.5,587.5,381.88,277.62
2016,2,17,15,30,849.0,92.0,3.0,21.0,547.0,318.48,222.64
2016,2,17,15,45,826.5,88.5,2.95,21.0,500.0,254.03,167.0
2016,2,17,16,0,804.0,85.0,2.9,21.0,453.0,191.87,116.17
2016,2,17,16,15,772.5,81.0,2.55,20.0,402.0,131.07,74.59
2016,2,17,16,30,741.0,77.0,2.2,19.0,351.0,69.2,54.95
2016,2,17,16,45,694.0,71.0,1.9,18.5,297.0,57.89,45.36
2016,2,17,17,0,647.0,65.0,1.6,18.0,243.0,53.26,41.41
2016,2,17,17,15,575.0,57.0,1.65,17.0,189.5,46.85,35.78
2016,2,17,17,30,503.0,49.0,1.7,16.0,136.0,40.46,29.92
2016,2,17,17,45,379.5,36.5,1.75,15.0,88.5,30.11,20.24
2016,2,17,18,0,256.0,24.0,1.8,14.0,41.0,19.8,7.04
2016,2,17,18,15,128.0,12.0,1.85,13.5,20.5,9.44,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,63.5,12.5,3.9,12.5,16.0,54.63,0.0
2016,2,18,7,30,127.0,25.0,4.1,13.0,32.0,162.61,59.6
2016,2,18,7,45,272.0,40.5,4.35,13.5,78.0,315.28,255.22
2016,2,18,8,0,417.0,56.0,4.6,14.0,124.0,461.66,383.72
2016,2,18,8,15,498.0,66.5,4.8,14.5,177.5,561.5,468.04
2016,2,18,8,30,579.0,77.0,5.0,15.0,231.0,664.05,550.64
2016,2,18,8,45,658.5,77.5,5.25,15.5,288.5,755.66,621.43
2016,2,18,9,0,738.0,78.0,5.5,16.0,346.0,847.39,689.76
2016,2,18,9,15,386.5,129.0,5.5,16.5,271.0,571.71,472.68
2016,2,18,9,30,35.0,180.0,5.5,17.0,196.0,219.36,177.78
2016,2,18,9,45,453.5,133.0,5.55,18.0,372.5,649.89,531.41
2016,2,18,10,0,872.0,86.0,5.6,19.0,549.0,1025.64,804.62
2016,2,18,10,15,887.5,88.5,5.6,19.5,590.5,1046.93,813.65
2016,2,18,10,30,903.0,91.0,5.6,20.0,632.0,1051.3,813.05
2016,2,18,10,45,917.0,91.5,5.7,20.5,667.0,1060.79,817.09
2016,2,18,11,0,931.0,92.0,5.8,21.0,702.0,1066.31,818.51
2016,2,18,11,15,938.5,93.5,5.85,21.0,728.5,1062.35,814.8
2016,2,18,11,30,946.0,95.0,5.9,21.0,755.0,1054.29,808.5
2016,2,18,11,45,951.0,95.5,5.95,21.5,773.0,1038.57,795.49
2016,2,18,12,0,956.0,96.0,6.0,22.0,791.0,1018.88,779.95
2016,2,18,12,15,958.0,96.5,6.05,22.0,800.0,992.5,761.43
2016,2,18,12,30,960.0,97.0,6.1,22.0,809.0,962.44,740.4
2016,2,18,12,45,959.5,97.0,6.15,22.5,809.5,926.16,713.55
2016,2,18,13,0,959.0,97.0,6.2,23.0,810.0,886.63,684.44
2016,2,18,13,15,956.5,96.5,6.2,23.0,801.0,841.99,652.73
2016,2,18,13,30,954.0,96.0,6.2,23.0,792.0,794.63,618.89
2016,2,18,13,45,949.0,95.0,6.2,23.0,774.5,742.6,578.9
2016,2,18,14,0,944.0,94.0,6.2,23.0,757.0,688.53,536.48
2016,2,18,14,15,936.5,92.5,6.15,23.0,731.0,630.77,490.1
2016,2,18,14,30,929.0,91.0,6.1,23.0,705.0,571.71,441.51
2016,2,18,14,45,909.0,93.0,6.05,23.0,669.0,508.88,388.76
2016,2,18,15,0,889.0,95.0,6.0,23.0,633.0,446.43,335.03
2016,2,18,15,15,873.0,92.5,5.85,23.0,592.5,381.64,278.29
2016,2,18,15,30,857.0,90.0,5.7,23.0,552.0,317.73,221.7
2016,2,18,15,45,831.0,87.5,5.55,23.0,504.5,252.84,165.46
2016,2,18,16,0,805.0,85.0,5.4,23.0,457.0,190.64,114.72
2016,2,18,16,15,773.5,81.0,5.0,22.0,405.5,129.77,73.38
2016,2,18,16,30,742.0,77.0,4.6,21.0,354.0,72.87,57.71
2016,2,18,16,45,692.5,71.5,4.2,20.5,299.5,58.2,45.25
2016,2,18,17,0,643.0,66.0,3.8,20.0,245.0,53.94,41.64
2016,2,18,17,15,570.5,58.0,3.65,19.0,191.5,47.55,36.08
2016,2,18,17,30,498.0,50.0,3.5,18.0,138.0,41.19,30.3
2016,2,18,17,45,373.0,37.5,3.4,17.5,90.0,30.87,20.7
2016,2,18,18,0,248.0,25.0,3.3,17.0,42.0,20.59,8.19
2016,2,18,18,15,124.0,12.5,3.5,17.0,21.0,9.83,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,15,74.0,12.0,4.4,14.5,16.5,61.6,0.0
2016,2,19,7,30,148.0,24.0,4.6,15.0,33.0,177.46,82.26
2016,2,19,7,45,282.5,39.0,4.8,15.5,78.5,319.75,258.58
2016,2,19,8,0,417.0,54.0,5.0,16.0,124.0,460.48,381.05
2016,2,19,8,15,495.0,64.0,5.1,16.5,176.5,556.44,461.53
2016,2,19,8,30,573.0,74.0,5.2,17.0,229.0,655.27,540.42
2016,2,19,8,45,628.0,80.0,5.3,17.5,283.0,730.19,597.4
2016,2,19,9,0,683.0,86.0,5.4,18.0,337.0,805.14,652.22
2016,2,19,9,15,363.5,136.0,5.35,18.5,271.5,557.64,457.02
2016,2,19,9,30,44.0,186.0,5.3,19.0,206.0,235.38,189.64
2016,2,19,9,45,107.0,215.5,5.25,19.5,271.0,330.16,267.5
2016,2,19,10,0,170.0,245.0,5.2,20.0,336.0,449.08,360.92
2016,2,19,10,15,503.0,177.5,5.1,20.5,475.0,754.62,599.21
2016,2,19,10,30,836.0,110.0,5.0,21.0,614.0,1018.6,784.03
2016,2,19,10,45,846.0,113.0,4.95,21.5,647.0,1027.04,784.42
2016,2,19,11,0,856.0,116.0,4.9,22.0,680.0,1031.55,784.03
2016,2,19,11,15,864.0,118.0,4.8,22.5,706.0,1028.93,778.54
2016,2,19,11,30,872.0,120.0,4.7,23.0,732.0,1022.31,770.59
2016,2,19,11,45,872.5,123.0,4.6,23.5,748.5,1005.52,756.0
2016,2,19,12,0,873.0,126.0,4.5,24.0,765.0,985.01,739.22
2016,2,19,12,15,875.5,126.5,4.45,24.0,774.0,960.07,721.74
2016,2,19,12,30,878.0,127.0,4.4,24.0,783.0,931.6,701.92
2016,2,19,12,45,876.0,128.0,4.35,24.5,783.0,896.37,676.22
2016,2,19,13,0,874.0,129.0,4.3,25.0,783.0,858.17,648.57
2016,2,19,13,15,871.0,128.5,4.2,25.0,774.0,814.93,618.46
2016,2,19,13,30,868.0,128.0,4.1,25.0,765.0,769.22,585.04
2016,2,19,13,45,861.0,127.0,4.1,25.0,747.5,718.08,547.19
2016,2,19,14,0,854.0,126.0,4.1,25.0,730.0,665.32,507.3
2016,2,19,14,15,845.0,124.5,4.05,25.0,704.0,609.59,464.09
2016,2,19,14,30,836.0,123.0,4.0,25.0,678.0,552.96,419.06
2016,2,19,14,45,822.0,121.0,4.0,25.0,645.0,492.97,370.37
2016,2,19,15,0,808.0,119.0,4.0,25.0,612.0,433.2,320.51
2016,2,19,15,15,790.5,115.5,3.9,24.5,572.0,371.51,268.56
2016,2,19,15,30,773.0,112.0,3.8,24.0,532.0,307.89,214.35
2016,2,19,15,45,748.0,108.0,3.75,24.0,486.0,246.23,162.01
2016,2,19,16,0,723.0,104.0,3.7,24.0,440.0,187.29,114.73
2016,2,19,16,15,689.0,98.5,3.3,23.0,390.0,129.42,75.95
2016,2,19,16,30,655.0,93.0,2.9,22.0,340.0,75.93,60.05
2016,2,19,16,45,605.0,85.5,2.55,21.5,287.5,67.2,52.82
2016,2,19,17,0,555.0,78.0,2.2,21.0,235.0,61.95,48.41
2016,2,19,17,15,481.5,68.0,2.1,20.0,183.0,54.47,41.97
2016,2,19,17,30,408.0,58.0,2.0,19.0,131.0,46.97,35.21
2016,2,19,17,45,292.5,42.5,1.95,18.5,85.5,32.33,21.92
2016,2,19,18,0,177.0,27.0,1.9,18.0,40.0,20.5,8.74
2016,2,19,18,15,88.5,13.5,1.9,17.5,20.0,10.62,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,53.0,12.5,2.75,16.5,16.0,47.17,0.0
2016,2,20,7,30,106.0,25.0,3.0,17.0,32.0,133.89,70.33
2016,2,20,7,45,217.0,43.0,3.3,17.5,74.5,273.9,219.38
2016,2,20,8,0,328.0,61.0,3.6,18.0,117.0,394.47,323.98
2016,2,20,8,15,403.5,73.5,3.85,18.5,167.0,484.21,398.76
2016,2,20,8,30,479.0,86.0,4.1,19.0,217.0,578.44,473.6
2016,2,20,8,45,531.0,95.0,4.35,19.5,268.5,656.78,533.25
2016,2,20,9,0,583.0,104.0,4.6,20.0,320.0,730.64,587.76
2016,2,20,9,15,303.0,139.5,4.7,20.0,252.5,477.12,389.38
2016,2,20,9,30,23.0,175.0,4.8,20.0,185.0,179.23,142.6
2016,2,20,9,45,25.0,193.5,4.9,20.5,205.5,197.07,156.75
2016,2,20,10,0,27.0,212.0,5.0,21.0,226.0,214.87,170.26
2016,2,20,10,15,13.5,168.0,5.0,21.5,175.0,153.41,119.79
2016,2,20,10,30,0.0,124.0,5.0,22.0,124.0,98.21,74.32
2016,2,20,10,45,0.0,139.0,5.05,22.5,139.0,110.92,84.24
2016,2,20,11,0,0.0,154.0,5.1,23.0,154.0,123.6,94.02
2016,2,20,11,15,1.5,165.0,5.05,23.0,166.0,134.21,102.36
2016,2,20,11,30,3.0,176.0,5.0,23.0,178.0,144.73,110.6
2016,2,20,11,45,4.0,183.0,5.0,23.5,186.5,151.14,115.34
2016,2,20,12,0,5.0,190.0,5.0,24.0,195.0,157.45,120.0
2016,2,20,12,15,3.5,178.0,5.0,24.0,181.5,145.12,110.16
2016,2,20,12,30,2.0,166.0,5.0,24.0,168.0,133.19,100.67
2016,2,20,12,45,2.5,166.0,5.0,24.5,168.0,133.2,100.49
2016,2,20,13,0,3.0,166.0,5.0,25.0,168.0,133.16,100.28
2016,2,20,13,15,32.0,253.0,4.95,25.0,276.5,239.07,183.5
2016,2,20,13,30,61.0,340.0,4.9,25.0,385.0,333.77,256.12
2016,2,20,13,45,70.0,337.5,4.9,25.5,388.5,330.53,253.09
2016,2,20,14,0,79.0,335.0,4.9,26.0,392.0,326.21,249.4
2016,2,20,14,15,86.0,325.5,4.8,26.0,385.0,313.7,239.83
2016,2,20,14,30,93.0,316.0,4.7,26.0,378.0,300.44,229.56
2016,2,20,14,45,110.0,303.0,4.6,26.0,373.0,288.19,219.84
2016,2,20,15,0,127.0,290.0,4.5,26.0,368.0,278.04,211.34
2016,2,20,15,15,139.5,271.0,4.25,25.5,352.0,254.67,192.7
2016,2,20,15,30,152.0,252.0,4.0,25.0,336.0,230.11,172.77
2016,2,20,15,45,208.5,225.5,3.8,25.0,329.5,208.77,153.17
2016,2,20,16,0,265.0,199.0,3.6,25.0,323.0,180.67,128.47
2016,2,20,16,15,247.5,180.0,3.2,24.0,286.0,143.6,102.57
2016,2,20,16,30,230.0,161.0,2.8,23.0,249.0,109.15,88.03
2016,2,20,16,45,218.0,138.0,2.45,22.5,211.5,94.42,75.88
2016,2,20,17,0,206.0,115.0,2.1,22.0,174.0,80.16,63.86
2016,2,20,17,15,173.5,93.0,2.15,21.5,135.5,65.79,51.46
2016,2,20,17,30,141.0,71.0,2.2,21.0,97.0,51.01,38.4
2016,2,20,17,45,92.0,49.0,2.3,21.0,64.0,35.93,24.75
2016,2,20,18,0,43.0,27.0,2.4,21.0,31.0,20.31,8.95
2016,2,20,18,15,21.5,13.5,2.6,20.5,15.5,10.62,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.5,2.15,16.5,2.5,1.97,0.0
2016,2,21,7,30,0.0,5.0,2.4,17.0,5.0,3.78,0.0
2016,2,21,7,45,0.0,11.0,2.7,17.5,11.0,8.34,1.17
2016,2,21,8,0,0.0,17.0,3.0,18.0,17.0,12.91,5.17
2016,2,21,8,15,0.0,24.5,3.15,18.0,24.5,18.64,10.13
2016,2,21,8,30,0.0,32.0,3.3,18.0,32.0,24.39,15.06
2016,2,21,8,45,0.0,39.5,3.45,18.5,39.5,30.16,19.88
2016,2,21,9,0,0.0,47.0,3.6,19.0,47.0,35.94,24.64
2016,2,21,9,15,0.0,51.0,3.6,19.0,51.0,39.03,27.15
2016,2,21,9,30,0.0,55.0,3.6,19.0,55.0,42.13,29.64
2016,2,21,9,45,0.0,84.0,3.6,19.0,84.0,64.59,48.16
2016,2,21,10,0,0.0,113.0,3.6,19.0,113.0,89.44,68.44
2016,2,21,10,15,0.0,78.5,3.5,19.0,78.5,60.39,44.37
2016,2,21,10,30,0.0,44.0,3.4,19.0,44.0,33.76,22.33
2016,2,21,10,45,0.0,82.0,3.35,19.5,82.0,63.17,46.36
2016,2,21,11,0,0.0,120.0,3.3,20.0,120.0,94.17,71.32
2016,2,21,11,15,0.0,136.5,3.15,20.0,136.5,107.97,82.28
2016,2,21,11,30,0.0,153.0,3.0,20.0,153.0,121.76,93.2
2016,2,21,11,45,8.5,208.5,2.85,20.0,215.0,177.79,137.98
2016,2,21,12,0,17.0,264.0,2.7,20.0,277.0,234.31,182.28
2016,2,21,12,15,18.0,270.0,2.45,20.0,284.0,238.65,185.26
2016,2,21,12,30,19.0,276.0,2.2,20.0,291.0,242.84,188.25
2016,2,21,12,45,14.5,253.0,1.95,20.5,264.5,216.89,167.44
2016,2,21,13,0,10.0,230.0,1.7,21.0,238.0,192.04,147.62
2016,2,21,13,15,25.0,274.5,1.5,21.0,293.5,252.66,194.74
2016,2,21,13,30,40.0,319.0,1.3,21.0,349.0,299.16,229.82
2016,2,21,13,45,47.0,319.5,1.15,21.0,353.5,298.69,229.11
2016,2,21,14,0,54.0,320.0,1.0,21.0,358.0,297.26,227.83
2016,2,21,14,15,50.0,305.5,0.95,21.0,340.0,276.09,211.73
2016,2,21,14,30,46.0,291.0,0.9,21.0,322.0,255.7,196.27
2016,2,21,14,45,60.0,285.5,0.9,21.0,324.0,251.28,192.95
2016,2,21,15,0,74.0,280.0,0.9,21.0,326.0,244.97,187.85
2016,2,21,15,15,44.5,239.5,0.85,21.0,267.0,196.8,150.99
2016,2,21,15,30,15.0,199.0,0.8,21.0,208.0,153.38,117.96
2016,2,21,15,45,7.5,165.5,0.75,21.0,170.0,125.43,96.35
2016,2,21,16,0,0.0,132.0,0.7,21.0,132.0,99.02,75.75
2016,2,21,16,15,0.0,116.5,0.65,20.5,116.5,87.13,66.51
2016,2,21,16,30,0.0,101.0,0.6,20.0,101.0,75.4,60.01
2016,2,21,16,45,0.0,85.0,0.55,20.0,85.0,63.86,50.21
2016,2,21,17,0,0.0,69.0,0.5,20.0,69.0,52.23,40.17
2016,2,21,17,15,0.0,53.0,0.5,19.5,53.0,40.48,29.93
2016,2,21,17,30,0.0,37.0,0.5,19.0,37.0,28.27,19.08
2016,2,21,17,45,0.0,23.5,0.55,19.0,23.5,17.9,9.71
2016,2,21,18,0,0.0,10.0,0.6,19.0,10.0,7.58,0.02
2016,2,21,18,15,0.0,5.0,0.65,19.0,5.0,3.93,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
