Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,1.0,3.1,13.0,1.0,0.79,0.0
2016,2,22,7,30,0.0,2.0,3.2,13.0,2.0,1.51,0.0
2016,2,22,7,45,0.0,5.5,3.35,13.5,5.5,4.16,0.0
2016,2,22,8,0,0.0,9.0,3.5,14.0,9.0,6.82,0.15
2016,2,22,8,15,0.0,12.5,3.45,14.0,12.5,9.48,2.5
2016,2,22,8,30,0.0,16.0,3.4,14.0,16.0,12.16,4.83
2016,2,22,8,45,64.5,88.5,3.35,14.5,113.0,160.68,133.8
2016,2,22,9,0,129.0,161.0,3.3,15.0,210.0,317.11,263.48
2016,2,22,9,15,64.5,101.5,3.1,15.5,126.0,173.05,142.33
2016,2,22,9,30,0.0,42.0,2.9,16.0,42.0,32.13,21.53
2016,2,22,9,45,0.0,71.5,2.75,16.5,71.5,54.91,40.56
2016,2,22,10,0,0.0,101.0,2.6,17.0,101.0,78.81,60.16
2016,2,22,10,15,0.0,121.0,2.4,17.5,121.0,95.92,73.9
2016,2,22,10,30,0.0,141.0,2.2,18.0,141.0,113.12,87.53
2016,2,22,10,45,0.0,131.0,2.05,18.5,131.0,103.81,79.58
2016,2,22,11,0,0.0,121.0,1.9,19.0,121.0,94.99,72.14
2016,2,22,11,15,5.0,171.0,1.75,19.0,175.0,142.82,110.66
2016,2,22,11,30,10.0,221.0,1.6,19.0,229.0,191.54,149.1
2016,2,22,11,45,13.0,242.0,1.45,19.5,252.0,212.05,164.5
2016,2,22,12,0,16.0,263.0,1.3,20.0,275.0,232.2,179.49
2016,2,22,12,15,36.5,305.0,1.1,20.0,332.5,307.52,237.03
2016,2,22,12,30,57.0,347.0,0.9,20.0,390.0,362.24,277.23
2016,2,22,12,45,126.5,364.5,0.75,20.5,461.0,449.59,340.95
2016,2,22,13,0,196.0,382.0,0.6,21.0,532.0,511.29,383.58
2016,2,22,13,15,191.0,378.0,0.55,21.0,522.5,488.85,366.36
2016,2,22,13,30,186.0,374.0,0.5,21.0,513.0,466.37,349.89
2016,2,22,13,45,505.0,257.5,0.45,21.5,623.0,588.03,438.73
2016,2,22,14,0,824.0,141.0,0.4,22.0,733.0,656.55,484.4
2016,2,22,14,15,815.0,139.0,0.45,22.0,707.5,601.53,443.76
2016,2,22,14,30,806.0,137.0,0.5,22.0,682.0,545.71,402.62
2016,2,22,14,45,788.5,136.0,0.6,22.0,648.0,485.43,357.12
2016,2,22,15,0,771.0,135.0,0.7,22.0,614.0,425.87,310.29
2016,2,22,15,15,752.5,131.5,0.8,21.5,574.0,364.92,261.3
2016,2,22,15,30,734.0,128.0,0.9,21.0,534.0,305.4,212.1
2016,2,22,15,45,709.5,123.0,1.05,21.0,488.5,245.18,162.32
2016,2,22,16,0,685.0,118.0,1.2,21.0,443.0,187.71,117.21
2016,2,22,16,15,650.5,111.5,1.2,20.5,393.5,131.35,80.24
2016,2,22,16,30,616.0,105.0,1.2,20.0,344.0,80.16,64.06
2016,2,22,16,45,570.0,96.0,1.3,20.0,292.0,74.26,59.22
2016,2,22,17,0,524.0,87.0,1.4,20.0,240.0,68.26,54.09
2016,2,22,17,15,453.5,75.5,1.45,19.0,188.5,56.8,44.21
2016,2,22,17,30,383.0,64.0,1.5,18.0,137.0,48.19,36.52
2016,2,22,17,45,279.0,47.5,1.6,17.5,91.5,35.82,25.18
2016,2,22,18,0,175.0,31.0,1.7,17.0,46.0,23.41,12.35
2016,2,22,18,15,87.5,15.5,2.0,16.5,23.0,12.2,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,113.0,13.5,5.45,12.0,22.0,90.09,0.0
2016,2,23,7,30,226.0,27.0,5.6,12.0,44.0,246.74,171.95
2016,2,23,7,45,370.0,37.5,5.75,12.0,93.5,387.85,322.25
2016,2,23,8,0,514.0,48.0,5.9,12.0,143.0,534.54,450.25
2016,2,23,8,15,257.0,49.5,6.2,12.5,97.0,317.41,272.3
2016,2,23,8,30,0.0,51.0,6.5,13.0,51.0,39.02,27.95
2016,2,23,8,45,0.0,53.0,6.8,13.5,53.0,40.56,29.24
2016,2,23,9,0,0.0,55.0,7.1,14.0,55.0,42.1,30.43
2016,2,23,9,15,0.0,90.0,7.3,14.0,90.0,70.74,54.66
2016,2,23,9,30,0.0,125.0,7.5,14.0,125.0,102.66,81.41
2016,2,23,9,45,19.0,175.5,7.7,14.0,186.0,170.33,138.62
2016,2,23,10,0,38.0,226.0,7.9,14.0,247.0,263.57,215.87
2016,2,23,10,15,19.0,171.5,8.1,14.0,182.0,161.75,130.66
2016,2,23,10,30,0.0,117.0,8.3,14.0,117.0,91.99,71.53
2016,2,23,10,45,0.5,141.0,8.55,14.5,141.5,112.98,88.7
2016,2,23,11,0,1.0,165.0,8.8,15.0,166.0,134.08,105.77
2016,2,23,11,15,23.0,239.5,8.9,15.0,256.5,223.04,179.32
2016,2,23,11,30,45.0,314.0,9.0,15.0,347.0,339.08,273.33
2016,2,23,11,45,236.5,316.5,9.15,15.0,493.0,566.62,459.91
2016,2,23,12,0,428.0,319.0,9.3,15.0,639.0,756.36,611.05
2016,2,23,12,15,397.5,334.5,9.3,14.5,635.0,707.37,572.57
2016,2,23,12,30,367.0,350.0,9.3,14.0,631.0,676.44,548.11
2016,2,23,12,45,249.0,366.5,9.35,14.0,557.5,572.19,463.16
2016,2,23,13,0,131.0,383.0,9.4,14.0,484.0,458.8,370.41
2016,2,23,13,15,69.5,295.0,9.4,14.0,348.5,304.46,245.89
2016,2,23,13,30,8.0,207.0,9.4,14.0,213.0,168.9,134.29
2016,2,23,13,45,10.0,222.5,9.4,14.0,230.0,181.72,144.95
2016,2,23,14,0,12.0,238.0,9.4,14.0,247.0,194.0,155.12
2016,2,23,14,15,11.5,229.5,9.35,13.5,238.0,185.25,148.34
2016,2,23,14,30,11.0,221.0,9.3,13.0,229.0,176.63,141.67
2016,2,23,14,45,8.0,204.0,9.3,13.0,210.0,160.49,128.52
2016,2,23,15,0,5.0,187.0,9.3,13.0,191.0,144.96,115.88
2016,2,23,15,15,2.5,132.5,9.2,12.5,134.5,102.26,80.68
2016,2,23,15,30,0.0,78.0,9.1,12.0,78.0,59.98,45.39
2016,2,23,15,45,0.0,110.0,9.05,11.5,110.0,83.95,66.02
2016,2,23,16,0,0.0,142.0,9.0,11.0,142.0,105.99,85.12
2016,2,23,16,15,0.0,126.5,8.8,10.5,126.5,93.97,75.28
2016,2,23,16,30,0.0,111.0,8.6,10.0,111.0,82.14,68.61
2016,2,23,16,45,0.0,94.5,8.45,10.0,94.5,70.34,58.15
2016,2,23,17,0,0.0,78.0,8.3,10.0,78.0,58.44,47.46
2016,2,23,17,15,0.0,61.5,8.05,9.5,61.5,46.44,36.57
2016,2,23,17,30,0.0,45.0,7.8,9.0,45.0,34.32,25.39
2016,2,23,17,45,0.0,30.5,7.6,8.5,30.5,23.29,15.07
2016,2,23,18,0,0.0,16.0,7.4,8.0,16.0,12.18,4.18
2016,2,23,18,15,0.0,8.0,7.4,7.5,8.0,6.29,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,24,7,15,210.5,12.0,5.1,3.5,29.0,157.41,0.0
2016,2,24,7,30,421.0,24.0,5.3,4.0,58.0,381.33,285.12
2016,2,24,7,45,536.5,33.5,5.5,5.0,111.5,505.02,427.94
2016,2,24,8,0,652.0,43.0,5.7,6.0,165.0,634.14,541.81
2016,2,24,8,15,716.0,48.5,5.9,6.5,223.0,720.34,615.63
2016,2,24,8,30,780.0,54.0,6.1,7.0,281.0,807.85,686.55
2016,2,24,8,45,825.0,57.0,6.35,8.0,339.0,875.11,737.24
2016,2,24,9,0,870.0,60.0,6.6,9.0,397.0,930.63,776.86
2016,2,24,9,15,896.5,63.0,6.55,9.5,451.0,976.9,808.09
2016,2,24,9,30,923.0,66.0,6.5,10.0,505.0,1020.69,836.65
2016,2,24,9,45,946.5,66.0,6.5,10.5,554.5,1054.44,857.5
2016,2,24,10,0,970.0,66.0,6.5,11.0,604.0,1084.92,875.75
2016,2,24,10,15,983.5,67.5,6.4,11.5,647.0,1103.5,884.51
2016,2,24,10,30,997.0,69.0,6.3,12.0,690.0,1118.0,890.42
2016,2,24,10,45,1009.5,68.0,6.25,12.5,725.5,1124.05,890.76
2016,2,24,11,0,1022.0,67.0,6.2,13.0,761.0,1125.8,888.28
2016,2,24,11,15,1028.0,68.0,6.15,13.5,789.0,1119.03,880.0
2016,2,24,11,30,1034.0,69.0,6.1,14.0,817.0,1107.83,868.88
2016,2,24,11,45,1032.0,74.0,6.05,14.5,835.5,1089.1,852.7
2016,2,24,12,0,1030.0,79.0,6.0,15.0,854.0,1066.09,833.78
2016,2,24,12,15,1032.0,79.5,5.9,15.0,863.5,1037.67,812.47
2016,2,24,12,30,1034.0,80.0,5.8,15.0,873.0,1005.25,788.48
2016,2,24,12,45,1035.5,79.0,5.75,15.5,874.0,966.97,759.23
2016,2,24,13,0,1037.0,78.0,5.7,16.0,875.0,925.06,727.5
2016,2,24,13,15,1035.5,77.5,5.6,16.0,866.0,877.88,693.05
2016,2,24,13,30,1034.0,77.0,5.5,16.0,857.0,827.65,656.27
2016,2,24,13,45,1031.0,76.0,5.4,16.0,839.0,773.08,613.81
2016,2,24,14,0,1028.0,75.0,5.3,16.0,821.0,716.04,567.97
2016,2,24,14,15,1022.0,74.0,5.2,16.0,794.0,655.08,517.99
2016,2,24,14,30,1016.0,73.0,5.1,16.0,767.0,592.47,465.36
2016,2,24,14,45,1008.0,71.0,5.05,16.0,732.5,526.67,408.84
2016,2,24,15,0,1000.0,69.0,5.0,16.0,698.0,460.02,349.97
2016,2,24,15,15,988.0,67.5,4.85,16.0,655.5,391.9,288.45
2016,2,24,15,30,976.0,66.0,4.7,16.0,613.0,323.95,226.46
2016,2,24,15,45,959.5,63.5,4.6,16.0,564.5,254.69,164.69
2016,2,24,16,0,943.0,61.0,4.5,16.0,516.0,186.74,108.48
2016,2,24,16,15,918.5,58.5,3.95,15.0,462.0,119.73,64.45
2016,2,24,16,30,894.0,56.0,3.4,14.0,408.0,60.02,47.89
2016,2,24,16,45,858.0,52.5,2.85,13.5,351.0,55.65,44.28
2016,2,24,17,0,822.0,49.0,2.3,13.0,294.0,51.17,40.42
2016,2,24,17,15,763.5,44.0,2.05,12.0,235.5,41.92,32.2
2016,2,24,17,30,705.0,39.0,1.8,11.0,177.0,36.89,27.57
2016,2,24,17,45,599.0,31.5,1.6,10.0,122.0,29.48,20.54
2016,2,24,18,0,493.0,24.0,1.4,9.0,67.0,22.24,12.57
2016,2,24,18,15,246.5,12.0,1.4,8.5,33.5,9.44,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,206.5,13.0,2.7,6.0,30.0,155.31,0.0
2016,2,25,7,30,413.0,26.0,3.0,7.0,60.0,378.15,285.92
2016,2,25,7,45,526.0,35.0,3.3,8.0,113.0,498.02,414.2
2016,2,25,8,0,639.0,44.0,3.6,9.0,166.0,624.3,521.75
2016,2,25,8,15,702.5,50.0,3.6,10.0,224.0,710.25,590.44
2016,2,25,8,30,766.0,56.0,3.6,11.0,282.0,797.58,655.74
2016,2,25,8,45,804.5,60.5,3.6,12.0,338.5,860.5,699.13
2016,2,25,9,0,843.0,65.0,3.6,13.0,395.0,922.22,739.6
2016,2,25,9,15,870.0,68.5,3.6,13.5,449.0,969.65,769.64
2016,2,25,9,30,897.0,72.0,3.6,14.0,503.0,1002.62,788.77
2016,2,25,9,45,914.5,75.0,3.6,15.0,551.0,1033.83,804.94
2016,2,25,10,0,932.0,78.0,3.6,16.0,599.0,1061.6,818.49
2016,2,25,10,15,945.5,80.0,3.55,16.0,641.5,1080.28,828.44
2016,2,25,10,30,959.0,82.0,3.5,16.0,684.0,1095.0,835.87
2016,2,25,10,45,967.0,83.5,3.45,16.5,718.5,1099.36,834.92
2016,2,25,11,0,975.0,85.0,3.4,17.0,753.0,1099.51,831.46
2016,2,25,11,15,981.5,86.5,3.35,17.0,779.5,1093.88,825.96
2016,2,25,11,30,988.0,88.0,3.3,17.0,806.0,1083.96,817.87
2016,2,25,11,45,990.5,89.0,3.25,17.5,824.0,1065.31,802.68
2016,2,25,12,0,993.0,90.0,3.2,18.0,842.0,1042.59,785.06
2016,2,25,12,15,994.5,90.5,3.2,18.0,851.0,1014.42,765.9
2016,2,25,12,30,996.0,91.0,3.2,18.0,860.0,982.43,744.24
2016,2,25,12,45,994.0,91.5,3.25,18.5,859.0,943.78,717.06
2016,2,25,13,0,992.0,92.0,3.3,19.0,858.0,901.84,687.59
2016,2,25,13,15,989.0,92.0,3.3,19.0,848.5,855.55,655.94
2016,2,25,13,30,986.0,92.0,3.3,19.0,839.0,806.45,621.97
2016,2,25,13,45,979.5,92.0,3.35,19.0,820.0,752.43,581.79
2016,2,25,14,0,973.0,92.0,3.4,19.0,801.0,696.39,539.04
2016,2,25,14,15,965.0,90.5,3.45,18.5,774.5,636.4,493.02
2016,2,25,14,30,957.0,89.0,3.5,18.0,748.0,575.12,444.31
2016,2,25,14,45,939.5,90.5,3.55,18.0,711.0,511.08,390.93
2016,2,25,15,0,922.0,92.0,3.6,18.0,674.0,447.24,336.11
2016,2,25,15,15,907.0,89.5,3.65,17.5,632.0,381.55,278.99
2016,2,25,15,30,892.0,87.0,3.7,17.0,590.0,316.5,221.46
2016,2,25,15,45,870.0,84.5,3.8,17.0,542.0,247.41,161.35
2016,2,25,16,0,848.0,82.0,3.9,17.0,494.0,183.2,109.21
2016,2,25,16,15,819.0,78.0,3.75,16.0,441.0,119.77,68.06
2016,2,25,16,30,790.0,74.0,3.6,15.0,388.0,65.93,52.91
2016,2,25,16,45,747.0,69.0,3.45,14.5,332.0,61.69,49.44
2016,2,25,17,0,704.0,64.0,3.3,14.0,276.0,57.44,45.83
2016,2,25,17,15,638.0,57.0,3.15,13.0,219.5,47.3,36.87
2016,2,25,17,30,572.0,50.0,3.0,12.0,163.0,41.57,31.63
2016,2,25,17,45,461.5,39.5,2.9,11.5,111.5,32.79,23.33
2016,2,25,18,0,351.0,29.0,2.8,11.0,60.0,24.08,14.15
2016,2,25,18,15,175.5,14.5,2.9,10.5,30.0,11.41,0.0
2016,2,25,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,172.5,14.0,1.45,3.5,29.0,132.15,0.0
2016,2,26,7,30,345.0,28.0,1.5,4.0,58.0,342.46,266.73
2016,2,26,7,45,459.5,39.0,1.55,5.0,110.0,459.6,384.27
2016,2,26,8,0,574.0,50.0,1.6,6.0,162.0,586.03,489.7
2016,2,26,8,15,640.5,57.0,1.85,6.5,218.5,672.5,560.05
2016,2,26,8,30,707.0,64.0,2.1,7.0,275.0,753.89,623.15
2016,2,26,8,45,749.5,69.0,2.35,8.0,331.0,819.88,670.8
2016,2,26,9,0,792.0,74.0,2.6,9.0,387.0,884.85,715.91
2016,2,26,9,15,821.0,78.0,2.5,9.5,440.5,933.9,746.32
2016,2,26,9,30,850.0,82.0,2.4,10.0,494.0,980.49,774.06
2016,2,26,9,45,869.5,85.0,2.35,11.0,542.0,1013.38,790.64
2016,2,26,10,0,889.0,88.0,2.3,12.0,590.0,1042.87,804.66
2016,2,26,10,15,904.0,90.5,2.15,12.0,632.0,1050.38,805.37
2016,2,26,10,30,919.0,93.0,2.0,12.0,674.0,1066.91,812.38
2016,2,26,10,45,929.0,95.0,1.85,12.5,708.5,1073.73,811.27
2016,2,26,11,0,939.0,97.0,1.7,13.0,743.0,1076.45,807.6
2016,2,26,11,15,946.0,98.5,1.6,13.5,770.0,1071.39,799.87
2016,2,26,11,30,953.0,100.0,1.5,14.0,797.0,1062.17,789.74
2016,2,26,11,45,957.5,100.5,1.4,14.5,815.0,1045.27,774.91
2016,2,26,12,0,962.0,101.0,1.3,15.0,833.0,1024.36,757.81
2016,2,26,12,15,964.0,101.5,1.25,15.0,842.5,997.19,739.19
2016,2,26,12,30,966.0,102.0,1.2,15.0,852.0,966.29,718.32
2016,2,26,12,45,967.0,101.5,1.15,15.5,852.0,929.92,692.67
2016,2,26,13,0,968.0,101.0,1.1,16.0,852.0,890.18,664.91
2016,2,26,13,15,965.5,100.5,1.1,16.0,843.0,844.54,635.17
2016,2,26,13,30,963.0,100.0,1.1,16.0,834.0,796.15,602.84
2016,2,26,13,45,959.0,99.0,1.15,16.5,816.0,743.76,564.82
2016,2,26,14,0,955.0,98.0,1.2,17.0,798.0,689.21,524.16
2016,2,26,14,15,947.5,96.5,1.2,17.0,771.5,630.3,479.55
2016,2,26,14,30,940.0,95.0,1.2,17.0,745.0,570.08,432.43
2016,2,26,14,45,929.5,93.0,1.3,17.0,710.5,507.04,382.07
2016,2,26,15,0,919.0,91.0,1.4,17.0,676.0,443.57,329.29
2016,2,26,15,15,904.5,89.0,1.4,17.0,634.0,378.61,273.38
2016,2,26,15,30,890.0,87.0,1.4,17.0,592.0,314.22,217.05
2016,2,26,15,45,869.5,84.0,1.45,17.0,544.0,245.06,157.98
2016,2,26,16,0,849.0,81.0,1.5,17.0,496.0,180.7,106.57
2016,2,26,16,15,820.5,77.5,1.35,16.5,443.5,117.65,66.44
2016,2,26,16,30,792.0,74.0,1.2,16.0,391.0,65.95,52.65
2016,2,26,16,45,749.5,69.0,1.1,15.5,335.0,61.71,49.25
2016,2,26,17,0,707.0,64.0,1.0,15.0,279.0,57.46,45.67
2016,2,26,17,15,642.5,57.0,1.05,13.5,222.5,47.33,36.86
2016,2,26,17,30,578.0,50.0,1.1,12.0,166.0,41.61,31.72
2016,2,26,17,45,467.5,39.5,1.15,11.0,114.5,32.8,23.47
2016,2,26,18,0,357.0,29.0,1.2,10.0,63.0,24.08,14.45
2016,2,26,18,15,178.5,14.5,1.25,9.5,31.5,11.41,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,150.0,15.5,2.5,7.0,29.0,117.47,0.0
2016,2,27,7,30,300.0,31.0,2.7,8.0,58.0,311.05,244.64
2016,2,27,7,45,407.5,43.5,2.9,9.0,108.0,423.2,354.04
2016,2,27,8,0,515.0,56.0,3.1,10.0,158.0,543.85,456.19
2016,2,27,8,15,582.0,64.0,3.3,11.0,213.5,630.51,526.08
2016,2,27,8,30,649.0,72.0,3.5,12.0,269.0,719.32,593.91
2016,2,27,8,45,690.5,79.0,3.75,13.0,323.5,784.6,640.98
2016,2,27,9,0,732.0,86.0,4.0,14.0,378.0,849.27,685.88
2016,2,27,9,15,762.5,90.5,4.05,14.5,430.5,898.7,718.53
2016,2,27,9,30,793.0,95.0,4.1,15.0,483.0,939.27,744.12
2016,2,27,9,45,813.0,99.5,4.2,16.0,530.0,973.77,763.9
2016,2,27,10,0,833.0,104.0,4.3,17.0,577.0,1004.99,781.13
2016,2,27,10,15,849.0,106.5,4.35,17.0,618.5,1026.23,793.96
2016,2,27,10,30,865.0,109.0,4.4,17.0,660.0,1043.68,804.54
2016,2,27,10,45,874.5,112.0,4.45,17.5,694.0,1051.12,806.82
2016,2,27,11,0,884.0,115.0,4.5,18.0,728.0,1054.5,806.58
2016,2,27,11,15,892.0,116.5,4.5,18.5,754.0,1050.52,801.03
2016,2,27,11,30,900.0,118.0,4.5,19.0,780.0,1028.6,783.5
2016,2,27,11,45,903.5,120.0,4.55,19.5,798.0,1012.92,771.06
2016,2,27,12,0,907.0,122.0,4.6,20.0,816.0,993.4,756.11
2016,2,27,12,15,909.5,122.5,4.6,20.0,825.0,967.71,738.1
2016,2,27,12,30,912.0,123.0,4.6,20.0,834.0,938.45,717.72
2016,2,27,12,45,910.5,123.5,4.65,20.0,833.5,902.35,692.96
2016,2,27,13,0,909.0,124.0,4.7,20.0,833.0,863.21,665.97
2016,2,27,13,15,906.5,123.5,4.65,20.0,824.0,819.55,634.98
2016,2,27,13,30,904.0,123.0,4.6,20.0,815.0,773.32,600.6
2016,2,27,13,45,897.0,122.5,4.6,20.5,797.0,721.7,560.17
2016,2,27,14,0,890.0,122.0,4.6,21.0,779.0,673.46,521.31
2016,2,27,14,15,882.0,120.5,4.55,20.5,752.5,616.0,476.59
2016,2,27,14,30,874.0,119.0,4.5,20.0,726.0,557.46,429.65
2016,2,27,14,45,861.5,117.0,4.5,20.0,691.5,495.66,378.1
2016,2,27,15,0,849.0,115.0,4.5,20.0,657.0,433.86,325.11
2016,2,27,15,15,832.5,112.0,4.45,20.0,616.0,370.21,269.54
2016,2,27,15,30,816.0,109.0,4.4,20.0,575.0,307.63,214.39
2016,2,27,15,45,792.5,105.5,4.35,20.0,528.0,244.6,160.26
2016,2,27,16,0,769.0,102.0,4.3,20.0,481.0,179.24,108.29
2016,2,27,16,15,737.5,97.0,3.95,19.5,429.0,119.12,70.24
2016,2,27,16,30,706.0,92.0,3.6,19.0,377.0,72.02,57.32
2016,2,27,16,45,660.5,85.5,3.3,18.5,322.5,67.5,53.7
2016,2,27,17,0,615.0,79.0,3.0,18.0,268.0,62.96,49.91
2016,2,27,17,15,548.0,70.0,2.75,17.0,213.5,56.23,44.14
2016,2,27,17,30,481.0,61.0,2.5,16.0,159.0,49.47,38.09
2016,2,27,17,45,373.5,47.5,2.3,15.0,109.5,38.71,28.21
2016,2,27,18,0,266.0,34.0,2.1,14.0,60.0,27.9,17.47
2016,2,27,18,15,133.0,17.0,2.2,13.5,30.0,12.98,0.0
2016,2,27,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.0,18.5,3.9,11.5,28.5,123.49,0.0
2016,2,28,7,30,214.0,37.0,4.2,12.0,57.0,255.15,200.41
2016,2,28,7,45,327.0,51.5,4.5,13.0,106.5,366.87,306.0
2016,2,28,8,0,440.0,66.0,4.8,14.0,156.0,491.05,411.77
2016,2,28,8,15,220.0,68.5,5.2,14.5,113.5,312.18,264.38
2016,2,28,8,30,0.0,71.0,5.6,15.0,71.0,56.28,42.39
2016,2,28,8,45,0.0,100.0,6.05,16.0,100.0,83.56,65.31
2016,2,28,9,0,0.0,129.0,6.5,17.0,129.0,110.94,87.77
2016,2,28,9,15,15.0,161.5,6.55,17.5,169.0,156.68,125.88
2016,2,28,9,30,30.0,194.0,6.6,18.0,209.0,224.19,181.02
2016,2,28,9,45,30.5,213.0,6.7,18.5,229.5,242.1,194.51
2016,2,28,10,0,31.0,232.0,6.8,19.0,250.0,259.82,207.75
2016,2,28,10,15,38.5,254.5,6.7,19.5,278.5,288.53,229.86
2016,2,28,10,30,46.0,277.0,6.6,20.0,307.0,316.82,251.34
2016,2,28,10,45,47.5,291.0,6.5,20.5,323.5,328.79,259.6
2016,2,28,11,0,49.0,305.0,6.4,21.0,340.0,340.49,267.63
2016,2,28,11,15,31.0,274.0,6.2,21.0,296.5,284.37,222.72
2016,2,28,11,30,13.0,243.0,6.0,21.0,253.0,213.25,165.91
2016,2,28,11,45,58.5,311.0,5.85,21.5,356.0,340.7,266.38
2016,2,28,12,0,104.0,379.0,5.7,22.0,459.0,447.51,347.83
2016,2,28,12,15,98.5,381.5,5.5,22.0,458.0,436.83,338.7
2016,2,28,12,30,93.0,384.0,5.3,22.0,457.0,426.19,329.97
2016,2,28,12,45,481.5,262.0,5.1,22.5,640.0,681.96,528.47
2016,2,28,13,0,870.0,140.0,4.9,23.0,823.0,855.84,655.35
2016,2,28,13,15,660.5,228.5,4.7,23.0,744.0,740.33,566.94
2016,2,28,13,30,451.0,317.0,4.5,23.0,665.0,624.51,478.26
2016,2,28,13,45,300.5,343.0,4.35,23.5,573.0,506.08,387.85
2016,2,28,14,0,150.0,369.0,4.2,24.0,481.0,402.54,307.87
2016,2,28,14,15,190.0,353.5,4.1,24.0,490.0,397.62,304.35
2016,2,28,14,30,230.0,338.0,4.0,24.0,499.0,388.39,296.66
2016,2,28,14,45,276.0,312.5,3.9,24.0,497.0,374.63,284.78
2016,2,28,15,0,322.0,287.0,3.8,24.0,495.0,349.68,263.46
2016,2,28,15,15,543.5,206.0,3.7,23.5,529.5,339.84,248.86
2016,2,28,15,30,765.0,125.0,3.6,23.0,564.0,301.21,207.95
2016,2,28,15,45,743.0,119.5,3.5,23.0,518.0,239.2,155.7
2016,2,28,16,0,721.0,114.0,3.4,23.0,472.0,179.64,109.27
2016,2,28,16,15,688.0,108.5,3.05,22.5,421.0,121.99,73.68
2016,2,28,16,30,655.0,103.0,2.7,22.0,370.0,78.81,62.41
2016,2,28,16,45,610.5,95.0,2.35,21.5,316.5,73.59,58.26
2016,2,28,17,0,566.0,87.0,2.0,21.0,263.0,68.28,53.89
2016,2,28,17,15,497.5,77.0,1.95,20.0,209.5,61.07,47.8
2016,2,28,17,30,429.0,67.0,1.9,19.0,156.0,50.7,38.69
2016,2,28,17,45,327.0,52.0,1.85,18.0,107.5,39.33,28.42
2016,2,28,18,0,225.0,37.0,1.8,17.0,59.0,27.97,17.45
2016,2,28,18,15,112.5,18.5,1.85,17.0,29.5,14.05,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,68.5,21.0,1.7,14.5,27.5,91.44,0.0
2016,2,29,7,30,137.0,42.0,1.9,15.0,55.0,187.88,147.32
2016,2,29,7,45,241.0,60.5,2.1,15.5,103.0,310.59,255.13
2016,2,29,8,0,345.0,79.0,2.3,16.0,151.0,426.84,352.97
2016,2,29,8,15,414.5,92.0,2.35,16.5,203.5,512.95,422.42
2016,2,29,8,30,484.0,105.0,2.4,17.0,256.0,602.71,490.81
2016,2,29,8,45,242.0,101.0,2.45,18.0,176.5,357.91,294.99
2016,2,29,9,0,0.0,97.0,2.5,19.0,97.0,77.72,59.12
2016,2,29,9,15,0.0,110.5,2.6,19.5,110.5,89.09,68.44
2016,2,29,9,30,0.0,124.0,2.7,20.0,124.0,100.45,77.34
2016,2,29,9,45,7.0,166.5,2.8,20.5,171.0,146.73,114.69
2016,2,29,10,0,14.0,209.0,2.9,21.0,218.0,193.78,151.85
2016,2,29,10,15,16.0,223.0,2.95,21.0,233.5,206.99,161.85
2016,2,29,10,30,18.0,237.0,3.0,21.0,249.0,220.18,171.88
2016,2,29,10,45,18.0,245.0,3.15,21.5,257.5,225.45,175.31
2016,2,29,11,0,18.0,253.0,3.3,22.0,266.0,230.79,178.82
2016,2,29,11,15,22.5,274.0,3.3,22.0,290.5,252.85,195.76
2016,2,29,11,30,27.0,295.0,3.3,22.0,315.0,297.08,229.51
2016,2,29,11,45,85.5,342.0,3.35,22.5,407.5,397.21,306.42
2016,2,29,12,0,144.0,389.0,3.4,23.0,500.0,514.57,393.2
2016,2,29,12,15,181.5,393.0,3.45,23.0,534.5,541.95,413.37
2016,2,29,12,30,219.0,397.0,3.5,23.0,569.0,566.2,431.49
2016,2,29,12,45,287.5,381.5,3.55,23.5,608.0,611.47,464.41
2016,2,29,13,0,356.0,366.0,3.6,24.0,647.0,632.8,479.74
2016,2,29,13,15,242.5,376.5,3.65,24.0,567.0,519.21,395.25
2016,2,29,13,30,129.0,387.0,3.7,24.0,487.0,429.7,327.39
2016,2,29,13,45,151.5,379.5,3.75,24.0,494.5,425.03,324.51
2016,2,29,14,0,174.0,372.0,3.8,24.0,502.0,417.88,319.22
2016,2,29,14,15,485.5,261.0,3.8,24.0,606.0,502.27,383.39
2016,2,29,14,30,797.0,150.0,3.8,24.0,710.0,539.26,407.84
2016,2,29,14,45,749.5,163.0,3.85,24.0,670.0,476.89,357.12
2016,2,29,15,0,702.0,176.0,3.9,24.0,630.0,418.14,308.76
2016,2,29,15,15,682.5,171.0,3.9,23.5,589.5,359.05,259.58
2016,2,29,15,30,663.0,166.0,3.9,23.0,549.0,301.76,211.35
2016,2,29,15,45,636.0,159.5,3.9,23.0,503.0,243.97,163.61
2016,2,29,16,0,609.0,153.0,3.9,23.0,457.0,189.51,122.04
2016,2,29,16,15,573.0,145.0,3.65,22.5,407.0,133.38,87.26
2016,2,29,16,30,537.0,137.0,3.4,22.0,357.0,96.77,77.72
2016,2,29,16,45,493.0,125.0,3.15,21.5,305.0,89.13,71.59
2016,2,29,17,0,449.0,113.0,2.9,21.0,253.0,81.29,65.12
2016,2,29,17,15,381.5,98.0,2.65,20.0,201.0,71.0,56.43
2016,2,29,17,30,314.0,83.0,2.4,19.0,149.0,60.53,47.28
2016,2,29,17,45,232.0,62.5,2.2,18.5,103.0,45.84,34.03
2016,2,29,18,0,150.0,42.0,2.0,18.0,57.0,31.01,20.15
2016,2,29,18,15,75.0,21.0,2.0,17.5,28.5,15.78,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,17.5,18.5,3.5,16.5,20.5,31.53,1.6
2016,3,1,7,30,35.0,37.0,3.7,17.0,41.0,69.92,51.63
2016,3,1,7,45,69.0,61.0,3.95,17.5,74.0,141.11,113.55
2016,3,1,8,0,103.0,85.0,4.2,18.0,107.0,198.94,163.68
2016,3,1,8,15,132.5,106.0,4.4,18.5,143.0,249.11,206.29
2016,3,1,8,30,162.0,127.0,4.6,19.0,179.0,300.74,248.89
2016,3,1,8,45,307.0,132.5,4.8,20.0,251.5,460.55,378.99
2016,3,1,9,0,452.0,138.0,5.0,21.0,324.0,633.54,512.7
2016,3,1,9,15,608.5,122.0,5.1,21.5,406.5,784.88,623.54
2016,3,1,9,30,765.0,106.0,5.2,22.0,489.0,930.2,725.33
2016,3,1,9,45,802.0,104.0,5.3,22.5,539.5,965.87,746.72
2016,3,1,10,0,839.0,102.0,5.4,23.0,590.0,1006.38,771.95
2016,3,1,10,15,855.0,104.5,5.5,23.0,631.5,1027.39,785.05
2016,3,1,10,30,871.0,107.0,5.6,23.0,673.0,1044.59,795.77
2016,3,1,10,45,891.5,105.5,5.75,23.0,710.0,1043.86,794.67
2016,3,1,11,0,912.0,104.0,5.9,23.0,747.0,1053.02,800.69
2016,3,1,11,15,920.0,105.0,6.0,23.0,774.0,1048.25,796.86
2016,3,1,11,30,928.0,106.0,6.1,23.0,801.0,1039.4,790.45
2016,3,1,11,45,939.0,103.5,6.25,23.5,820.5,1025.6,779.54
2016,3,1,12,0,950.0,101.0,6.4,24.0,840.0,1007.65,765.91
2016,3,1,12,15,953.0,101.5,6.45,24.0,849.5,981.37,747.51
2016,3,1,12,30,956.0,102.0,6.5,24.0,859.0,951.31,726.55
2016,3,1,12,45,960.5,99.5,6.55,24.0,860.5,915.91,701.81
2016,3,1,13,0,965.0,97.0,6.6,24.0,862.0,876.96,674.5
2016,3,1,13,15,963.0,96.5,6.55,24.0,853.0,831.56,642.04
2016,3,1,13,30,961.0,96.0,6.5,24.0,844.0,783.38,606.69
2016,3,1,13,45,959.5,93.5,6.5,24.0,826.5,731.14,566.41
2016,3,1,14,0,958.0,91.0,6.5,24.0,809.0,676.53,523.4
2016,3,1,14,15,951.5,90.5,6.45,23.5,783.0,618.75,477.66
2016,3,1,14,30,945.0,90.0,6.4,23.0,757.0,559.53,429.34
2016,3,1,14,45,925.5,92.5,6.35,23.0,720.5,495.84,375.39
2016,3,1,15,0,906.0,95.0,6.3,23.0,684.0,432.61,320.53
2016,3,1,15,15,891.5,93.0,6.2,22.5,642.5,368.22,264.24
2016,3,1,15,30,877.0,91.0,6.1,22.0,601.0,301.38,205.61
2016,3,1,15,45,860.0,87.0,6.05,22.0,553.5,235.6,148.97
2016,3,1,16,0,843.0,83.0,6.0,22.0,506.0,171.47,98.71
2016,3,1,16,15,815.5,79.0,5.7,21.5,453.5,108.55,61.47
2016,3,1,16,30,788.0,75.0,5.4,21.0,401.0,66.53,52.1
2016,3,1,16,45,753.0,69.5,5.1,20.5,346.0,62.07,48.52
2016,3,1,17,0,718.0,64.0,4.8,20.0,291.0,57.52,44.76
2016,3,1,17,15,657.5,57.5,4.35,19.0,234.5,47.81,36.43
2016,3,1,17,30,597.0,51.0,3.9,18.0,178.0,42.47,31.72
2016,3,1,17,45,498.5,41.0,3.45,17.0,125.5,34.11,24.1
2016,3,1,18,0,400.0,31.0,3.0,16.0,73.0,25.8,16.08
2016,3,1,18,15,200.0,15.5,2.9,15.5,36.5,12.62,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,197.5,16.5,2.15,8.5,38.0,192.1,71.64
2016,3,2,7,30,395.0,33.0,2.3,9.0,76.0,383.02,312.81
2016,3,2,7,45,491.0,43.5,2.5,10.0,128.5,487.83,406.52
2016,3,2,8,0,587.0,54.0,2.7,11.0,181.0,599.6,498.51
2016,3,2,8,15,647.5,61.0,3.1,12.0,237.5,681.28,563.0
2016,3,2,8,30,708.0,68.0,3.5,13.0,294.0,764.72,625.71
2016,3,2,8,45,741.0,74.5,3.9,14.0,349.0,816.57,662.24
2016,3,2,9,0,774.0,81.0,4.3,15.0,404.0,873.86,701.81
2016,3,2,9,15,801.0,85.0,4.3,15.5,456.0,920.39,731.62
2016,3,2,9,30,828.0,89.0,4.3,16.0,508.0,964.37,759.0
2016,3,2,9,45,839.5,95.0,4.3,16.5,553.5,992.32,774.72
2016,3,2,10,0,851.0,101.0,4.3,17.0,599.0,1016.68,787.9
2016,3,2,10,15,865.0,103.5,4.3,17.5,640.0,1035.64,797.35
2016,3,2,10,30,879.0,106.0,4.3,18.0,681.0,1050.74,804.27
2016,3,2,10,45,881.5,111.5,4.35,18.5,713.0,1053.63,803.32
2016,3,2,11,0,884.0,117.0,4.4,19.0,745.0,1052.41,799.82
2016,3,2,11,15,891.0,118.5,4.45,19.5,770.5,1032.86,784.29
2016,3,2,11,30,898.0,120.0,4.5,20.0,796.0,1023.65,776.15
2016,3,2,11,45,893.0,126.0,4.55,20.5,811.0,1003.48,760.62
2016,3,2,12,0,888.0,132.0,4.6,21.0,826.0,993.37,752.22
2016,3,2,12,15,889.5,132.5,4.6,21.5,834.5,953.02,722.73
2016,3,2,12,30,891.0,133.0,4.6,22.0,843.0,922.95,700.6
2016,3,2,12,45,877.5,140.0,4.7,22.5,839.5,894.67,680.44
2016,3,2,13,0,864.0,147.0,4.8,23.0,836.0,851.65,649.92
2016,3,2,13,15,860.5,146.5,4.8,23.0,826.0,807.22,618.11
2016,3,2,13,30,857.0,146.0,4.8,23.0,816.0,760.4,583.35
2016,3,2,13,45,839.0,151.0,4.85,23.5,795.0,706.61,541.78
2016,3,2,14,0,821.0,156.0,4.9,24.0,774.0,652.1,498.94
2016,3,2,14,15,811.5,153.5,4.95,24.0,747.0,595.83,454.93
2016,3,2,14,30,802.0,151.0,5.0,24.0,720.0,538.87,409.15
2016,3,2,14,45,793.5,145.5,5.05,24.0,686.5,478.32,359.37
2016,3,2,15,0,785.0,140.0,5.1,24.0,653.0,417.81,308.24
2016,3,2,15,15,767.5,136.5,5.05,23.5,612.5,356.04,255.68
2016,3,2,15,30,750.0,133.0,5.0,23.0,572.0,295.61,203.81
2016,3,2,15,45,717.5,131.0,5.0,23.0,524.0,235.02,153.34
2016,3,2,16,0,685.0,129.0,5.0,23.0,476.0,178.17,110.24
2016,3,2,16,15,378.5,151.5,4.8,22.5,340.5,122.32,84.57
2016,3,2,16,30,72.0,174.0,4.6,22.0,205.0,118.67,96.4
2016,3,2,16,45,298.0,137.0,4.4,22.0,236.0,95.34,76.76
2016,3,2,17,0,524.0,100.0,4.2,22.0,267.0,73.84,58.45
2016,3,2,17,15,457.5,88.0,4.0,21.0,214.0,65.22,51.23
2016,3,2,17,30,391.0,76.0,3.8,20.0,161.0,56.5,43.63
2016,3,2,17,45,293.0,59.5,3.65,19.5,112.5,44.35,32.67
2016,3,2,18,0,195.0,43.0,3.5,19.0,64.0,32.12,21.19
2016,3,2,18,15,97.5,21.5,3.65,18.5,32.0,16.23,0.0
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
