Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,15,908.5,125.5,5.05,27.0,911.0,768.96,579.57
2016,3,23,13,30,906.0,125.0,4.9,27.0,900.0,721.29,543.31
2016,3,23,13,45,903.0,123.0,4.8,27.0,881.0,669.85,503.86
2016,3,23,14,0,900.0,121.0,4.7,27.0,862.0,616.44,462.01
2016,3,23,14,15,893.0,119.5,4.6,27.0,834.0,559.58,416.53
2016,3,23,14,30,886.0,118.0,4.5,27.0,806.0,501.59,368.95
2016,3,23,14,45,868.0,119.5,4.4,27.0,769.0,440.51,317.97
2016,3,23,15,0,850.0,121.0,4.3,27.0,732.0,378.22,265.2
2016,3,23,15,15,835.5,118.0,4.2,26.5,689.5,315.24,211.91
2016,3,23,15,30,821.0,115.0,4.1,26.0,647.0,253.21,160.25
2016,3,23,15,45,803.5,111.0,4.05,26.0,599.0,191.25,112.53
2016,3,23,16,0,786.0,107.0,4.0,26.0,551.0,131.15,76.17
2016,3,23,16,15,759.5,102.5,3.75,25.5,498.0,84.31,65.57
2016,3,23,16,30,733.0,98.0,3.5,25.0,445.0,75.26,58.37
2016,3,23,16,45,698.0,91.5,3.3,24.5,389.5,71.1,55.19
2016,3,23,17,0,663.0,85.0,3.1,24.0,334.0,66.83,51.85
2016,3,23,17,15,609.5,77.5,2.9,23.0,277.0,61.46,47.58
2016,3,23,17,30,556.0,70.0,2.7,22.0,220.0,56.04,43.1
2016,3,23,17,45,468.5,60.0,2.5,21.0,165.5,48.31,36.37
2016,3,23,18,0,381.0,50.0,2.3,20.0,111.0,40.6,29.36
2016,3,23,18,15,190.5,37.0,2.5,19.5,67.5,27.84,17.45
2016,3,23,18,30,0.0,24.0,2.7,19.0,24.0,17.46,0.0
2016,3,23,18,45,0.0,12.0,2.95,19.0,12.0,9.44,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,5.8,8.0,31.0,146.63,0.0
2016,3,24,7,0,356.0,29.0,6.0,8.0,62.0,306.22,247.7
2016,3,24,7,15,469.5,39.0,6.15,8.5,115.5,413.12,352.02
2016,3,24,7,30,583.0,49.0,6.3,9.0,169.0,530.13,454.93
2016,3,24,7,45,651.0,55.0,6.5,9.5,228.5,608.93,521.72
2016,3,24,8,0,719.0,61.0,6.7,10.0,288.0,697.22,593.1
2016,3,24,8,15,761.5,66.0,6.7,10.5,348.0,764.55,644.38
2016,3,24,8,30,804.0,71.0,6.7,11.0,408.0,831.64,693.69
2016,3,24,8,45,837.5,74.0,6.75,11.5,466.5,887.15,732.83
2016,3,24,9,0,871.0,77.0,6.8,12.0,525.0,929.96,761.53
2016,3,24,9,15,891.5,79.5,6.75,12.5,578.5,967.91,785.68
2016,3,24,9,30,912.0,82.0,6.7,13.0,632.0,1002.85,807.28
2016,3,24,9,45,929.5,83.5,6.65,13.5,680.5,1030.27,823.17
2016,3,24,10,0,947.0,85.0,6.6,14.0,729.0,1054.03,836.36
2016,3,24,10,15,958.0,87.0,6.55,14.5,770.5,1067.93,842.46
2016,3,24,10,30,969.0,89.0,6.5,15.0,812.0,1077.64,845.72
2016,3,24,10,45,976.5,90.0,6.5,15.5,845.5,1078.43,843.14
2016,3,24,11,0,984.0,91.0,6.5,16.0,879.0,1074.89,837.74
2016,3,24,11,15,989.5,92.0,6.4,16.0,904.5,1065.01,829.05
2016,3,24,11,30,995.0,93.0,6.3,16.0,930.0,1050.8,817.5
2016,3,24,11,45,996.5,95.0,6.25,16.5,946.0,1029.55,799.93
2016,3,24,12,0,998.0,97.0,6.2,17.0,962.0,1004.18,779.68
2016,3,24,12,15,999.5,97.0,6.1,17.0,969.5,972.89,756.58
2016,3,24,12,30,1001.0,97.0,6.0,17.0,977.0,937.82,730.88
2016,3,24,12,45,1001.0,97.0,5.95,17.5,975.5,897.91,700.64
2016,3,24,13,0,1001.0,97.0,5.9,18.0,974.0,854.65,668.03
2016,3,24,13,15,999.0,96.5,5.8,18.0,963.0,806.33,631.87
2016,3,24,13,30,997.0,96.0,5.7,18.0,952.0,755.21,591.59
2016,3,24,13,45,993.5,95.0,5.65,18.5,932.0,700.17,546.63
2016,3,24,14,0,990.0,94.0,5.6,19.0,912.0,642.93,499.04
2016,3,24,14,15,984.0,93.0,5.5,19.0,883.5,582.44,448.61
2016,3,24,14,30,978.0,92.0,5.4,19.0,855.0,520.5,395.62
2016,3,24,14,45,966.0,92.0,5.3,19.0,817.5,455.79,339.14
2016,3,24,15,0,954.0,92.0,5.2,19.0,780.0,390.82,281.31
2016,3,24,15,15,941.5,90.0,5.05,18.5,736.0,324.27,222.32
2016,3,24,15,30,929.0,88.0,4.9,18.0,692.0,258.15,164.92
2016,3,24,15,45,914.0,85.0,4.75,18.0,642.0,191.66,112.06
2016,3,24,16,0,899.0,82.0,4.6,18.0,592.0,126.46,72.4
2016,3,24,16,15,876.0,79.0,4.3,17.5,537.0,77.94,62.25
2016,3,24,16,30,853.0,76.0,4.0,17.0,482.0,68.2,54.16
2016,3,24,16,45,820.5,71.5,3.7,17.0,423.5,64.47,51.12
2016,3,24,17,0,788.0,67.0,3.4,17.0,365.0,60.68,47.97
2016,3,24,17,15,739.0,62.0,2.9,16.0,304.5,56.2,44.34
2016,3,24,17,30,690.0,57.0,2.4,15.0,244.0,51.73,40.56
2016,3,24,17,45,609.0,49.5,1.95,14.0,185.5,41.41,31.36
2016,3,24,18,0,528.0,42.0,1.5,13.0,127.0,35.1,25.47
2016,3,24,18,15,380.5,30.0,1.45,12.5,78.5,24.87,15.63
2016,3,24,18,30,233.0,18.0,1.4,12.0,30.0,14.8,0.0
2016,3,24,18,45,116.5,9.0,1.4,11.5,15.0,7.08,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,176.0,16.0,0.5,7.5,33.5,148.72,0.0
2016,3,25,7,0,352.0,32.0,0.5,8.0,67.0,306.26,244.58
2016,3,25,7,15,462.0,42.5,0.65,8.5,120.5,411.59,340.33
2016,3,25,7,30,572.0,53.0,0.8,9.0,174.0,526.34,435.09
2016,3,25,7,45,633.5,60.5,0.95,10.0,232.0,607.15,497.55
2016,3,25,8,0,695.0,68.0,1.1,11.0,290.0,690.69,558.84
2016,3,25,8,15,736.5,73.5,1.5,12.0,349.0,751.23,603.15
2016,3,25,8,30,778.0,79.0,1.9,13.0,408.0,817.29,650.02
2016,3,25,8,45,803.5,84.0,2.3,14.0,463.5,867.24,683.96
2016,3,25,9,0,829.0,89.0,2.7,15.0,519.0,915.04,715.69
2016,3,25,9,15,849.5,92.5,2.7,15.5,571.5,953.71,738.45
2016,3,25,9,30,870.0,96.0,2.7,16.0,624.0,989.34,758.88
2016,3,25,9,45,882.0,100.0,2.7,16.5,670.0,1001.07,762.93
2016,3,25,10,0,894.0,104.0,2.7,17.0,716.0,1021.39,773.14
2016,3,25,10,15,905.5,106.5,2.65,17.5,756.0,1035.65,778.74
2016,3,25,10,30,917.0,109.0,2.6,18.0,796.0,1045.91,781.84
2016,3,25,10,45,921.5,112.0,2.55,18.5,828.0,1045.6,778.17
2016,3,25,11,0,926.0,115.0,2.5,19.0,860.0,1041.12,772.07
2016,3,25,11,15,931.5,116.5,2.45,19.0,884.5,1031.92,764.58
2016,3,25,11,30,937.0,118.0,2.4,19.0,909.0,1018.58,754.61
2016,3,25,11,45,935.5,121.5,2.4,19.5,923.5,996.55,738.26
2016,3,25,12,0,934.0,125.0,2.4,20.0,938.0,970.71,719.62
2016,3,25,12,15,935.0,125.0,2.45,20.0,944.5,940.24,699.86
2016,3,25,12,30,936.0,125.0,2.5,20.0,951.0,906.28,677.71
2016,3,25,12,45,931.0,127.5,2.6,20.5,947.5,866.32,650.52
2016,3,25,13,0,926.0,130.0,2.7,21.0,944.0,823.55,621.2
2016,3,25,13,15,922.5,129.0,2.8,21.0,932.0,776.42,587.74
2016,3,25,13,30,919.0,128.0,2.9,21.0,920.0,726.91,551.65
2016,3,25,13,45,910.5,128.5,3.0,21.5,898.5,673.31,510.51
2016,3,25,14,0,902.0,129.0,3.1,22.0,877.0,618.2,467.15
2016,3,25,14,15,894.0,127.5,3.15,22.0,848.5,560.61,421.4
2016,3,25,14,30,886.0,126.0,3.2,22.0,820.0,501.99,373.38
2016,3,25,14,45,876.5,123.0,3.3,22.0,784.0,440.23,321.63
2016,3,25,15,0,867.0,120.0,3.4,22.0,748.0,377.58,267.88
2016,3,25,15,15,853.0,117.0,3.45,21.5,704.5,313.78,213.2
2016,3,25,15,30,839.0,114.0,3.5,21.0,661.0,250.84,160.21
2016,3,25,15,45,819.5,110.5,3.55,21.0,612.0,187.94,111.68
2016,3,25,16,0,800.0,107.0,3.6,21.0,563.0,127.16,75.74
2016,3,25,16,15,774.0,102.5,3.45,20.5,509.5,84.52,67.08
2016,3,25,16,30,748.0,98.0,3.3,20.0,456.0,75.48,59.75
2016,3,25,16,45,712.0,92.0,3.2,19.5,399.5,71.62,56.77
2016,3,25,17,0,676.0,86.0,3.1,19.0,343.0,67.67,53.66
2016,3,25,17,15,623.0,78.5,2.8,18.0,285.0,62.31,49.32
2016,3,25,17,30,570.0,71.0,2.5,17.0,227.0,56.89,44.77
2016,3,25,17,45,489.0,60.5,2.25,16.0,172.0,48.81,37.63
2016,3,25,18,0,408.0,50.0,2.0,15.0,117.0,40.7,30.16
2016,3,25,18,15,275.5,34.5,2.0,14.5,72.0,28.08,18.26
2016,3,25,18,30,143.0,19.0,2.0,14.0,27.0,14.52,0.0
2016,3,25,18,45,71.5,9.5,2.0,13.5,13.5,7.47,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,81.5,21.0,2.15,10.0,29.5,87.57,13.93
2016,3,26,7,0,163.0,42.0,2.4,11.0,59.0,181.06,144.96
2016,3,26,7,15,260.0,61.0,2.6,11.5,108.0,290.51,242.62
2016,3,26,7,30,357.0,80.0,2.8,12.0,157.0,394.73,332.44
2016,3,26,7,45,183.0,97.0,3.0,13.0,137.0,273.49,230.32
2016,3,26,8,0,9.0,114.0,3.2,14.0,117.0,107.47,86.22
2016,3,26,8,15,74.0,148.0,3.2,14.5,179.5,212.21,175.83
2016,3,26,8,30,139.0,182.0,3.2,15.0,242.0,326.86,269.9
2016,3,26,8,45,97.0,200.5,3.25,16.0,245.0,288.13,235.24
2016,3,26,9,0,55.0,219.0,3.3,17.0,248.0,266.38,214.62
2016,3,26,9,15,70.0,247.5,3.15,17.5,288.0,309.05,247.69
2016,3,26,9,30,85.0,276.0,3.0,18.0,328.0,351.56,279.72
2016,3,26,9,45,84.5,298.5,2.95,18.5,353.5,371.56,293.42
2016,3,26,10,0,84.0,321.0,2.9,19.0,379.0,390.96,306.59
2016,3,26,10,15,131.0,347.0,2.8,19.5,443.0,484.53,376.58
2016,3,26,10,30,178.0,373.0,2.7,20.0,507.0,553.29,426.11
2016,3,26,10,45,511.0,262.5,2.6,20.5,670.5,807.81,613.76
2016,3,26,11,0,844.0,152.0,2.5,21.0,834.0,1011.45,749.12
2016,3,26,11,15,850.5,153.5,2.45,21.0,858.0,1003.46,740.35
2016,3,26,11,30,857.0,155.0,2.4,21.0,882.0,991.45,731.3
2016,3,26,11,45,858.0,158.0,2.4,21.5,897.0,971.79,716.55
2016,3,26,12,0,859.0,161.0,2.4,22.0,912.0,948.37,699.56
2016,3,26,12,15,860.5,161.5,2.45,22.0,918.5,919.47,680.84
2016,3,26,12,30,862.0,162.0,2.5,22.0,925.0,887.13,659.8
2016,3,26,12,45,685.5,263.0,2.6,22.5,869.0,803.68,598.96
2016,3,26,13,0,509.0,364.0,2.7,23.0,813.0,716.07,534.06
2016,3,26,13,15,679.5,263.0,2.8,23.0,854.5,725.3,543.83
2016,3,26,13,30,850.0,162.0,2.9,23.0,896.0,713.2,536.87
2016,3,26,13,45,722.0,229.5,3.05,23.0,844.0,643.75,484.4
2016,3,26,14,0,594.0,297.0,3.2,23.0,792.0,576.76,433.62
2016,3,26,14,15,594.0,283.5,3.25,23.0,764.5,525.85,394.42
2016,3,26,14,30,594.0,270.0,3.3,23.0,737.0,474.19,353.41
2016,3,26,14,45,476.5,296.0,3.35,23.0,660.0,403.62,299.0
2016,3,26,15,0,359.0,322.0,3.4,23.0,583.0,345.84,255.09
2016,3,26,15,15,314.5,311.0,3.35,23.0,530.0,296.77,216.85
2016,3,26,15,30,270.0,300.0,3.3,23.0,477.0,253.13,183.71
2016,3,26,15,45,305.0,269.5,3.3,23.0,455.0,214.49,152.9
2016,3,26,16,0,340.0,239.0,3.3,23.0,433.0,172.16,123.85
2016,3,26,16,15,280.0,223.0,3.1,22.5,373.0,142.7,115.31
2016,3,26,16,30,220.0,207.0,2.9,22.0,313.0,137.5,111.62
2016,3,26,16,45,203.5,185.0,2.75,21.5,273.5,124.33,101.12
2016,3,26,17,0,187.0,163.0,2.6,21.0,234.0,110.77,90.12
2016,3,26,17,15,171.5,137.5,2.3,20.0,194.5,94.95,77.1
2016,3,26,17,30,156.0,112.0,2.0,19.0,155.0,78.67,63.33
2016,3,26,17,45,127.0,87.5,1.75,18.5,117.0,62.38,49.06
2016,3,26,18,0,98.0,63.0,1.5,18.0,79.0,45.75,34.17
2016,3,26,18,15,49.0,40.5,1.55,17.5,48.5,29.91,19.61
2016,3,26,18,30,0.0,18.0,1.6,17.0,18.0,13.69,0.0
2016,3,26,18,45,0.0,9.0,1.65,16.5,9.0,7.08,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,80.5,21.5,3.9,14.5,30.5,87.85,28.52
2016,3,27,7,0,161.0,43.0,4.5,15.0,61.0,179.82,143.05
2016,3,27,7,15,255.5,62.5,4.75,15.0,110.0,288.41,239.37
2016,3,27,7,30,350.0,82.0,5.0,15.0,159.0,391.14,328.61
2016,3,27,7,45,175.0,61.0,5.25,15.5,99.5,216.76,182.97
2016,3,27,8,0,0.0,40.0,5.5,16.0,40.0,30.54,20.38
2016,3,27,8,15,0.0,67.0,5.7,16.0,67.0,51.38,38.04
2016,3,27,8,30,0.0,94.0,5.9,16.0,94.0,73.99,56.93
2016,3,27,8,45,0.0,107.5,6.15,16.5,107.5,85.22,65.97
2016,3,27,9,0,0.0,121.0,6.4,17.0,121.0,96.44,74.89
2016,3,27,9,15,0.0,128.0,6.4,17.0,128.0,101.87,79.1
2016,3,27,9,30,0.0,135.0,6.4,17.0,135.0,107.38,83.36
2016,3,27,9,45,4.5,174.5,6.45,17.5,178.0,146.06,114.7
2016,3,27,10,0,9.0,214.0,6.5,18.0,221.0,185.15,145.89
2016,3,27,10,15,61.0,291.5,6.35,18.0,338.0,330.71,263.23
2016,3,27,10,30,113.0,369.0,6.2,18.0,455.0,459.78,364.11
2016,3,27,10,45,484.0,259.5,6.1,18.5,649.5,776.42,611.84
2016,3,27,11,0,855.0,150.0,6.0,19.0,844.0,1018.01,785.91
2016,3,27,11,15,862.5,151.0,5.85,19.0,868.5,1010.25,777.16
2016,3,27,11,30,870.0,152.0,5.7,19.0,893.0,998.41,767.12
2016,3,27,11,45,888.0,145.0,5.6,19.5,912.5,969.5,744.14
2016,3,27,12,0,906.0,138.0,5.5,20.0,932.0,952.33,729.72
2016,3,27,12,15,907.5,138.0,5.4,20.0,939.0,922.74,708.08
2016,3,27,12,30,909.0,138.0,5.3,20.0,946.0,889.73,684.18
2016,3,27,12,45,915.0,134.0,5.25,20.5,946.0,853.7,657.16
2016,3,27,13,0,921.0,130.0,5.2,21.0,946.0,814.3,627.56
2016,3,27,13,15,918.5,129.5,5.15,21.0,934.5,768.45,592.68
2016,3,27,13,30,916.0,129.0,5.1,21.0,923.0,720.14,555.33
2016,3,27,13,45,916.0,125.0,5.1,21.0,904.0,668.39,514.83
2016,3,27,14,0,916.0,121.0,5.1,21.0,885.0,614.38,471.51
2016,3,27,14,15,909.0,119.5,5.05,21.0,857.0,556.67,423.98
2016,3,27,14,30,902.0,118.0,5.0,21.0,829.0,497.81,374.23
2016,3,27,14,45,896.0,114.0,4.95,21.0,794.0,436.63,321.37
2016,3,27,15,0,890.0,110.0,4.9,21.0,759.0,374.72,266.82
2016,3,27,15,15,877.0,107.5,4.8,21.0,715.5,311.51,211.2
2016,3,27,15,30,864.0,105.0,4.7,21.0,672.0,243.91,153.8
2016,3,27,15,45,850.0,100.0,4.65,21.0,624.0,179.33,104.11
2016,3,27,16,0,836.0,95.0,4.6,21.0,576.0,116.15,67.84
2016,3,27,16,15,811.5,91.5,4.4,20.5,522.0,77.63,61.21
2016,3,27,16,30,787.0,88.0,4.2,20.0,468.0,75.31,59.59
2016,3,27,16,45,756.5,82.0,4.05,19.5,411.5,70.96,56.19
2016,3,27,17,0,726.0,76.0,3.9,19.0,355.0,66.47,52.6
2016,3,27,17,15,676.0,70.0,3.4,18.0,296.5,56.83,44.51
2016,3,27,17,30,626.0,64.0,2.9,17.0,238.0,52.22,40.66
2016,3,27,17,45,550.5,55.0,2.4,16.5,182.0,45.05,34.26
2016,3,27,18,0,475.0,46.0,1.9,16.0,126.0,37.87,27.62
2016,3,27,18,15,338.5,33.0,1.85,15.0,79.0,27.08,17.5
2016,3,27,18,30,202.0,20.0,1.8,14.0,32.0,16.35,1.96
2016,3,27,18,45,101.0,10.0,1.8,13.5,16.0,7.87,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,167.5,18.0,2.4,7.5,37.0,150.38,73.24
2016,3,28,7,0,335.0,36.0,2.7,8.0,74.0,297.82,245.63
2016,3,28,7,15,438.5,47.5,2.75,9.0,127.5,399.15,337.1
2016,3,28,7,30,542.0,59.0,2.8,10.0,181.0,509.07,429.79
2016,3,28,7,45,602.0,67.5,2.9,11.0,238.5,588.65,492.73
2016,3,28,8,0,662.0,76.0,3.0,12.0,296.0,670.8,554.43
2016,3,28,8,15,704.0,81.5,3.05,12.5,354.0,735.62,601.04
2016,3,28,8,30,746.0,87.0,3.1,13.0,412.0,794.8,641.9
2016,3,28,8,45,773.0,92.5,3.2,14.0,467.5,845.58,674.52
2016,3,28,9,0,800.0,98.0,3.3,15.0,523.0,894.32,704.92
2016,3,28,9,15,821.0,101.5,3.15,15.5,574.5,932.59,726.89
2016,3,28,9,30,842.0,105.0,3.0,16.0,626.0,967.89,746.34
2016,3,28,9,45,855.5,109.0,2.9,16.5,672.0,993.13,758.98
2016,3,28,10,0,869.0,113.0,2.8,17.0,718.0,1014.68,769.08
2016,3,28,10,15,880.5,115.0,2.65,17.5,757.5,1014.27,763.97
2016,3,28,10,30,892.0,117.0,2.5,18.0,797.0,1023.54,765.66
2016,3,28,10,45,898.0,120.0,2.45,18.5,828.5,1024.37,762.83
2016,3,28,11,0,904.0,123.0,2.4,19.0,860.0,1021.1,757.59
2016,3,28,11,15,909.5,124.5,2.3,19.5,884.0,1011.76,748.04
2016,3,28,11,30,915.0,126.0,2.2,20.0,908.0,998.37,736.1
2016,3,28,11,45,662.0,257.0,2.15,20.5,828.5,888.78,659.53
2016,3,28,12,0,409.0,388.0,2.1,21.0,749.0,737.8,549.78
2016,3,28,12,15,663.5,259.5,2.0,21.0,849.5,840.92,625.83
2016,3,28,12,30,918.0,131.0,1.9,21.0,950.0,888.54,658.32
2016,3,28,12,45,914.0,132.5,1.85,21.5,946.0,848.93,629.7
2016,3,28,13,0,910.0,134.0,1.8,22.0,942.0,806.55,599.61
2016,3,28,13,15,906.5,133.5,1.75,22.0,930.5,760.39,566.48
2016,3,28,13,30,903.0,133.0,1.7,22.0,919.0,711.91,531.04
2016,3,28,13,45,895.0,133.0,1.7,22.5,897.5,658.94,490.95
2016,3,28,14,0,887.0,133.0,1.7,23.0,876.0,604.5,448.79
2016,3,28,14,15,879.0,131.5,1.75,23.0,847.5,547.72,404.8
2016,3,28,14,30,871.0,130.0,1.8,23.0,819.0,490.63,358.98
2016,3,28,14,45,859.5,128.0,1.85,23.0,782.5,429.12,308.45
2016,3,28,15,0,848.0,126.0,1.9,23.0,746.0,367.65,256.67
2016,3,28,15,15,833.5,123.0,1.95,23.0,703.0,304.98,203.62
2016,3,28,15,30,819.0,120.0,2.0,23.0,660.0,243.29,152.67
2016,3,28,15,45,799.0,116.5,2.15,23.0,611.5,181.79,107.04
2016,3,28,16,0,779.0,113.0,2.3,23.0,563.0,122.51,74.61
2016,3,28,16,15,537.0,156.0,2.3,22.5,452.5,105.81,84.38
2016,3,28,16,30,295.0,199.0,2.3,22.0,342.0,130.5,105.69
2016,3,28,16,45,276.0,179.0,2.3,21.5,300.0,119.24,96.74
2016,3,28,17,0,257.0,159.0,2.3,21.0,258.0,107.5,87.29
2016,3,28,17,15,402.0,117.5,2.1,20.0,244.0,83.32,67.06
2016,3,28,17,30,547.0,76.0,1.9,19.0,230.0,60.3,47.37
2016,3,28,17,45,466.5,65.0,1.75,18.0,175.0,52.02,40.16
2016,3,28,18,0,386.0,54.0,1.6,17.0,120.0,43.67,32.57
2016,3,28,18,15,264.5,38.0,1.65,16.5,75.0,28.95,19.02
2016,3,28,18,30,143.0,22.0,1.7,16.0,30.0,16.73,3.03
2016,3,28,18,45,71.5,11.0,1.8,15.5,15.0,8.65,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,101.5,23.0,2.15,13.0,35.0,116.07,63.82
2016,3,29,7,0,203.0,46.0,2.5,14.0,70.0,223.34,180.0
2016,3,29,7,15,295.5,63.0,2.75,14.5,119.5,314.79,261.11
2016,3,29,7,30,388.0,80.0,3.0,15.0,169.0,414.68,345.94
2016,3,29,7,45,459.0,91.0,3.3,16.0,224.5,497.21,412.99
2016,3,29,8,0,530.0,102.0,3.6,17.0,280.0,584.14,480.18
2016,3,29,8,15,265.0,109.0,3.7,17.5,198.0,360.23,298.32
2016,3,29,8,30,0.0,116.0,3.8,18.0,116.0,94.18,72.93
2016,3,29,8,45,0.0,116.0,3.9,18.5,116.0,92.72,71.53
2016,3,29,9,0,0.0,116.0,4.0,19.0,116.0,91.81,70.37
2016,3,29,9,15,6.0,163.0,4.0,19.5,167.0,139.04,108.63
2016,3,29,9,30,12.0,210.0,4.0,20.0,218.0,187.31,146.89
2016,3,29,9,45,10.5,213.0,4.0,20.5,220.5,186.78,145.61
2016,3,29,10,0,9.0,216.0,4.0,21.0,223.0,186.54,144.69
2016,3,29,10,15,5.5,185.5,4.0,21.0,189.5,154.9,119.23
2016,3,29,10,30,2.0,155.0,4.0,21.0,156.0,124.88,95.06
2016,3,29,10,45,2.0,152.5,4.0,21.5,154.0,122.56,92.9
2016,3,29,11,0,2.0,150.0,4.0,22.0,152.0,120.3,90.79
2016,3,29,11,15,4.0,163.5,4.0,22.5,167.5,133.15,100.7
2016,3,29,11,30,6.0,177.0,4.0,23.0,183.0,145.85,110.4
2016,3,29,11,45,4.5,165.0,4.05,23.5,169.5,134.26,100.96
2016,3,29,12,0,3.0,153.0,4.1,24.0,156.0,122.88,91.76
2016,3,29,12,15,3.5,154.0,4.1,24.0,157.0,123.83,92.49
2016,3,29,12,30,4.0,155.0,4.1,24.0,158.0,124.7,93.16
2016,3,29,12,45,6.5,176.0,4.2,24.5,181.5,142.95,107.24
2016,3,29,13,0,9.0,197.0,4.3,25.0,205.0,160.78,120.88
2016,3,29,13,15,8.0,190.0,4.35,25.0,197.0,153.65,115.34
2016,3,29,13,30,7.0,183.0,4.4,25.0,189.0,146.66,109.95
2016,3,29,13,45,4.5,166.5,4.45,25.5,170.5,131.58,98.07
2016,3,29,14,0,2.0,150.0,4.5,26.0,152.0,116.93,86.55
2016,3,29,14,15,1.0,134.0,4.55,26.0,135.0,103.84,76.43
2016,3,29,14,30,0.0,118.0,4.6,26.0,118.0,90.99,66.48
2016,3,29,14,45,0.0,103.0,4.65,26.0,103.0,79.49,57.55
2016,3,29,15,0,0.0,88.0,4.7,26.0,88.0,67.97,48.56
2016,3,29,15,15,11.5,169.5,4.7,25.5,177.5,130.89,98.13
2016,3,29,15,30,23.0,251.0,4.7,25.0,267.0,186.66,141.7
2016,3,29,15,45,11.5,188.0,4.7,25.0,196.0,139.85,105.78
2016,3,29,16,0,0.0,125.0,4.7,25.0,125.0,94.33,70.44
2016,3,29,16,15,0.0,110.5,4.5,24.5,110.5,83.71,65.31
2016,3,29,16,30,0.0,96.0,4.3,24.0,96.0,73.17,56.79
2016,3,29,16,45,0.0,84.0,4.15,24.0,84.0,64.31,49.48
2016,3,29,17,0,0.0,72.0,4.0,24.0,72.0,55.25,41.92
2016,3,29,17,15,0.0,60.0,3.75,23.5,60.0,45.97,34.14
2016,3,29,17,30,0.0,48.0,3.5,23.0,48.0,36.7,26.24
2016,3,29,17,45,0.0,36.5,3.25,22.5,36.5,27.86,18.54
2016,3,29,18,0,0.0,25.0,3.0,22.0,25.0,19.04,10.75
2016,3,29,18,15,0.0,15.5,3.15,21.5,15.5,11.77,4.23
2016,3,29,18,30,0.0,6.0,3.3,21.0,6.0,4.54,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.5,3.0,2.36,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.0,3.9,19.0,4.0,3.02,0.0
2016,3,30,7,0,0.0,8.0,3.9,19.0,8.0,6.06,0.0
2016,3,30,7,15,0.0,13.5,4.0,19.0,13.5,10.24,2.91
2016,3,30,7,30,0.0,19.0,4.1,19.0,19.0,14.44,6.54
2016,3,30,7,45,0.0,25.0,4.25,19.5,25.0,19.03,10.42
2016,3,30,8,0,0.0,31.0,4.4,20.0,31.0,23.64,14.24
2016,3,30,8,15,0.0,36.5,4.45,20.0,36.5,27.87,17.74
2016,3,30,8,30,0.0,42.0,4.5,20.0,42.0,32.12,21.2
2016,3,30,8,45,0.0,41.5,4.55,20.0,41.5,31.76,20.8
2016,3,30,9,0,0.0,41.0,4.6,20.0,41.0,31.4,20.41
2016,3,30,9,15,0.0,50.0,4.75,20.0,50.0,38.36,26.07
2016,3,30,9,30,0.0,59.0,4.9,20.0,59.0,45.35,31.7
2016,3,30,9,45,0.0,99.5,5.05,20.5,99.5,77.03,57.32
2016,3,30,10,0,0.0,140.0,5.2,21.0,140.0,110.71,84.17
2016,3,30,10,15,0.0,130.5,5.3,21.0,130.5,102.55,77.41
2016,3,30,10,30,0.0,121.0,5.4,21.0,121.0,94.65,70.92
2016,3,30,10,45,5.5,176.0,5.55,21.5,181.0,145.64,111.5
2016,3,30,11,0,11.0,231.0,5.7,22.0,241.0,197.28,151.9
2016,3,30,11,15,12.0,245.5,5.8,22.0,256.5,209.7,161.39
2016,3,30,11,30,13.0,260.0,5.9,22.0,272.0,221.9,170.75
2016,3,30,11,45,15.5,281.0,6.0,22.5,295.0,240.71,184.93
2016,3,30,12,0,18.0,302.0,6.1,23.0,318.0,259.07,198.65
2016,3,30,12,15,19.0,311.0,6.05,23.5,328.0,265.55,203.1
2016,3,30,12,30,20.0,320.0,6.0,24.0,338.0,271.71,207.32
2016,3,30,12,45,20.5,324.5,6.0,24.5,343.0,273.44,208.17
2016,3,30,13,0,21.0,329.0,6.0,25.0,348.0,274.92,208.87
2016,3,30,13,15,37.5,366.5,5.9,25.0,399.5,322.16,244.94
2016,3,30,13,30,54.0,404.0,5.8,25.0,451.0,356.48,270.82
2016,3,30,13,45,130.5,416.0,5.7,25.5,526.5,408.55,309.8
2016,3,30,14,0,207.0,428.0,5.6,26.0,602.0,444.32,335.33
2016,3,30,14,15,219.5,411.0,5.45,26.0,590.5,418.66,315.13
2016,3,30,14,30,232.0,394.0,5.3,26.0,579.0,391.67,293.65
2016,3,30,14,45,243.0,373.5,5.2,26.0,559.5,360.44,268.6
2016,3,30,15,0,254.0,353.0,5.1,26.0,540.0,325.92,240.61
2016,3,30,15,15,199.0,335.0,5.0,25.5,476.0,279.57,206.13
2016,3,30,15,30,144.0,317.0,4.9,25.0,412.0,238.12,176.33
2016,3,30,15,45,302.0,265.5,4.8,25.0,447.0,206.43,146.25
2016,3,30,16,0,460.0,214.0,4.7,25.0,482.0,154.53,108.3
2016,3,30,16,15,598.5,153.0,4.45,24.5,467.5,106.48,84.34
2016,3,30,16,30,737.0,92.0,4.2,24.0,453.0,77.02,60.01
2016,3,30,16,45,699.0,89.5,4.0,24.0,399.0,69.5,53.88
2016,3,30,17,0,661.0,87.0,3.8,24.0,345.0,67.94,52.75
2016,3,30,17,15,627.0,77.5,3.4,23.0,291.0,61.46,47.56
2016,3,30,17,30,593.0,68.0,3.0,22.0,237.0,54.74,41.99
2016,3,30,17,45,522.5,58.5,2.6,21.5,182.5,47.41,35.6
2016,3,30,18,0,452.0,49.0,2.2,21.0,128.0,40.03,28.92
2016,3,30,18,15,326.5,36.0,2.25,20.5,81.5,29.41,19.14
2016,3,30,18,30,201.0,23.0,2.3,20.0,35.0,18.81,5.6
2016,3,30,18,45,100.5,11.5,2.35,19.5,17.5,9.05,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,146.0,22.0,3.25,14.5,40.5,141.83,94.09
2016,3,31,7,0,292.0,44.0,3.6,15.0,81.0,275.21,223.9
2016,3,31,7,15,390.5,56.5,3.7,15.5,133.5,373.61,310.25
2016,3,31,7,30,489.0,69.0,3.8,16.0,186.0,478.84,398.6
2016,3,31,7,45,573.0,74.0,3.95,17.0,246.0,571.07,471.29
2016,3,31,8,0,657.0,79.0,4.1,18.0,306.0,667.14,543.03
2016,3,31,8,15,699.5,84.5,4.3,19.0,364.5,731.92,588.37
2016,3,31,8,30,742.0,90.0,4.5,20.0,423.0,796.65,632.63
2016,3,31,8,45,787.5,89.5,4.7,21.0,482.5,851.21,668.33
2016,3,31,9,0,833.0,89.0,4.9,22.0,542.0,909.97,706.29
2016,3,31,9,15,854.0,92.0,4.8,22.5,594.5,947.88,728.14
2016,3,31,9,30,875.0,95.0,4.7,23.0,647.0,970.71,739.28
2016,3,31,9,45,897.0,94.5,4.6,23.5,695.5,998.87,754.06
2016,3,31,10,0,919.0,94.0,4.5,24.0,744.0,1023.59,766.39
2016,3,31,10,15,930.0,96.0,4.45,24.5,784.5,1036.49,771.41
2016,3,31,10,30,941.0,98.0,4.4,25.0,825.0,1045.3,773.9
2016,3,31,10,45,950.5,99.0,4.35,25.5,858.5,1047.34,772.09
2016,3,31,11,0,960.0,100.0,4.3,26.0,892.0,1045.11,767.69
2016,3,31,11,15,965.0,101.0,4.2,26.0,916.5,1034.25,759.02
2016,3,31,11,30,970.0,102.0,4.1,26.0,941.0,1019.17,747.81
2016,3,31,11,45,971.5,103.5,4.1,26.5,956.0,997.18,731.39
2016,3,31,12,0,973.0,105.0,4.1,27.0,971.0,971.23,712.55
2016,3,31,12,15,974.0,105.5,4.05,27.0,977.5,940.09,691.48
2016,3,31,12,30,975.0,106.0,4.0,27.0,984.0,905.31,668.03
2016,3,31,12,45,975.5,105.0,4.0,27.0,981.5,865.35,641.3
2016,3,31,13,0,976.0,104.0,4.0,27.0,979.0,822.17,612.25
2016,3,31,13,15,973.5,103.5,3.9,27.0,967.5,774.28,577.27
2016,3,31,13,30,971.0,103.0,3.8,27.0,956.0,723.77,539.57
2016,3,31,13,45,967.5,101.5,3.75,27.0,935.5,669.44,498.42
2016,3,31,14,0,964.0,100.0,3.7,27.0,915.0,613.04,454.61
2016,3,31,14,15,958.0,99.0,3.65,27.0,886.5,553.95,407.5
2016,3,31,14,30,952.0,98.0,3.6,27.0,858.0,493.51,357.91
2016,3,31,14,45,939.5,98.0,3.55,27.0,820.5,430.26,304.94
2016,3,31,15,0,927.0,98.0,3.5,27.0,783.0,366.89,250.87
2016,3,31,15,15,915.0,96.0,3.4,26.5,739.5,302.41,196.25
2016,3,31,15,30,903.0,94.0,3.3,26.0,696.0,238.33,143.81
2016,3,31,15,45,887.5,91.0,3.2,26.0,646.5,173.82,97.1
2016,3,31,16,0,872.0,88.0,3.1,26.0,597.0,110.7,65.68
2016,3,31,16,15,849.0,84.5,2.9,25.5,542.5,73.61,56.51
2016,3,31,16,30,826.0,81.0,2.7,25.0,488.0,71.07,54.74
2016,3,31,16,45,792.5,77.0,2.55,24.5,429.5,67.89,52.38
2016,3,31,17,0,759.0,73.0,2.4,24.0,371.0,64.67,49.94
2016,3,31,17,15,711.0,67.5,2.25,23.0,311.5,60.04,46.32
2016,3,31,17,30,663.0,62.0,2.1,22.0,252.0,51.12,38.86
2016,3,31,17,45,582.5,54.5,1.95,21.0,194.0,44.91,33.52
2016,3,31,18,0,502.0,47.0,1.8,20.0,136.0,38.78,28.0
2016,3,31,18,15,369.0,35.0,2.0,19.5,87.0,28.78,18.75
2016,3,31,18,30,236.0,23.0,2.2,19.0,38.0,18.88,6.35
2016,3,31,18,45,118.0,11.5,2.4,18.5,19.0,9.05,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,3.9,12.0,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,3.9,12.0,9.0,7.08,0.0
2016,4,1,6,45,132.0,29.0,3.95,12.5,46.0,147.45,103.36
2016,4,1,7,0,264.0,49.0,4.0,13.0,83.0,263.44,216.33
2016,4,1,7,15,358.5,63.5,4.2,13.0,135.0,355.91,299.02
2016,4,1,7,30,453.0,78.0,4.4,13.0,187.0,456.8,385.95
2016,4,1,7,45,515.0,88.5,4.6,13.5,244.0,540.8,455.0
2016,4,1,8,0,577.0,99.0,4.8,14.0,301.0,623.68,519.94
2016,4,1,8,15,620.5,106.5,5.05,14.0,358.0,689.54,570.58
2016,4,1,8,30,664.0,114.0,5.3,14.0,415.0,755.37,620.18
2016,4,1,8,45,332.0,62.0,5.55,14.5,212.5,402.41,337.41
2016,4,1,9,0,0.0,10.0,5.8,15.0,10.0,7.64,0.78
2016,4,1,9,15,0.0,81.0,5.75,15.0,81.0,62.34,46.71
2016,4,1,9,30,0.0,152.0,5.7,15.0,152.0,121.89,95.86
2016,4,1,9,45,1.5,161.5,5.7,15.5,163.0,131.0,102.89
2016,4,1,10,0,3.0,171.0,5.7,16.0,174.0,140.14,109.93
2016,4,1,10,15,1.5,157.0,5.6,16.0,158.5,126.21,98.28
2016,4,1,10,30,0.0,143.0,5.5,16.0,143.0,112.77,87.08
2016,4,1,10,45,21.5,252.5,5.45,16.5,271.0,244.19,193.17
2016,4,1,11,0,43.0,362.0,5.4,17.0,399.0,368.44,290.08
2016,4,1,11,15,117.5,403.0,5.4,17.0,505.0,495.84,389.42
2016,4,1,11,30,192.0,444.0,5.4,17.0,611.0,596.74,466.38
2016,4,1,11,45,107.0,388.0,5.45,17.5,482.0,455.49,356.4
2016,4,1,12,0,22.0,332.0,5.5,18.0,353.0,287.5,224.14
2016,4,1,12,15,17.5,297.0,5.55,18.0,313.5,252.19,196.66
2016,4,1,12,30,13.0,262.0,5.6,18.0,274.0,218.06,169.74
2016,4,1,12,45,12.0,246.0,5.65,18.0,257.5,202.96,157.83
2016,4,1,13,0,11.0,230.0,5.7,18.0,241.0,188.16,146.12
2016,4,1,13,15,9.5,211.0,5.7,18.0,220.5,170.95,132.47
2016,4,1,13,30,8.0,192.0,5.7,18.0,200.0,154.12,119.09
2016,4,1,13,45,10.5,226.0,5.75,18.0,236.0,180.77,140.42
2016,4,1,14,0,13.0,260.0,5.8,18.0,272.0,206.42,160.82
2016,4,1,14,15,40.0,316.5,5.8,17.5,349.0,259.72,203.28
2016,4,1,14,30,67.0,373.0,5.8,17.0,426.0,304.29,238.27
2016,4,1,14,45,109.5,367.5,5.8,17.0,450.5,306.31,238.76
2016,4,1,15,0,152.0,362.0,5.8,17.0,475.0,299.73,231.77
2016,4,1,15,15,87.0,306.0,5.8,16.5,370.0,236.33,183.52
2016,4,1,15,30,22.0,250.0,5.8,16.0,265.0,185.42,145.8
2016,4,1,15,45,25.0,239.0,5.8,16.0,254.5,174.27,137.16
2016,4,1,16,0,28.0,228.0,5.8,16.0,244.0,154.85,122.21
2016,4,1,16,15,257.5,195.5,5.7,15.5,324.0,127.2,105.35
2016,4,1,16,30,487.0,163.0,5.6,15.0,404.0,109.84,90.88
2016,4,1,16,45,438.0,158.5,5.55,14.5,356.0,107.45,89.32
2016,4,1,17,0,389.0,154.0,5.5,14.0,308.0,105.05,87.71
2016,4,1,17,15,411.5,128.5,5.15,13.5,268.5,90.38,75.13
2016,4,1,17,30,434.0,103.0,4.8,13.0,229.0,74.76,61.45
2016,4,1,17,45,379.0,85.0,4.5,12.5,177.0,62.43,50.41
2016,4,1,18,0,324.0,67.0,4.2,12.0,125.0,49.77,38.75
2016,4,1,18,15,217.0,47.0,3.95,11.5,79.5,35.09,24.99
2016,4,1,18,30,110.0,27.0,3.7,11.0,34.0,20.28,8.23
2016,4,1,18,45,55.0,13.5,3.45,11.0,17.0,10.62,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,117.0,11.0,3.8,6.0,14.0,71.69,0.0
2016,4,2,6,45,287.0,24.5,3.9,6.5,57.0,236.97,178.83
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,375.51,316.3
2016,4,2,7,15,548.0,46.5,3.95,8.0,156.0,469.7,400.46
2016,4,2,7,30,639.0,55.0,3.9,9.0,212.0,570.78,484.33
2016,4,2,7,45,694.5,61.0,3.9,10.0,272.0,642.06,539.61
2016,4,2,8,0,750.0,67.0,3.9,11.0,332.0,720.6,597.65
2016,4,2,8,15,786.0,71.5,3.8,12.0,391.5,781.82,639.41
2016,4,2,8,30,822.0,76.0,3.7,13.0,451.0,842.2,678.87
2016,4,2,8,45,848.0,79.0,3.6,14.5,508.0,890.33,706.66
2016,4,2,9,0,874.0,82.0,3.5,16.0,565.0,925.4,724.24
2016,4,2,9,15,892.0,85.0,3.35,16.5,617.0,960.63,743.89
2016,4,2,9,30,910.0,88.0,3.2,17.0,669.0,992.68,760.93
2016,4,2,9,45,924.0,90.0,3.1,17.5,716.0,1016.19,772.31
2016,4,2,10,0,938.0,92.0,3.0,18.0,763.0,1035.92,781.15
2016,4,2,10,15,947.5,94.0,3.05,18.0,802.5,1047.24,787.3
2016,4,2,10,30,957.0,96.0,3.1,18.0,842.0,1054.38,790.94
2016,4,2,10,45,964.0,97.5,3.15,18.5,874.5,1054.26,788.47
2016,4,2,11,0,971.0,99.0,3.2,19.0,907.0,1049.84,783.39
2016,4,2,11,15,976.0,99.5,3.25,19.0,931.0,1038.16,775.2
2016,4,2,11,30,981.0,100.0,3.3,19.0,955.0,1022.24,764.38
2016,4,2,11,45,983.0,101.0,3.35,19.5,970.5,999.88,747.95
2016,4,2,12,0,985.0,102.0,3.4,20.0,986.0,973.51,728.99
2016,4,2,12,15,986.0,102.5,3.4,20.0,992.0,941.95,707.62
2016,4,2,12,30,987.0,103.0,3.4,20.0,998.0,906.72,683.76
2016,4,2,12,45,986.0,103.0,3.45,20.5,995.0,866.0,655.08
2016,4,2,13,0,985.0,103.0,3.5,21.0,992.0,822.11,624.08
2016,4,2,13,15,982.5,102.5,3.5,21.0,980.0,773.8,588.42
2016,4,2,13,30,980.0,102.0,3.5,21.0,968.0,722.86,550.01
2016,4,2,13,45,975.5,101.0,3.5,21.0,947.0,667.91,507.66
2016,4,2,14,0,971.0,100.0,3.5,21.0,926.0,610.97,462.57
2016,4,2,14,15,964.5,99.0,3.45,21.0,896.5,551.29,413.89
2016,4,2,14,30,958.0,98.0,3.4,21.0,867.0,490.31,362.72
2016,4,2,14,45,943.0,99.0,3.4,21.0,828.5,426.62,308.26
2016,4,2,15,0,928.0,100.0,3.4,21.0,790.0,363.06,252.92
2016,4,2,15,15,915.5,98.0,3.35,21.0,746.0,298.48,196.76
2016,4,2,15,30,903.0,96.0,3.3,21.0,702.0,234.37,143.34
