Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,45,887.5,92.5,3.25,21.0,652.5,169.67,96.48
2016,4,2,16,0,872.0,89.0,3.2,21.0,603.0,106.37,66.13
2016,4,2,16,15,849.0,85.5,3.0,20.5,548.0,74.24,58.23
2016,4,2,16,30,826.0,82.0,2.8,20.0,493.0,71.74,56.45
2016,4,2,16,45,794.5,78.0,2.6,20.0,435.0,68.63,53.99
2016,4,2,17,0,763.0,74.0,2.4,20.0,377.0,65.46,51.46
2016,4,2,17,15,716.0,68.0,2.05,19.0,317.5,60.47,47.48
2016,4,2,17,30,669.0,62.0,1.7,18.0,258.0,51.17,39.59
2016,4,2,17,45,595.5,54.5,1.4,17.0,200.0,45.01,34.23
2016,4,2,18,0,522.0,47.0,1.1,16.0,142.0,38.9,28.66
2016,4,2,18,15,394.0,35.5,1.1,15.0,92.0,29.28,19.7
2016,4,2,18,30,266.0,24.0,1.1,14.0,42.0,19.77,8.27
2016,4,2,18,45,133.0,12.0,1.15,13.5,21.0,9.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,121.0,12.0,1.8,9.0,15.0,74.51,0.0
2016,4,3,6,45,282.5,26.0,2.1,10.5,58.5,235.74,178.92
2016,4,3,7,0,444.0,40.0,2.4,12.0,102.0,368.73,303.87
2016,4,3,7,15,534.0,49.0,2.4,12.5,158.0,462.31,385.26
2016,4,3,7,30,624.0,58.0,2.4,13.0,214.0,562.62,466.76
2016,4,3,7,45,680.0,64.0,2.45,14.0,274.0,638.36,523.64
2016,4,3,8,0,736.0,70.0,2.5,15.0,334.0,711.59,575.74
2016,4,3,8,15,773.0,75.0,2.5,16.0,393.5,773.73,617.03
2016,4,3,8,30,810.0,80.0,2.5,17.0,453.0,835.11,656.17
2016,4,3,8,45,836.5,83.5,2.5,18.5,509.5,883.91,683.84
2016,4,3,9,0,863.0,87.0,2.5,20.0,566.0,930.48,709.13
2016,4,3,9,15,882.0,90.0,2.4,20.5,618.5,955.31,720.87
2016,4,3,9,30,901.0,93.0,2.3,21.0,671.0,987.95,737.83
2016,4,3,9,45,915.0,95.5,2.2,21.5,718.0,1011.72,748.58
2016,4,3,10,0,929.0,98.0,2.1,22.0,765.0,1031.73,756.85
2016,4,3,10,15,939.0,100.0,2.05,22.0,805.0,1043.28,761.8
2016,4,3,10,30,949.0,102.0,2.0,22.0,845.0,1050.68,764.32
2016,4,3,10,45,956.0,103.5,2.0,22.5,877.5,1050.38,761.35
2016,4,3,11,0,963.0,105.0,2.0,23.0,910.0,1045.81,755.93
2016,4,3,11,15,968.0,106.0,2.05,23.0,934.0,1034.53,748.6
2016,4,3,11,30,973.0,107.0,2.1,23.0,958.0,1019.01,738.75
2016,4,3,11,45,975.5,108.0,2.2,23.5,973.5,997.05,724.04
2016,4,3,12,0,978.0,109.0,2.3,24.0,989.0,971.08,706.8
2016,4,3,12,15,979.5,109.0,2.35,24.0,995.0,939.49,686.75
2016,4,3,12,30,981.0,109.0,2.4,24.0,1001.0,904.25,664.24
2016,4,3,12,45,980.0,109.0,2.5,24.5,998.0,863.59,637.12
2016,4,3,13,0,979.0,109.0,2.6,25.0,995.0,819.81,607.34
2016,4,3,13,15,976.5,108.5,2.6,25.0,983.0,771.65,572.88
2016,4,3,13,30,974.0,108.0,2.6,25.0,971.0,720.88,535.74
2016,4,3,13,45,969.5,107.5,2.65,25.0,950.5,666.54,495.24
2016,4,3,14,0,965.0,107.0,2.7,25.0,930.0,610.21,451.97
2016,4,3,14,15,958.5,105.5,2.7,25.0,900.5,550.4,404.55
2016,4,3,14,30,952.0,104.0,2.7,25.0,871.0,489.33,354.62
2016,4,3,14,45,943.0,102.0,2.7,25.0,834.0,425.95,301.53
2016,4,3,15,0,934.0,100.0,2.7,25.0,797.0,362.1,246.98
2016,4,3,15,15,922.0,98.0,2.65,24.5,753.0,297.33,192.18
2016,4,3,15,30,910.0,96.0,2.6,24.0,709.0,232.96,139.91
2016,4,3,15,45,893.5,93.0,2.6,24.0,659.0,168.11,94.15
2016,4,3,16,0,877.0,90.0,2.6,24.0,609.0,104.76,65.26
2016,4,3,16,15,854.5,86.5,2.4,23.5,554.0,75.03,58.15
2016,4,3,16,30,832.0,83.0,2.2,23.0,499.0,72.55,56.42
2016,4,3,16,45,802.0,78.5,2.05,22.5,440.5,69.12,53.84
2016,4,3,17,0,772.0,74.0,1.9,22.0,382.0,65.6,51.14
2016,4,3,17,15,725.5,68.5,1.7,21.0,322.5,60.99,47.53
2016,4,3,17,30,679.0,63.0,1.5,20.0,263.0,52.03,39.99
2016,4,3,17,45,607.0,55.5,1.3,19.0,204.5,45.88,34.7
2016,4,3,18,0,535.0,48.0,1.1,18.0,146.0,39.78,29.2
2016,4,3,18,15,408.0,36.5,1.15,17.0,95.5,30.15,20.3
2016,4,3,18,30,281.0,25.0,1.2,16.0,45.0,20.64,9.21
2016,4,3,18,45,140.5,12.5,1.3,15.5,22.5,9.83,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,56.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,113.0,13.0,3.3,10.0,17.0,70.88,0.0
2016,4,4,6,45,267.0,28.0,3.55,10.5,60.0,228.09,176.68
2016,4,4,7,0,421.0,43.0,3.8,11.0,103.0,356.56,297.04
2016,4,4,7,15,510.0,52.5,3.8,12.0,159.0,449.16,378.02
2016,4,4,7,30,599.0,62.0,3.8,13.0,215.0,548.28,459.53
2016,4,4,7,45,656.0,68.5,3.85,14.0,274.0,624.45,517.95
2016,4,4,8,0,713.0,75.0,3.9,15.0,333.0,702.71,575.13
2016,4,4,8,15,750.0,80.0,4.05,16.0,392.0,758.83,613.62
2016,4,4,8,30,787.0,85.0,4.2,17.0,451.0,819.44,654.26
2016,4,4,8,45,814.0,89.0,4.35,18.0,507.5,868.61,685.51
2016,4,4,9,0,841.0,93.0,4.5,19.0,564.0,915.61,714.85
2016,4,4,9,15,860.5,96.0,4.35,19.5,615.5,951.79,735.19
2016,4,4,9,30,880.0,99.0,4.2,20.0,667.0,972.72,745.07
2016,4,4,9,45,894.0,101.5,4.1,21.0,713.5,996.04,755.48
2016,4,4,10,0,908.0,104.0,4.0,22.0,760.0,1015.67,763.26
2016,4,4,10,15,918.5,106.0,3.85,22.5,799.5,1027.43,766.9
2016,4,4,10,30,929.0,108.0,3.7,23.0,839.0,1035.14,767.96
2016,4,4,10,45,936.5,109.5,3.55,24.0,871.0,1035.22,762.63
2016,4,4,11,0,944.0,111.0,3.4,25.0,903.0,1031.11,754.77
2016,4,4,11,15,948.5,112.0,3.3,25.0,926.5,1019.41,745.53
2016,4,4,11,30,953.0,113.0,3.2,25.0,950.0,1003.58,733.81
2016,4,4,11,45,956.0,113.5,3.1,25.5,965.0,981.84,717.0
2016,4,4,12,0,959.0,114.0,3.0,26.0,980.0,956.19,697.85
2016,4,4,12,15,960.0,114.5,2.9,26.0,986.0,925.04,676.6
2016,4,4,12,30,961.0,115.0,2.8,26.0,992.0,890.34,653.09
2016,4,4,12,45,960.5,114.5,2.7,26.5,989.0,850.25,624.76
2016,4,4,13,0,960.0,114.0,2.6,27.0,986.0,807.1,593.78
2016,4,4,13,15,957.5,113.5,2.5,27.0,974.0,759.69,559.42
2016,4,4,13,30,955.0,113.0,2.4,27.0,962.0,709.74,522.58
2016,4,4,13,45,950.0,112.0,2.35,27.5,941.0,655.61,481.21
2016,4,4,14,0,945.0,111.0,2.3,28.0,920.0,599.61,437.52
2016,4,4,14,15,938.5,110.0,2.2,28.0,890.5,541.26,391.57
2016,4,4,14,30,932.0,109.0,2.1,28.0,861.0,481.67,343.34
2016,4,4,14,45,922.5,107.0,2.05,28.0,824.5,419.28,291.92
2016,4,4,15,0,913.0,105.0,2.0,28.0,788.0,356.51,239.22
2016,4,4,15,15,900.5,102.5,1.95,27.5,744.0,292.58,186.22
2016,4,4,15,30,888.0,100.0,1.9,27.0,700.0,229.15,135.83
2016,4,4,15,45,871.0,97.0,1.85,27.0,650.5,165.67,92.2
2016,4,4,16,0,854.0,94.0,1.8,27.0,601.0,96.15,59.26
2016,4,4,16,15,831.0,90.5,1.7,26.5,546.5,77.16,59.17
2016,4,4,16,30,808.0,87.0,1.6,26.0,492.0,74.82,57.59
2016,4,4,16,45,777.5,82.0,1.55,25.5,434.5,71.17,54.87
2016,4,4,17,0,747.0,77.0,1.5,25.0,377.0,67.41,52.02
2016,4,4,17,15,700.0,71.0,1.4,23.5,318.0,57.77,44.26
2016,4,4,17,30,653.0,65.0,1.3,22.0,259.0,53.15,40.63
2016,4,4,17,45,581.5,57.0,1.25,21.0,201.5,46.74,35.16
2016,4,4,18,0,510.0,49.0,1.2,20.0,144.0,40.35,29.45
2016,4,4,18,15,385.5,37.0,1.3,19.0,94.5,30.41,20.36
2016,4,4,18,30,261.0,25.0,1.4,18.0,45.0,20.54,9.4
2016,4,4,18,45,130.5,12.5,1.5,17.5,22.5,9.83,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,73.5,7.5,2.35,11.0,10.0,0.0,0.0
2016,4,5,6,30,147.0,15.0,2.7,12.0,20.0,116.31,0.0
2016,4,5,6,45,301.0,28.5,3.05,13.0,65.0,247.99,192.93
2016,4,5,7,0,455.0,42.0,3.4,14.0,110.0,376.56,310.21
2016,4,5,7,15,541.5,51.0,3.3,14.5,166.5,468.1,389.38
2016,4,5,7,30,628.0,60.0,3.2,15.0,223.0,565.93,468.61
2016,4,5,7,45,680.5,66.5,3.15,16.0,282.5,639.59,523.46
2016,4,5,8,0,733.0,73.0,3.1,17.0,342.0,710.23,573.19
2016,4,5,8,15,769.0,78.0,3.2,18.0,401.0,771.22,614.27
2016,4,5,8,30,805.0,83.0,3.3,19.0,460.0,831.35,653.35
2016,4,5,8,45,830.5,86.5,3.45,20.0,516.0,878.89,682.68
2016,4,5,9,0,856.0,90.0,3.6,21.0,572.0,924.15,709.86
2016,4,5,9,15,874.0,93.0,3.65,21.5,624.0,947.6,722.36
2016,4,5,9,30,892.0,96.0,3.7,22.0,676.0,978.87,740.35
2016,4,5,9,45,905.5,98.5,3.75,23.0,722.0,1001.8,751.08
2016,4,5,10,0,919.0,101.0,3.8,24.0,768.0,1020.97,759.35
2016,4,5,10,15,929.0,103.0,3.9,24.0,807.5,1032.23,765.77
2016,4,5,10,30,939.0,105.0,4.0,24.0,847.0,1039.4,769.7
2016,4,5,10,45,946.5,106.0,4.15,24.5,878.5,1038.88,767.56
2016,4,5,11,0,954.0,107.0,4.3,25.0,910.0,1034.14,762.83
2016,4,5,11,15,958.5,108.0,4.4,25.0,934.0,1022.31,754.75
2016,4,5,11,30,963.0,109.0,4.5,25.0,958.0,1006.31,744.05
2016,4,5,11,45,966.0,109.5,4.6,25.5,973.0,984.36,728.22
2016,4,5,12,0,969.0,110.0,4.7,26.0,988.0,958.47,709.97
2016,4,5,12,15,970.0,110.5,4.75,26.0,993.5,927.05,689.05
2016,4,5,12,30,971.0,111.0,4.8,26.0,999.0,892.05,665.66
2016,4,5,12,45,969.5,111.0,4.9,26.5,995.5,851.29,637.19
2016,4,5,13,0,968.0,111.0,5.0,27.0,992.0,807.5,605.77
2016,4,5,13,15,965.5,110.5,5.05,27.0,980.0,759.78,570.7
2016,4,5,13,30,963.0,110.0,5.1,27.0,968.0,709.51,532.92
2016,4,5,13,45,957.5,109.5,5.15,27.0,946.5,655.13,491.12
2016,4,5,14,0,952.0,109.0,5.2,27.0,925.0,598.91,446.74
2016,4,5,14,15,945.0,107.5,5.15,27.0,895.5,539.63,398.52
2016,4,5,14,30,938.0,106.0,5.1,27.0,866.0,479.17,348.06
2016,4,5,14,45,928.0,104.5,5.1,27.0,829.0,416.7,294.93
2016,4,5,15,0,918.0,103.0,5.1,27.0,792.0,353.9,240.73
2016,4,5,15,15,804.0,138.0,5.0,26.5,716.0,287.35,188.18
2016,4,5,15,30,690.0,173.0,4.9,26.0,640.0,230.26,146.49
2016,4,5,15,45,774.5,133.0,4.8,26.0,622.0,163.79,95.57
2016,4,5,16,0,859.0,93.0,4.7,26.0,604.0,93.22,58.81
2016,4,5,16,15,836.0,89.5,4.5,25.5,549.5,76.57,58.99
2016,4,5,16,30,813.0,86.0,4.3,25.0,495.0,74.2,57.35
2016,4,5,16,45,779.0,82.0,4.15,24.5,437.0,71.18,55.14
2016,4,5,17,0,745.0,78.0,4.0,24.0,379.0,68.11,52.86
2016,4,5,17,15,698.5,72.0,3.55,23.0,320.0,58.44,44.93
2016,4,5,17,30,652.0,66.0,3.1,22.0,261.0,53.86,41.24
2016,4,5,17,45,578.0,58.5,2.7,21.0,203.5,47.84,36.1
2016,4,5,18,0,504.0,51.0,2.3,20.0,146.0,41.87,30.76
2016,4,5,18,15,381.5,38.5,2.3,19.0,96.0,31.59,21.38
2016,4,5,18,30,259.0,26.0,2.3,18.0,46.0,21.35,10.32
2016,4,5,18,45,129.5,13.0,2.35,17.5,23.0,10.23,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,18.5,7.5,2.65,13.5,8.0,5.9,0.0
2016,4,6,6,30,37.0,15.0,2.8,14.0,16.0,45.24,0.0
2016,4,6,6,45,125.0,38.0,3.0,15.0,55.0,140.36,107.74
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,228.57,186.8
2016,4,6,7,15,293.0,79.5,3.45,16.5,145.0,326.43,270.56
2016,4,6,7,30,373.0,98.0,3.7,17.0,196.0,417.8,346.73
2016,4,6,7,45,186.5,55.0,4.0,17.5,104.0,229.48,191.55
2016,4,6,8,0,0.0,12.0,4.3,18.0,12.0,9.13,2.06
2016,4,6,8,15,0.0,14.5,4.65,18.5,14.5,11.04,3.66
2016,4,6,8,30,0.0,17.0,5.0,19.0,17.0,12.97,5.22
2016,4,6,8,45,377.0,67.0,5.4,19.5,280.5,445.57,367.08
2016,4,6,9,0,754.0,117.0,5.8,20.0,544.0,865.43,685.75
2016,4,6,9,15,777.0,121.0,5.95,20.5,595.5,897.63,704.28
2016,4,6,9,30,800.0,125.0,6.1,21.0,647.0,933.65,727.41
2016,4,6,9,45,832.0,121.0,6.25,21.5,697.0,966.51,748.15
2016,4,6,10,0,864.0,117.0,6.4,22.0,747.0,995.93,766.41
2016,4,6,10,15,877.5,119.5,6.35,22.5,787.5,997.09,763.68
2016,4,6,10,30,891.0,122.0,6.3,23.0,828.0,1007.83,767.98
2016,4,6,10,45,662.5,238.0,6.3,23.5,774.5,917.66,701.11
2016,4,6,11,0,434.0,354.0,6.3,24.0,721.0,791.28,602.86
2016,4,6,11,15,447.0,361.0,6.2,24.0,748.0,797.15,606.48
2016,4,6,11,30,460.0,368.0,6.1,24.0,775.0,799.92,607.39
2016,4,6,11,45,714.5,240.0,6.05,24.5,883.5,899.41,682.03
2016,4,6,12,0,969.0,112.0,6.0,25.0,992.0,957.45,721.15
2016,4,6,12,15,972.5,112.5,5.9,25.0,1000.0,928.03,699.66
2016,4,6,12,30,976.0,113.0,5.8,25.0,1008.0,894.87,676.09
2016,4,6,12,45,984.5,108.5,5.75,25.5,1009.5,857.72,648.7
2016,4,6,13,0,993.0,104.0,5.7,26.0,1011.0,816.85,618.15
2016,4,6,13,15,992.0,103.5,5.6,26.0,999.5,769.15,581.91
2016,4,6,13,30,991.0,103.0,5.5,26.0,988.0,718.69,542.95
2016,4,6,13,45,993.0,99.0,5.45,26.0,969.0,664.65,500.67
2016,4,6,14,0,995.0,95.0,5.4,26.0,950.0,608.0,455.26
2016,4,6,14,15,989.0,94.0,5.35,26.0,920.5,547.43,405.58
2016,4,6,14,30,983.0,93.0,5.3,26.0,891.0,485.46,353.42
2016,4,6,14,45,957.5,100.0,5.25,26.0,849.5,421.21,298.58
2016,4,6,15,0,932.0,107.0,5.2,26.0,808.0,358.04,244.05
2016,4,6,15,15,919.5,105.0,5.05,25.5,763.5,293.36,188.94
2016,4,6,15,30,907.0,103.0,4.9,25.0,719.0,229.16,137.08
2016,4,6,15,45,897.0,97.0,4.8,25.0,670.0,163.43,91.62
2016,4,6,16,0,887.0,91.0,4.7,25.0,621.0,98.47,64.55
2016,4,6,16,15,864.5,87.5,4.4,24.5,565.0,75.87,58.64
2016,4,6,16,30,842.0,84.0,4.1,24.0,509.0,73.41,56.91
2016,4,6,16,45,817.5,78.0,3.8,23.5,451.5,69.01,53.52
2016,4,6,17,0,793.0,72.0,3.5,23.0,394.0,64.43,49.91
2016,4,6,17,15,748.5,67.0,2.95,22.0,333.5,60.13,46.58
2016,4,6,17,30,704.0,62.0,2.4,21.0,273.0,55.82,43.12
2016,4,6,17,45,639.5,54.0,1.9,20.0,214.5,45.05,33.84
2016,4,6,18,0,575.0,46.0,1.4,19.0,156.0,38.49,27.99
2016,4,6,18,15,452.5,35.5,1.35,18.0,104.0,29.54,19.78
2016,4,6,18,30,330.0,25.0,1.3,17.0,52.0,20.73,10.22
2016,4,6,18,45,165.0,12.5,1.3,16.5,26.0,9.83,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.5,2.15,11.0,8.5,6.69,0.0
2016,4,7,6,30,0.0,17.0,2.5,12.0,17.0,13.7,0.0
2016,4,7,6,45,69.5,37.5,2.85,13.5,48.5,93.22,70.88
2016,4,7,7,0,139.0,58.0,3.2,15.0,80.0,175.07,142.91
2016,4,7,7,15,166.5,81.5,3.25,15.5,118.5,226.43,187.88
2016,4,7,7,30,194.0,105.0,3.3,16.0,157.0,278.99,232.38
2016,4,7,7,45,214.0,126.5,3.4,17.0,196.5,324.38,268.93
2016,4,7,8,0,234.0,148.0,3.5,18.0,236.0,370.42,304.65
2016,4,7,8,15,298.5,164.0,3.65,19.0,294.5,447.59,364.8
2016,4,7,8,30,363.0,180.0,3.8,20.0,353.0,527.89,425.27
2016,4,7,8,45,503.5,162.0,4.0,21.0,432.5,662.88,526.47
2016,4,7,9,0,644.0,144.0,4.2,22.0,512.0,793.0,618.48
2016,4,7,9,15,774.0,121.5,4.2,22.5,602.5,893.57,685.76
2016,4,7,9,30,904.0,99.0,4.2,23.0,693.0,989.75,748.03
2016,4,7,9,45,921.0,99.5,4.2,24.0,740.0,1013.69,758.61
2016,4,7,10,0,938.0,100.0,4.2,25.0,787.0,1033.94,767.21
2016,4,7,10,15,947.0,102.0,4.15,25.5,826.0,1044.09,770.36
2016,4,7,10,30,956.0,104.0,4.1,26.0,865.0,1050.06,770.98
2016,4,7,10,45,771.5,205.0,4.1,26.5,834.5,988.77,727.8
2016,4,7,11,0,587.0,306.0,4.1,27.0,804.0,890.56,656.53
2016,4,7,11,15,779.5,209.0,4.1,27.0,888.5,970.68,713.76
2016,4,7,11,30,972.0,112.0,4.1,27.0,973.0,1011.99,739.8
2016,4,7,11,45,955.0,124.0,4.1,27.5,982.0,982.23,717.93
2016,4,7,12,0,938.0,136.0,4.1,28.0,991.0,948.81,694.27
2016,4,7,12,15,938.5,136.5,4.0,28.0,996.0,917.24,672.76
2016,4,7,12,30,939.0,137.0,3.9,28.0,1001.0,882.27,648.97
2016,4,7,12,45,766.0,241.0,3.85,28.0,944.5,815.51,600.05
2016,4,7,13,0,593.0,345.0,3.8,28.0,888.0,733.82,539.81
2016,4,7,13,15,763.5,238.5,3.65,28.0,928.5,730.97,539.32
2016,4,7,13,30,934.0,132.0,3.5,28.0,969.0,702.13,519.19
2016,4,7,13,45,701.0,242.5,3.4,28.5,863.0,608.24,447.51
2016,4,7,14,0,468.0,353.0,3.3,29.0,757.0,520.4,381.24
2016,4,7,14,15,455.0,343.5,3.15,29.0,725.5,472.62,344.94
2016,4,7,14,30,442.0,334.0,3.0,29.0,694.0,425.75,308.53
2016,4,7,14,45,473.0,306.0,2.9,29.0,676.0,383.66,274.29
2016,4,7,15,0,504.0,278.0,2.8,29.0,658.0,337.97,236.41
2016,4,7,15,15,625.0,215.0,2.65,28.5,659.0,287.73,191.82
2016,4,7,15,30,746.0,152.0,2.5,28.0,660.0,221.09,135.15
2016,4,7,15,45,782.5,131.5,2.4,28.0,631.0,165.55,96.36
2016,4,7,16,0,819.0,111.0,2.3,28.0,602.0,98.79,65.99
2016,4,7,16,15,794.0,107.0,2.1,27.5,547.5,87.43,67.4
2016,4,7,16,30,769.0,103.0,1.9,27.0,493.0,78.64,60.49
2016,4,7,16,45,732.5,98.0,1.75,26.5,435.0,75.56,58.29
2016,4,7,17,0,696.0,93.0,1.6,26.0,377.0,72.43,56.0
2016,4,7,17,15,647.0,85.5,1.45,24.5,318.0,67.28,52.15
2016,4,7,17,30,598.0,78.0,1.3,23.0,259.0,62.04,48.08
2016,4,7,17,45,522.0,68.5,1.2,22.0,202.0,54.9,42.06
2016,4,7,18,0,446.0,59.0,1.1,21.0,145.0,47.75,35.73
2016,4,7,18,15,330.5,44.0,1.15,20.0,96.0,35.77,24.92
2016,4,7,18,30,215.0,29.0,1.2,19.0,47.0,22.13,11.41
2016,4,7,18,45,107.5,14.5,1.25,18.5,23.5,11.41,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,12.5,11.0,8.65,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,20.78,0.0
2016,4,8,6,45,145.0,40.5,3.6,13.5,64.0,153.45,120.92
2016,4,8,7,0,290.0,59.0,3.8,14.0,106.0,286.2,237.03
2016,4,8,7,15,369.5,74.0,4.05,14.5,158.5,369.9,309.83
2016,4,8,7,30,449.0,89.0,4.3,15.0,211.0,460.12,385.5
2016,4,8,7,45,511.0,98.5,4.55,16.0,268.0,535.55,445.82
2016,4,8,8,0,573.0,108.0,4.8,17.0,325.0,622.62,512.51
2016,4,8,8,15,531.5,131.0,5.1,17.5,357.0,624.41,511.58
2016,4,8,8,30,490.0,154.0,5.4,18.0,389.0,629.14,512.45
2016,4,8,8,45,491.5,174.5,5.7,19.0,433.5,664.72,536.47
2016,4,8,9,0,493.0,195.0,6.0,20.0,478.0,697.81,558.06
2016,4,8,9,15,432.0,235.5,5.95,20.5,499.5,690.53,547.45
2016,4,8,9,30,371.0,276.0,5.9,21.0,521.0,657.21,518.17
2016,4,8,9,45,453.5,266.0,5.85,21.5,585.5,748.24,584.64
2016,4,8,10,0,536.0,256.0,5.8,22.0,650.0,817.75,633.82
2016,4,8,10,15,519.5,279.5,5.7,22.5,677.5,822.76,633.2
2016,4,8,10,30,503.0,303.0,5.6,23.0,705.0,824.39,630.59
2016,4,8,10,45,329.0,366.5,5.5,23.5,634.0,690.95,527.9
2016,4,8,11,0,155.0,430.0,5.4,24.0,563.0,557.74,424.36
2016,4,8,11,15,247.5,426.5,5.3,24.0,644.0,651.92,494.74
2016,4,8,11,30,340.0,423.0,5.2,24.0,725.0,721.23,545.22
2016,4,8,11,45,409.0,405.0,5.1,24.5,775.0,750.7,565.35
2016,4,8,12,0,478.0,387.0,5.0,25.0,825.0,788.47,590.72
2016,4,8,12,15,309.0,431.5,4.8,25.0,715.5,650.9,488.6
2016,4,8,12,30,140.0,476.0,4.6,25.0,606.0,522.29,391.95
2016,4,8,12,45,197.5,470.5,4.45,25.5,652.5,547.89,410.68
2016,4,8,13,0,255.0,465.0,4.3,26.0,699.0,575.98,430.06
2016,4,8,13,15,255.0,458.5,4.2,26.0,690.0,549.25,410.11
2016,4,8,13,30,255.0,452.0,4.1,26.0,681.0,521.97,389.81
2016,4,8,13,45,242.0,443.0,4.0,26.0,656.5,482.41,360.35
2016,4,8,14,0,229.0,434.0,3.9,26.0,632.0,447.96,334.36
2016,4,8,14,15,177.5,419.5,3.9,26.0,570.5,392.88,293.32
2016,4,8,14,30,126.0,405.0,3.9,26.0,509.0,343.67,256.78
2016,4,8,14,45,297.5,348.0,3.9,26.0,577.0,349.03,256.67
2016,4,8,15,0,469.0,291.0,3.9,26.0,645.0,333.97,238.07
2016,4,8,15,15,611.0,221.5,3.9,25.5,656.0,286.58,194.31
2016,4,8,15,30,753.0,152.0,3.9,25.0,667.0,219.82,135.95
2016,4,8,15,45,737.5,145.5,3.95,25.0,620.0,160.81,96.11
2016,4,8,16,0,722.0,139.0,4.0,25.0,573.0,103.63,81.34
2016,4,8,16,15,695.0,133.0,3.9,24.5,520.0,94.73,74.41
2016,4,8,16,30,668.0,127.0,3.8,24.0,467.0,92.11,72.64
2016,4,8,16,45,628.5,120.5,3.75,24.0,411.0,88.77,70.11
2016,4,8,17,0,589.0,114.0,3.7,24.0,355.0,85.36,67.49
2016,4,8,17,15,538.5,104.0,3.3,23.0,299.0,79.13,62.65
2016,4,8,17,30,488.0,94.0,2.9,22.0,243.0,69.48,54.71
2016,4,8,17,45,407.5,82.0,2.5,21.0,188.5,60.68,47.25
2016,4,8,18,0,327.0,70.0,2.1,20.0,134.0,51.85,39.44
2016,4,8,18,15,230.0,50.5,2.05,19.0,88.0,37.64,26.65
2016,4,8,18,30,133.0,31.0,2.0,18.0,42.0,23.27,12.58
2016,4,8,18,45,66.5,15.5,2.0,17.5,21.0,12.2,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,12.0,9.5,2.05,13.5,10.0,13.25,0.0
2016,4,9,6,30,24.0,19.0,2.3,14.0,20.0,37.55,9.92
2016,4,9,6,45,97.5,43.0,2.55,14.5,57.5,128.59,100.36
2016,4,9,7,0,171.0,67.0,2.8,15.0,95.0,207.1,169.87
2016,4,9,7,15,271.5,77.0,2.85,15.5,142.5,305.73,254.5
2016,4,9,7,30,372.0,87.0,2.9,16.0,190.0,400.51,333.56
2016,4,9,7,45,224.5,121.0,2.95,16.5,187.5,323.15,267.88
2016,4,9,8,0,77.0,155.0,3.0,17.0,185.0,215.73,176.21
2016,4,9,8,15,108.0,183.0,3.2,17.5,231.5,289.43,235.98
2016,4,9,8,30,139.0,211.0,3.4,18.0,278.0,347.29,281.37
2016,4,9,8,45,139.0,237.0,3.6,19.0,311.0,375.75,301.38
2016,4,9,9,0,139.0,263.0,3.8,20.0,344.0,403.24,320.36
2016,4,9,9,15,69.5,167.0,3.9,20.5,207.5,231.68,183.77
2016,4,9,9,30,0.0,71.0,4.0,21.0,71.0,54.67,38.97
2016,4,9,9,45,0.0,73.5,4.15,21.5,73.5,56.66,40.47
2016,4,9,10,0,0.0,76.0,4.3,22.0,76.0,58.65,41.88
2016,4,9,10,15,0.0,50.0,4.35,22.0,50.0,38.55,25.59
2016,4,9,10,30,0.0,24.0,4.4,22.0,24.0,18.49,9.33
2016,4,9,10,45,0.0,73.0,4.5,22.5,73.0,56.49,39.82
2016,4,9,11,0,0.0,122.0,4.6,23.0,122.0,95.44,70.62
2016,4,9,11,15,4.5,165.0,4.6,23.0,169.0,134.46,101.42
2016,4,9,11,30,9.0,208.0,4.6,23.0,216.0,173.46,131.9
2016,4,9,11,45,70.5,339.0,4.7,23.5,403.5,353.13,270.7
2016,4,9,12,0,132.0,470.0,4.8,24.0,591.0,533.83,403.87
2016,4,9,12,15,98.5,455.5,4.85,24.0,546.5,467.56,353.9
2016,4,9,12,30,65.0,441.0,4.9,24.0,502.0,419.2,317.48
2016,4,9,12,45,50.5,417.0,4.95,24.5,464.0,380.09,287.65
2016,4,9,13,0,36.0,393.0,5.0,25.0,426.0,342.9,259.18
2016,4,9,13,15,54.5,413.5,5.0,25.0,463.0,365.18,276.16
2016,4,9,13,30,73.0,434.0,5.0,25.0,500.0,384.49,290.58
2016,4,9,13,45,166.5,432.0,5.05,25.0,578.0,429.7,324.69
2016,4,9,14,0,260.0,430.0,5.1,25.0,656.0,460.7,346.91
2016,4,9,14,15,525.5,302.0,5.1,25.0,738.5,473.0,353.44
2016,4,9,14,30,791.0,174.0,5.1,25.0,821.0,456.1,334.08
2016,4,9,14,45,780.0,170.5,5.15,25.0,785.5,398.57,285.24
2016,4,9,15,0,769.0,167.0,5.2,25.0,750.0,336.86,232.78
2016,4,9,15,15,454.0,246.5,5.2,24.5,586.0,264.32,184.56
2016,4,9,15,30,139.0,326.0,5.2,24.0,422.0,233.95,173.78
2016,4,9,15,45,421.0,235.5,5.2,24.0,496.0,182.6,125.36
2016,4,9,16,0,703.0,145.0,5.2,24.0,570.0,104.56,82.5
2016,4,9,16,15,551.0,167.5,5.05,23.5,482.0,112.12,89.34
2016,4,9,16,30,399.0,190.0,4.9,23.0,394.0,123.31,99.26
2016,4,9,16,45,370.5,175.5,4.8,23.0,348.0,119.1,96.08
2016,4,9,17,0,342.0,161.0,4.7,23.0,302.0,110.23,88.91
2016,4,9,17,15,414.0,128.0,4.4,22.5,273.0,89.85,71.96
2016,4,9,17,30,486.0,95.0,4.1,22.0,244.0,70.1,55.25
2016,4,9,17,45,417.5,82.0,3.8,22.0,191.0,60.79,47.15
2016,4,9,18,0,349.0,69.0,3.5,22.0,138.0,51.35,38.69
2016,4,9,18,15,244.0,51.0,3.55,21.5,91.5,38.08,26.75
2016,4,9,18,30,139.0,33.0,3.6,21.0,45.0,24.73,13.71
2016,4,9,18,45,69.5,16.5,3.65,20.5,22.5,12.98,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,35.0,11.5,3.75,15.5,13.5,25.86,0.0
2016,4,10,6,30,70.0,23.0,3.9,16.0,27.0,77.54,34.33
2016,4,10,6,45,180.5,43.0,4.05,16.5,69.5,189.2,149.62
2016,4,10,7,0,291.0,63.0,4.2,17.0,112.0,290.0,238.08
2016,4,10,7,15,372.5,77.0,4.5,17.5,165.0,373.64,310.12
2016,4,10,7,30,454.0,91.0,4.8,18.0,218.0,463.95,385.13
2016,4,10,7,45,227.0,72.5,5.15,18.5,136.0,281.87,234.76
2016,4,10,8,0,0.0,54.0,5.5,19.0,54.0,41.33,29.06
2016,4,10,8,15,0.0,77.0,5.65,19.5,77.0,59.14,43.77
2016,4,10,8,30,0.0,100.0,5.8,20.0,100.0,78.28,59.3
2016,4,10,8,45,0.0,108.5,5.95,21.0,108.5,85.1,64.4
2016,4,10,9,0,0.0,117.0,6.1,22.0,117.0,91.96,69.46
2016,4,10,9,15,9.0,177.5,6.1,22.5,183.5,153.01,118.46
2016,4,10,9,30,18.0,238.0,6.1,23.0,250.0,215.83,167.82
2016,4,10,9,45,12.0,216.5,6.15,23.5,225.0,188.74,145.49
2016,4,10,10,0,6.0,195.0,6.2,24.0,200.0,162.99,124.44
2016,4,10,10,15,8.0,207.5,6.2,24.5,214.0,175.05,133.47
2016,4,10,10,30,10.0,220.0,6.2,25.0,228.0,187.02,142.33
2016,4,10,10,45,9.5,216.0,6.2,25.5,224.5,182.41,138.21
2016,4,10,11,0,9.0,212.0,6.2,26.0,221.0,177.92,134.26
2016,4,10,11,15,9.5,212.5,6.2,25.5,221.5,178.19,134.59
2016,4,10,11,30,10.0,213.0,6.2,25.0,222.0,178.41,134.91
2016,4,10,11,45,11.0,214.0,6.2,25.0,224.0,179.42,135.62
2016,4,10,12,0,12.0,215.0,6.2,25.0,226.0,180.3,136.24
2016,4,10,12,15,11.0,214.5,6.1,24.5,225.5,178.17,134.74
2016,4,10,12,30,10.0,214.0,6.0,24.0,225.0,176.04,133.26
2016,4,10,12,45,10.5,216.0,5.95,24.0,227.0,177.02,134.0
2016,4,10,13,0,11.0,218.0,5.9,24.0,229.0,177.87,134.66
2016,4,10,13,15,16.0,272.5,5.7,24.0,287.5,222.39,169.08
2016,4,10,13,30,21.0,327.0,5.5,24.0,346.0,265.27,201.86
2016,4,10,13,45,18.0,300.5,5.3,24.0,316.5,240.63,182.9
2016,4,10,14,0,15.0,274.0,5.1,24.0,287.0,216.74,164.59
2016,4,10,14,15,8.5,212.0,5.25,24.0,219.5,165.69,125.27
2016,4,10,14,30,2.0,150.0,5.4,24.0,152.0,115.8,86.46
2016,4,10,14,45,3.0,160.0,5.6,24.5,162.5,123.06,92.15
2016,4,10,15,0,4.0,170.0,5.8,25.0,173.0,129.92,97.49
2016,4,10,15,15,32.5,237.0,5.85,25.0,260.0,176.76,133.25
2016,4,10,15,30,61.0,304.0,5.9,25.0,347.0,215.05,162.07
2016,4,10,15,45,36.0,253.0,5.95,25.0,278.0,174.47,132.13
2016,4,10,16,0,11.0,202.0,6.0,25.0,209.0,145.31,115.99
2016,4,10,16,15,41.5,210.5,5.9,24.5,232.5,142.59,114.39
2016,4,10,16,30,72.0,219.0,5.8,24.0,256.0,146.18,118.02
2016,4,10,16,45,82.0,195.5,5.7,24.0,233.0,132.19,106.73
2016,4,10,17,0,92.0,172.0,5.6,24.0,210.0,117.79,94.98
2016,4,10,17,15,76.0,148.5,5.3,23.5,176.5,102.6,82.56
2016,4,10,17,30,60.0,125.0,5.0,23.0,143.0,87.15,69.66
2016,4,10,17,45,42.0,99.5,4.7,22.5,111.0,70.31,55.25
2016,4,10,18,0,24.0,74.0,4.4,22.0,79.0,53.19,40.28
2016,4,10,18,15,12.0,49.0,4.35,21.5,51.5,36.19,25.17
2016,4,10,18,30,0.0,24.0,4.3,21.0,24.0,18.31,8.83
2016,4,10,18,45,0.0,12.0,4.25,21.0,12.0,9.44,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.0,3.9,19.0,1.0,0.79,0.0
2016,4,11,6,30,0.0,2.0,3.9,19.0,2.0,1.51,0.0
2016,4,11,6,45,0.0,5.5,3.95,19.5,5.5,4.16,0.0
2016,4,11,7,0,0.0,9.0,4.0,20.0,9.0,6.82,0.02
2016,4,11,7,15,0.0,13.0,4.25,20.5,13.0,9.87,2.62
2016,4,11,7,30,0.0,17.0,4.5,21.0,17.0,12.92,5.2
2016,4,11,7,45,4.5,76.0,4.8,21.5,78.0,62.97,47.05
2016,4,11,8,0,9.0,135.0,5.1,22.0,139.0,122.48,95.85
2016,4,11,8,15,284.0,143.5,5.1,22.5,283.0,406.28,330.26
2016,4,11,8,30,559.0,152.0,5.1,23.0,427.0,682.59,543.36
2016,4,11,8,45,445.0,198.0,5.1,23.5,432.5,644.38,507.91
2016,4,11,9,0,331.0,244.0,5.1,24.0,438.0,576.76,452.38
2016,4,11,9,15,267.0,279.5,4.95,24.5,444.5,558.39,434.23
2016,4,11,9,30,203.0,315.0,4.8,25.0,451.0,513.55,396.78
2016,4,11,9,45,483.0,237.5,4.7,26.0,590.0,742.5,567.21
2016,4,11,10,0,763.0,160.0,4.6,27.0,729.0,941.05,702.56
2016,4,11,10,15,776.5,163.0,4.35,27.5,767.0,946.67,700.89
2016,4,11,10,30,790.0,166.0,4.1,28.0,805.0,957.36,704.05
2016,4,11,10,45,813.0,160.5,3.9,28.5,839.5,965.04,705.43
2016,4,11,11,0,836.0,155.0,3.7,29.0,874.0,968.54,704.14
2016,4,11,11,15,843.0,156.0,3.45,29.0,897.0,959.2,695.63
2016,4,11,11,30,850.0,157.0,3.2,29.0,920.0,945.91,684.73
2016,4,11,11,45,864.0,151.5,3.0,29.5,938.0,913.99,660.82
2016,4,11,12,0,878.0,146.0,2.8,30.0,956.0,894.1,645.06
2016,4,11,12,15,880.5,146.5,2.65,30.0,962.0,865.66,625.39
2016,4,11,12,30,883.0,147.0,2.5,30.0,968.0,833.96,603.69
2016,4,11,12,45,889.5,142.5,2.45,30.5,967.5,798.31,578.31
2016,4,11,13,0,896.0,138.0,2.4,31.0,967.0,759.48,549.83
2016,4,11,13,15,894.0,137.0,2.35,31.0,955.5,714.51,517.69
2016,4,11,13,30,892.0,136.0,2.3,31.0,944.0,667.24,483.25
2016,4,11,13,45,893.0,132.0,2.3,31.0,925.0,617.4,446.37
2016,4,11,14,0,894.0,128.0,2.3,31.0,906.0,565.35,406.73
2016,4,11,14,15,887.5,126.5,2.25,31.0,878.0,509.52,362.98
2016,4,11,14,30,881.0,125.0,2.2,31.0,850.0,452.59,317.13
2016,4,11,14,45,872.5,122.5,2.2,31.0,814.0,393.45,268.65
2016,4,11,15,0,864.0,120.0,2.2,31.0,778.0,333.92,219.18
2016,4,11,15,15,851.0,117.0,2.15,31.0,735.5,268.07,165.74
2016,4,11,15,30,838.0,114.0,2.1,31.0,693.0,206.7,118.81
2016,4,11,15,45,827.5,108.0,2.05,31.0,645.5,144.61,79.53
2016,4,11,16,0,817.0,102.0,2.0,31.0,598.0,83.57,62.93
2016,4,11,16,15,794.0,98.5,1.85,30.5,545.0,81.46,61.64
2016,4,11,16,30,771.0,95.0,1.7,30.0,492.0,79.42,60.33
2016,4,11,16,45,744.0,88.5,1.55,29.5,436.0,75.05,57.08
2016,4,11,17,0,717.0,82.0,1.4,29.0,380.0,65.11,49.14
2016,4,11,17,15,672.0,76.0,1.2,28.5,322.5,60.76,45.78
2016,4,11,17,30,627.0,70.0,1.0,28.0,265.0,56.36,42.27
2016,4,11,17,45,559.0,61.5,0.8,27.5,208.5,49.79,36.77
2016,4,11,18,0,491.0,53.0,0.6,27.0,152.0,43.19,31.03
2016,4,11,18,15,377.0,41.0,0.5,26.5,102.5,33.44,22.38
2016,4,11,18,30,263.0,29.0,0.4,26.0,53.0,23.71,12.95
2016,4,11,18,45,131.5,14.5,0.35,25.5,26.5,11.41,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,2.5,3.7,13.0,2.5,1.97,0.0
2016,4,12,6,30,0.0,5.0,3.7,13.0,5.0,3.78,0.0
2016,4,12,6,45,0.0,12.5,3.75,13.5,12.5,9.48,2.23
2016,4,12,7,0,0.0,20.0,3.8,14.0,20.0,15.2,7.29
2016,4,12,7,15,0.0,29.0,3.7,14.5,29.0,22.09,13.3
2016,4,12,7,30,0.0,38.0,3.6,15.0,38.0,29.0,19.23
2016,4,12,7,45,0.0,56.5,3.5,15.5,56.5,43.26,31.31
2016,4,12,8,0,0.0,75.0,3.4,16.0,75.0,57.6,43.27
2016,4,12,8,15,0.0,92.5,3.45,16.5,92.5,72.26,55.29
2016,4,12,8,30,0.0,110.0,3.5,17.0,110.0,86.94,67.15
2016,4,12,8,45,0.0,114.0,3.6,17.5,114.0,89.76,69.07
2016,4,12,9,0,0.0,118.0,3.7,18.0,118.0,92.73,71.11
2016,4,12,9,15,0.0,129.0,3.7,18.5,129.0,101.75,78.08
2016,4,12,9,30,0.0,140.0,3.7,19.0,140.0,110.76,84.97
2016,4,12,9,45,0.0,143.5,3.7,19.5,143.5,113.42,86.7
2016,4,12,10,0,0.0,147.0,3.7,20.0,147.0,116.13,88.48
2016,4,12,10,15,6.5,199.5,3.65,20.0,205.0,166.49,128.6
2016,4,12,10,30,13.0,252.0,3.6,20.0,263.0,217.33,168.42
2016,4,12,10,45,10.5,222.5,3.55,20.5,231.5,188.65,145.26
2016,4,12,11,0,8.0,193.0,3.5,21.0,200.0,160.97,123.08
2016,4,12,11,15,5.5,173.5,3.5,21.0,179.0,142.21,108.15
2016,4,12,11,30,3.0,154.0,3.5,21.0,158.0,123.84,93.5
2016,4,12,11,45,8.0,205.0,3.5,21.5,213.0,169.26,129.03
2016,4,12,12,0,13.0,256.0,3.5,22.0,268.0,214.33,163.64
2016,4,12,12,15,14.0,267.5,3.5,22.0,280.5,223.24,170.34
2016,4,12,12,30,15.0,279.0,3.5,22.0,293.0,231.82,176.86
2016,4,12,12,45,14.0,269.5,3.55,22.5,283.0,221.85,168.82
2016,4,12,13,0,13.0,260.0,3.6,23.0,273.0,212.03,160.98
2016,4,12,13,15,13.5,265.5,3.65,23.0,278.5,215.01,163.31
2016,4,12,13,30,14.0,271.0,3.7,23.0,284.0,217.75,165.46
2016,4,12,13,45,10.5,225.5,3.75,23.5,235.5,179.38,135.66
2016,4,12,14,0,7.0,180.0,3.8,24.0,187.0,141.92,106.5
2016,4,12,14,15,9.5,210.5,3.85,24.0,219.0,164.89,124.47
2016,4,12,14,30,12.0,241.0,3.9,24.0,251.0,186.69,141.39
2016,4,12,14,45,7.5,201.5,4.0,24.0,207.5,154.81,116.84
2016,4,12,15,0,3.0,162.0,4.1,24.0,164.0,123.78,92.88
2016,4,12,15,15,4.0,176.0,4.1,24.0,179.0,133.15,100.44
2016,4,12,15,30,5.0,190.0,4.1,24.0,194.0,141.7,107.37
2016,4,12,15,45,10.5,202.0,4.1,24.0,209.0,148.22,112.67
2016,4,12,16,0,16.0,214.0,4.1,24.0,224.0,152.81,122.41
2016,4,12,16,15,8.0,136.5,4.05,23.5,141.5,102.02,80.75
2016,4,12,16,30,0.0,59.0,4.0,23.0,59.0,45.25,33.13
2016,4,12,16,45,0.0,69.5,3.95,22.5,69.5,53.34,40.3
2016,4,12,17,0,0.0,80.0,3.9,22.0,80.0,61.3,47.4
2016,4,12,17,15,0.0,67.5,3.75,21.5,67.5,51.77,39.42
2016,4,12,17,30,0.0,55.0,3.6,21.0,55.0,42.1,31.18
2016,4,12,17,45,131.5,67.5,3.45,20.5,94.0,49.34,37.53
2016,4,12,18,0,263.0,80.0,3.3,20.0,133.0,58.08,44.91
2016,4,12,18,15,180.0,57.5,3.5,19.5,88.5,42.12,30.55
2016,4,12,18,30,97.0,35.0,3.7,19.0,44.0,25.99,15.38
2016,4,12,18,45,48.5,17.5,3.95,18.5,22.0,13.77,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
