Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,64.0,13.0,2.7,14.0,17.5,40.73,0.0
2016,4,13,6,30,128.0,26.0,2.8,14.0,35.0,126.07,81.66
2016,4,13,6,45,236.0,43.5,2.9,14.5,79.0,218.9,176.57
2016,4,13,7,0,344.0,61.0,3.0,15.0,123.0,317.77,263.0
2016,4,13,7,15,172.0,34.5,3.0,15.0,65.5,174.48,145.86
2016,4,13,7,30,0.0,8.0,3.0,15.0,8.0,6.07,0.0
2016,4,13,7,45,0.0,16.0,3.0,15.5,16.0,12.17,4.78
2016,4,13,8,0,0.0,24.0,3.0,16.0,24.0,18.29,9.95
2016,4,13,8,15,0.0,56.5,2.95,16.5,56.5,43.29,30.98
2016,4,13,8,30,0.0,89.0,2.9,17.0,89.0,68.7,51.99
2016,4,13,8,45,0.0,113.0,2.85,17.5,113.0,88.84,68.29
2016,4,13,9,0,0.0,137.0,2.8,18.0,137.0,109.12,84.46
2016,4,13,9,15,0.0,146.5,2.75,18.0,146.5,116.76,90.35
2016,4,13,9,30,0.0,156.0,2.7,18.0,156.0,124.41,96.25
2016,4,13,9,45,3.5,177.5,2.65,18.5,180.5,145.75,113.05
2016,4,13,10,0,7.0,199.0,2.6,19.0,205.0,167.08,129.61
2016,4,13,10,15,8.0,204.0,2.6,19.5,210.5,171.69,132.72
2016,4,13,10,30,9.0,209.0,2.6,20.0,216.0,176.3,135.86
2016,4,13,10,45,8.5,203.5,2.6,20.5,211.0,170.6,130.9
2016,4,13,11,0,8.0,198.0,2.6,21.0,206.0,165.04,126.11
2016,4,13,11,15,14.5,262.5,2.6,21.0,276.0,224.32,172.15
2016,4,13,11,30,21.0,327.0,2.6,21.0,346.0,283.4,217.1
2016,4,13,11,45,24.5,348.5,2.6,21.5,371.0,318.74,243.01
2016,4,13,12,0,28.0,370.0,2.6,22.0,396.0,336.54,255.61
2016,4,13,12,15,22.5,336.5,2.65,22.0,357.5,286.28,217.7
2016,4,13,12,30,17.0,303.0,2.7,22.0,319.0,252.53,192.15
2016,4,13,12,45,15.0,280.0,2.75,22.5,294.5,230.79,175.29
2016,4,13,13,0,13.0,257.0,2.8,23.0,270.0,209.56,158.79
2016,4,13,13,15,10.0,217.5,2.8,23.0,227.5,175.39,132.55
2016,4,13,13,30,7.0,178.0,2.8,23.0,185.0,142.02,106.75
2016,4,13,13,45,10.0,217.0,2.8,23.5,226.5,172.57,130.32
2016,4,13,14,0,13.0,256.0,2.8,24.0,268.0,201.93,152.61
2016,4,13,14,15,40.0,320.5,2.75,24.0,355.0,257.31,194.6
2016,4,13,14,30,67.0,385.0,2.7,24.0,442.0,304.93,229.74
2016,4,13,14,45,466.0,250.5,2.65,24.0,610.0,333.51,241.57
2016,4,13,15,0,865.0,116.0,2.6,24.0,778.0,326.64,219.86
2016,4,13,15,15,463.5,211.5,2.5,23.5,564.5,237.81,162.8
2016,4,13,15,30,62.0,307.0,2.4,23.0,351.0,215.69,162.55
2016,4,13,15,45,58.0,283.0,2.35,23.0,322.0,191.86,145.3
2016,4,13,16,0,54.0,259.0,2.3,23.0,293.0,169.66,136.34
2016,4,13,16,15,409.5,177.0,2.2,22.5,392.5,113.9,90.85
2016,4,13,16,30,765.0,95.0,2.1,22.0,492.0,79.22,62.18
2016,4,13,16,45,733.5,90.0,2.05,22.0,436.0,75.87,59.62
2016,4,13,17,0,702.0,85.0,2.0,22.0,380.0,66.83,52.12
2016,4,13,17,15,657.5,78.5,1.8,21.5,322.5,62.25,48.46
2016,4,13,17,30,613.0,72.0,1.6,21.0,265.0,57.59,44.64
2016,4,13,17,45,544.5,64.0,1.4,20.5,209.0,51.48,39.4
2016,4,13,18,0,476.0,56.0,1.2,20.0,153.0,45.37,33.94
2016,4,13,18,15,367.5,43.5,1.15,19.0,104.0,35.35,24.87
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,25.31,15.07
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,11.87,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,115.0,12.5,2.3,12.5,21.0,64.51,0.0
2016,4,14,6,30,230.0,25.0,2.5,13.0,42.0,182.26,126.28
2016,4,14,6,45,353.5,37.5,2.75,13.5,90.0,282.35,229.66
2016,4,14,7,0,477.0,50.0,3.0,14.0,138.0,392.21,325.48
2016,4,14,7,15,550.5,58.5,3.0,14.5,194.5,474.26,394.86
2016,4,14,7,30,624.0,67.0,3.0,15.0,251.0,561.12,464.62
2016,4,14,7,45,312.0,84.0,3.0,16.0,176.0,358.34,298.23
2016,4,14,8,0,0.0,101.0,3.0,17.0,101.0,80.9,62.32
2016,4,14,8,15,0.0,125.0,3.0,17.5,125.0,101.67,79.44
2016,4,14,8,30,0.0,149.0,3.0,18.0,149.0,122.38,95.94
2016,4,14,8,45,1.0,158.5,3.05,19.0,159.5,130.34,101.68
2016,4,14,9,0,2.0,168.0,3.1,20.0,170.0,138.5,107.53
2016,4,14,9,15,5.5,190.0,3.05,20.5,194.5,160.4,124.58
2016,4,14,9,30,9.0,212.0,3.0,21.0,219.0,182.31,141.38
2016,4,14,9,45,15.5,246.5,2.95,21.5,258.5,218.37,169.12
2016,4,14,10,0,22.0,281.0,2.9,22.0,298.0,254.35,196.3
2016,4,14,10,15,28.5,310.0,2.85,22.5,333.0,306.44,235.23
2016,4,14,10,30,35.0,339.0,2.8,23.0,368.0,337.77,257.84
2016,4,14,10,45,68.0,384.5,2.8,23.5,443.0,409.54,311.03
2016,4,14,11,0,101.0,430.0,2.8,24.0,518.0,479.46,361.38
2016,4,14,11,15,258.5,411.5,2.8,24.0,644.5,638.19,477.85
2016,4,14,11,30,416.0,393.0,2.8,24.0,771.0,765.02,567.39
2016,4,14,11,45,675.0,257.5,2.8,24.5,880.5,859.11,634.87
2016,4,14,12,0,934.0,122.0,2.8,25.0,990.0,913.16,670.86
2016,4,14,12,15,935.0,122.5,2.75,25.0,995.0,882.18,649.26
2016,4,14,12,30,936.0,123.0,2.7,25.0,1000.0,847.85,626.13
2016,4,14,12,45,935.5,122.5,2.7,25.5,996.0,808.41,598.36
2016,4,14,13,0,935.0,122.0,2.7,26.0,992.0,766.09,566.94
2016,4,14,13,15,932.0,121.5,2.65,26.0,979.5,719.42,532.73
2016,4,14,13,30,929.0,121.0,2.6,26.0,967.0,670.42,496.08
2016,4,14,13,45,924.5,119.5,2.6,26.0,945.5,617.71,456.02
2016,4,14,14,0,920.0,118.0,2.6,26.0,924.0,563.23,413.45
2016,4,14,14,15,913.0,116.5,2.55,26.0,895.0,506.05,367.42
2016,4,14,14,30,906.0,115.0,2.5,26.0,866.0,447.8,319.25
2016,4,14,14,45,896.5,113.0,2.5,26.0,829.0,387.53,268.56
2016,4,14,15,0,887.0,111.0,2.5,26.0,792.0,326.96,217.05
2016,4,14,15,15,874.5,108.5,2.5,25.5,749.0,265.38,166.11
2016,4,14,15,30,862.0,106.0,2.5,25.0,706.0,204.36,119.3
2016,4,14,15,45,845.5,103.0,2.5,25.0,657.0,136.0,76.08
2016,4,14,16,0,829.0,100.0,2.5,25.0,608.0,82.32,63.52
2016,4,14,16,15,806.5,96.0,2.45,24.5,554.5,79.98,61.98
2016,4,14,16,30,784.0,92.0,2.4,24.0,501.0,77.52,60.27
2016,4,14,16,45,752.5,87.5,2.4,24.0,444.0,74.41,57.89
2016,4,14,17,0,721.0,83.0,2.4,24.0,387.0,65.79,50.79
2016,4,14,17,15,677.0,77.0,2.2,23.0,329.5,61.48,47.49
2016,4,14,17,30,633.0,71.0,2.0,22.0,272.0,57.11,44.03
2016,4,14,17,45,565.0,63.0,1.8,21.0,215.0,50.92,38.83
2016,4,14,18,0,497.0,55.0,1.6,20.0,158.0,44.74,33.4
2016,4,14,18,15,388.0,43.5,1.6,19.0,108.5,35.45,24.98
2016,4,14,18,30,279.0,32.0,1.6,18.0,59.0,26.2,15.91
2016,4,14,18,45,139.5,16.0,1.6,17.5,29.5,12.99,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,72.0,15.0,1.25,12.5,20.5,45.95,0.0
2016,4,15,6,30,144.0,30.0,1.5,13.0,41.0,142.39,100.82
2016,4,15,6,45,250.5,47.5,1.75,14.0,87.0,230.83,186.84
2016,4,15,7,0,357.0,65.0,2.0,15.0,133.0,329.04,271.42
2016,4,15,7,15,178.5,59.0,2.05,15.5,93.0,196.16,163.09
2016,4,15,7,30,0.0,53.0,2.1,16.0,53.0,40.56,28.91
2016,4,15,7,45,13.5,102.5,2.2,17.0,108.0,94.59,74.73
2016,4,15,8,0,27.0,152.0,2.3,18.0,163.0,167.3,134.45
2016,4,15,8,15,61.5,185.5,2.25,18.5,215.0,230.18,185.4
2016,4,15,8,30,96.0,219.0,2.2,19.0,267.0,294.48,236.08
2016,4,15,8,45,69.0,232.0,2.2,19.5,268.5,281.92,223.79
2016,4,15,9,0,42.0,245.0,2.2,20.0,270.0,268.22,210.97
2016,4,15,9,15,101.5,284.5,2.2,20.5,352.5,362.26,284.16
2016,4,15,9,30,161.0,324.0,2.2,21.0,435.0,478.86,370.94
2016,4,15,9,45,502.0,225.5,2.25,21.5,600.0,741.28,566.37
2016,4,15,10,0,843.0,127.0,2.3,22.0,765.0,966.22,717.44
2016,4,15,10,15,853.5,129.5,2.35,22.5,802.5,977.21,720.05
2016,4,15,10,30,864.0,132.0,2.4,23.0,840.0,969.96,713.07
2016,4,15,10,45,875.5,131.0,2.45,23.5,871.5,970.47,711.52
2016,4,15,11,0,887.0,130.0,2.5,24.0,903.0,967.05,707.48
2016,4,15,11,15,892.0,131.0,2.55,24.5,925.0,955.47,698.29
2016,4,15,11,30,897.0,132.0,2.6,25.0,947.0,939.99,686.77
2016,4,15,11,45,895.5,136.0,2.7,25.5,959.5,917.55,671.21
2016,4,15,12,0,894.0,140.0,2.8,26.0,972.0,891.54,653.37
2016,4,15,12,15,894.5,140.0,2.85,26.0,977.0,860.57,633.13
2016,4,15,12,30,895.0,140.0,2.9,26.0,982.0,826.46,610.72
2016,4,15,12,45,894.5,139.5,3.0,26.5,978.0,788.26,583.54
2016,4,15,13,0,894.0,139.0,3.1,27.0,974.0,747.36,553.45
2016,4,15,13,15,891.0,138.5,3.2,27.0,961.5,702.25,520.81
2016,4,15,13,30,888.0,138.0,3.3,27.0,949.0,654.97,485.7
2016,4,15,13,45,883.0,137.0,3.4,27.0,928.0,604.21,447.03
2016,4,15,14,0,878.0,136.0,3.5,27.0,907.0,551.83,405.94
2016,4,15,14,15,870.0,134.0,3.55,27.0,877.5,496.0,360.93
2016,4,15,14,30,862.0,132.0,3.6,27.0,848.0,439.31,313.98
2016,4,15,14,45,853.5,129.0,3.7,27.0,812.0,381.18,264.91
2016,4,15,15,0,845.0,126.0,3.8,27.0,776.0,319.05,212.35
2016,4,15,15,15,831.0,123.5,3.8,27.0,733.0,258.47,162.04
2016,4,15,15,30,817.0,121.0,3.8,27.0,690.0,198.85,116.37
2016,4,15,15,45,797.0,118.0,3.85,27.0,641.5,139.62,80.55
2016,4,15,16,0,777.0,115.0,3.9,27.0,593.0,90.67,69.93
2016,4,15,16,15,753.0,110.5,3.9,26.5,540.0,88.43,68.51
2016,4,15,16,30,729.0,106.0,3.9,26.0,487.0,79.35,61.32
2016,4,15,16,45,694.5,101.0,3.9,25.5,431.0,76.48,59.29
2016,4,15,17,0,660.0,96.0,3.9,25.0,375.0,73.55,57.17
2016,4,15,17,15,614.0,88.5,3.65,24.0,318.5,68.61,53.38
2016,4,15,17,30,568.0,81.0,3.4,23.0,262.0,63.56,49.39
2016,4,15,17,45,498.5,71.5,3.15,22.5,207.0,56.63,43.5
2016,4,15,18,0,429.0,62.0,2.9,22.0,152.0,49.65,37.33
2016,4,15,18,15,327.5,48.0,2.85,21.0,104.0,36.55,25.7
2016,4,15,18,30,226.0,34.0,2.8,20.0,56.0,25.84,15.55
2016,4,15,18,45,113.0,17.0,2.8,19.5,28.0,12.95,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.5,15.0,3.55,16.0,18.0,28.59,0.0
2016,4,16,6,30,71.0,30.0,3.7,16.0,36.0,90.27,63.05
2016,4,16,6,45,155.0,53.5,3.85,16.5,79.5,170.02,136.26
2016,4,16,7,0,239.0,77.0,4.0,17.0,123.0,255.89,210.77
2016,4,16,7,15,119.5,57.5,4.2,17.5,80.5,153.71,126.38
2016,4,16,7,30,0.0,38.0,4.4,18.0,38.0,29.0,18.92
2016,4,16,7,45,0.0,44.5,4.6,18.5,44.5,34.01,23.09
2016,4,16,8,0,0.0,51.0,4.8,19.0,51.0,39.03,27.15
2016,4,16,8,15,0.0,78.0,5.05,19.5,78.0,59.92,44.35
2016,4,16,8,30,0.0,105.0,5.3,20.0,105.0,82.31,62.51
2016,4,16,8,45,0.0,109.0,5.55,20.5,109.0,85.28,64.56
2016,4,16,9,0,0.0,113.0,5.8,21.0,113.0,88.35,66.69
2016,4,16,9,15,2.5,148.5,5.85,21.5,150.0,120.59,92.45
2016,4,16,9,30,5.0,184.0,5.9,22.0,187.0,153.23,118.12
2016,4,16,9,45,4.0,172.5,6.0,22.5,175.0,141.66,108.34
2016,4,16,10,0,3.0,161.0,6.1,23.0,163.0,130.57,99.08
2016,4,16,10,15,1.5,146.0,6.1,23.5,147.0,116.47,87.47
2016,4,16,10,30,0.0,131.0,6.1,24.0,131.0,102.69,76.2
2016,4,16,10,45,0.0,130.5,6.15,24.5,130.5,102.28,75.61
2016,4,16,11,0,0.0,130.0,6.2,25.0,130.0,101.87,75.03
2016,4,16,11,15,4.0,156.0,6.2,25.0,159.5,126.46,94.37
2016,4,16,11,30,8.0,182.0,6.2,25.0,189.0,150.86,113.41
2016,4,16,11,45,6.0,167.5,6.25,25.5,173.0,136.99,102.24
2016,4,16,12,0,4.0,153.0,6.3,26.0,157.0,123.35,91.33
2016,4,16,12,15,11.0,234.0,6.25,26.0,244.5,193.32,145.54
2016,4,16,12,30,18.0,315.0,6.2,26.0,332.0,262.41,198.25
2016,4,16,12,45,12.0,241.0,6.2,26.5,253.0,197.35,148.13
2016,4,16,13,0,6.0,167.0,6.2,27.0,174.0,134.12,99.22
2016,4,16,13,15,10.0,217.5,6.2,26.5,227.5,175.16,131.21
2016,4,16,13,30,14.0,268.0,6.2,26.0,281.0,214.94,162.04
2016,4,16,13,45,17.0,292.5,6.25,26.0,308.0,233.06,175.92
2016,4,16,14,0,20.0,317.0,6.3,26.0,335.0,250.08,188.93
2016,4,16,14,15,23.0,319.0,6.3,25.5,339.0,249.67,189.03
2016,4,16,14,30,26.0,321.0,6.3,25.0,343.0,244.65,185.56
2016,4,16,14,45,21.5,295.0,6.3,25.0,313.0,225.08,170.7
2016,4,16,15,0,17.0,269.0,6.3,25.0,283.0,202.5,153.55
2016,4,16,15,15,12.0,235.0,6.2,25.0,245.0,175.37,132.86
2016,4,16,15,30,7.0,201.0,6.1,25.0,207.0,149.28,112.95
2016,4,16,15,45,7.0,195.5,6.1,25.0,200.5,143.51,108.82
2016,4,16,16,0,7.0,190.0,6.1,25.0,194.0,137.84,109.76
2016,4,16,16,15,3.5,149.5,5.9,24.5,151.5,110.71,87.74
2016,4,16,16,30,0.0,109.0,5.7,24.0,109.0,82.57,64.57
2016,4,16,16,45,0.0,118.0,5.55,23.5,118.0,88.22,69.76
2016,4,16,17,0,0.0,127.0,5.4,23.0,127.0,93.31,74.5
2016,4,16,17,15,0.0,107.5,5.2,22.5,107.5,79.53,63.1
2016,4,16,17,30,0.0,88.0,5.0,22.0,88.0,65.62,51.38
2016,4,16,17,45,146.0,83.5,4.85,22.0,114.5,59.9,46.42
2016,4,16,18,0,292.0,79.0,4.7,22.0,141.0,57.62,44.2
2016,4,16,18,15,206.0,59.0,4.65,21.5,96.0,43.42,31.51
2016,4,16,18,30,120.0,39.0,4.6,21.0,51.0,28.89,18.04
2016,4,16,18,45,60.0,19.5,4.6,21.0,25.5,14.7,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,3.5,3.05,19.0,3.5,2.75,0.0
2016,4,17,6,30,0.0,7.0,3.2,19.0,7.0,5.3,0.0
2016,4,17,6,45,0.0,17.5,3.35,19.5,17.5,13.3,5.3
2016,4,17,7,0,0.0,28.0,3.5,20.0,28.0,21.33,12.19
2016,4,17,7,15,0.0,41.5,3.65,20.0,41.5,31.7,21.01
2016,4,17,7,30,0.0,55.0,3.8,20.0,55.0,42.11,29.77
2016,4,17,7,45,0.0,68.5,4.0,20.5,68.5,52.54,38.34
2016,4,17,8,0,0.0,82.0,4.2,21.0,82.0,63.48,47.18
2016,4,17,8,15,0.0,96.0,4.35,21.5,96.0,75.04,56.39
2016,4,17,8,30,0.0,110.0,4.5,22.0,110.0,86.6,65.46
2016,4,17,8,45,0.0,122.5,4.7,22.5,122.5,96.86,73.37
2016,4,17,9,0,0.0,135.0,4.9,23.0,135.0,107.11,81.19
2016,4,17,9,15,20.0,216.5,4.95,23.0,230.5,197.46,153.47
2016,4,17,9,30,40.0,298.0,5.0,23.0,326.0,314.04,244.15
2016,4,17,9,45,42.0,317.0,5.05,23.5,348.0,331.8,256.43
2016,4,17,10,0,44.0,336.0,5.1,24.0,370.0,349.22,268.58
2016,4,17,10,15,45.5,352.0,5.05,24.0,388.5,362.71,278.14
2016,4,17,10,30,47.0,368.0,5.0,24.0,407.0,375.8,287.39
2016,4,17,10,45,49.0,381.5,5.0,24.0,423.5,386.42,294.88
2016,4,17,11,0,51.0,395.0,5.0,24.0,440.0,396.53,302.0
2016,4,17,11,15,41.0,385.0,4.95,24.0,422.0,373.14,283.79
2016,4,17,11,30,31.0,375.0,4.9,24.0,404.0,350.43,266.2
2016,4,17,11,45,33.0,378.5,4.85,24.5,409.5,350.84,265.83
2016,4,17,12,0,35.0,382.0,4.8,25.0,415.0,350.82,265.11
2016,4,17,12,15,85.5,434.5,4.7,24.5,515.5,431.62,326.5
2016,4,17,12,30,136.0,487.0,4.6,24.0,616.0,516.86,389.64
2016,4,17,12,45,153.0,486.5,4.55,24.0,631.0,515.25,388.09
2016,4,17,13,0,170.0,486.0,4.5,24.0,646.0,511.58,385.26
2016,4,17,13,15,91.5,366.0,4.5,24.0,452.0,353.0,267.63
2016,4,17,13,30,13.0,246.0,4.5,24.0,258.0,197.46,149.15
2016,4,17,13,45,6.5,183.5,4.5,24.0,189.5,144.92,108.76
2016,4,17,14,0,0.0,121.0,4.5,24.0,121.0,93.46,68.59
2016,4,17,14,15,6.0,183.5,4.5,23.5,189.0,142.94,107.7
2016,4,17,14,30,12.0,246.0,4.5,23.0,257.0,189.81,144.43
2016,4,17,14,45,6.0,164.5,4.55,23.0,170.0,127.16,95.63
2016,4,17,15,0,0.0,83.0,4.6,23.0,83.0,64.15,45.97
2016,4,17,15,15,3.0,138.5,4.7,23.0,141.0,105.99,79.41
2016,4,17,15,30,6.0,194.0,4.8,23.0,199.0,144.38,109.92
2016,4,17,15,45,3.0,120.0,4.95,23.0,122.5,91.56,68.29
2016,4,17,16,0,0.0,46.0,5.1,23.0,46.0,35.31,24.41
2016,4,17,16,15,0.0,31.0,5.05,22.5,31.0,23.73,14.69
2016,4,17,16,30,0.0,16.0,5.0,22.0,16.0,12.22,4.88
2016,4,17,16,45,0.0,13.0,5.0,22.0,13.0,9.91,2.92
2016,4,17,17,0,0.0,10.0,5.0,22.0,10.0,7.61,0.96
2016,4,17,17,15,0.0,8.5,4.85,21.5,8.5,6.46,0.0
2016,4,17,17,30,0.0,7.0,4.7,21.0,7.0,5.31,0.0
2016,4,17,17,45,0.0,5.5,4.55,21.0,5.5,4.17,0.0
2016,4,17,18,0,0.0,4.0,4.4,21.0,4.0,3.03,0.0
2016,4,17,18,15,0.0,2.5,4.25,20.5,2.5,1.89,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.0,2.8,16.0,3.0,2.36,0.0
2016,4,18,6,30,0.0,6.0,2.9,16.0,6.0,4.54,0.0
2016,4,18,6,45,0.0,12.0,3.05,16.5,12.0,9.1,1.94
2016,4,18,7,0,0.0,18.0,3.2,17.0,18.0,13.67,5.93
2016,4,18,7,15,0.0,25.5,3.3,17.0,25.5,19.41,10.88
2016,4,18,7,30,0.0,33.0,3.4,17.0,33.0,25.16,15.79
2016,4,18,7,45,0.0,33.0,3.5,17.5,33.0,25.18,15.72
2016,4,18,8,0,0.0,33.0,3.6,18.0,33.0,25.19,15.63
2016,4,18,8,15,0.0,88.0,3.6,18.5,88.0,68.08,51.31
2016,4,18,8,30,0.0,143.0,3.6,19.0,143.0,116.1,90.42
2016,4,18,8,45,0.0,96.5,3.6,19.5,96.5,74.68,56.04
2016,4,18,9,0,0.0,50.0,3.6,20.0,50.0,38.38,26.02
2016,4,18,9,15,39.5,182.5,3.7,20.0,210.0,197.84,156.3
2016,4,18,9,30,79.0,315.0,3.8,20.0,370.0,367.79,288.95
2016,4,18,9,45,253.0,313.0,3.9,20.5,504.0,569.33,443.79
2016,4,18,10,0,427.0,311.0,4.0,21.0,638.0,749.36,575.35
2016,4,18,10,15,222.0,297.0,3.75,21.5,467.5,516.74,399.03
2016,4,18,10,30,17.0,283.0,3.5,22.0,297.0,247.03,189.15
2016,4,18,10,45,33.5,339.0,3.3,22.5,368.0,330.43,252.86
2016,4,18,11,0,50.0,395.0,3.1,23.0,439.0,394.9,299.93
2016,4,18,11,15,63.5,419.5,3.05,23.0,477.0,425.16,321.86
2016,4,18,11,30,77.0,444.0,3.0,23.0,515.0,453.89,342.59
2016,4,18,11,45,140.0,464.0,2.95,23.0,594.5,535.29,402.39
2016,4,18,12,0,203.0,484.0,2.9,23.0,674.0,594.56,444.99
2016,4,18,12,15,109.5,391.5,2.9,23.0,494.5,426.25,321.87
2016,4,18,12,30,16.0,299.0,2.9,23.0,315.0,247.7,187.35
2016,4,18,12,45,22.0,336.5,2.95,23.0,358.0,279.85,212.2
2016,4,18,13,0,28.0,374.0,3.0,23.0,401.0,317.12,240.15
2016,4,18,13,15,27.5,368.5,2.95,23.0,395.0,306.94,232.36
2016,4,18,13,30,27.0,363.0,2.9,23.0,389.0,296.85,224.78
2016,4,18,13,45,28.5,353.5,2.85,23.0,380.0,284.99,215.91
2016,4,18,14,0,30.0,344.0,2.8,23.0,371.0,273.15,207.01
2016,4,18,14,15,42.0,360.5,2.65,22.5,397.0,283.84,215.33
2016,4,18,14,30,54.0,377.0,2.5,22.0,423.0,291.85,221.37
2016,4,18,14,45,27.0,225.5,2.35,22.0,248.5,174.69,132.16
2016,4,18,15,0,0.0,74.0,2.2,22.0,74.0,57.16,40.49
2016,4,18,15,15,0.0,98.0,2.05,22.0,98.0,75.61,55.49
2016,4,18,15,30,0.0,122.0,1.9,22.0,122.0,93.09,69.62
2016,4,18,15,45,6.5,165.5,1.8,22.0,169.5,123.45,93.8
2016,4,18,16,0,13.0,209.0,1.7,22.0,217.0,149.96,120.55
2016,4,18,16,15,6.5,110.5,1.6,21.5,114.5,84.16,66.12
2016,4,18,16,30,0.0,12.0,1.5,21.0,12.0,9.16,2.28
2016,4,18,16,45,29.5,92.5,1.45,21.0,105.5,69.61,54.55
2016,4,18,17,0,59.0,173.0,1.4,21.0,199.0,118.38,96.25
2016,4,18,17,15,50.5,149.0,1.25,20.5,169.0,103.13,83.66
2016,4,18,17,30,42.0,125.0,1.1,20.0,139.0,87.57,70.68
2016,4,18,17,45,30.0,101.0,1.0,20.0,110.0,71.68,56.99
2016,4,18,18,0,18.0,77.0,0.9,20.0,81.0,55.51,42.77
2016,4,18,18,15,9.0,54.0,0.85,19.5,56.0,39.85,28.81
2016,4,18,18,30,0.0,31.0,0.8,19.0,31.0,23.39,13.88
2016,4,18,18,45,0.0,15.5,0.75,19.0,15.5,11.83,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.0,17.5,1.4,17.0,23.0,54.41,0.0
2016,4,19,6,30,112.0,35.0,1.6,17.0,46.0,116.95,86.72
2016,4,19,6,45,197.0,56.0,1.85,17.5,90.0,194.39,156.07
2016,4,19,7,0,282.0,77.0,2.1,18.0,134.0,292.81,239.31
2016,4,19,7,15,141.0,76.5,2.05,18.0,105.0,190.94,156.46
2016,4,19,7,30,0.0,76.0,2.0,18.0,76.0,60.16,45.11
2016,4,19,7,45,12.0,115.5,2.0,18.5,120.5,105.39,83.08
2016,4,19,8,0,24.0,155.0,2.0,19.0,165.0,151.92,121.08
2016,4,19,8,15,16.0,163.5,1.95,19.5,170.5,150.96,119.23
2016,4,19,8,30,8.0,172.0,1.9,20.0,176.0,150.02,117.47
2016,4,19,8,45,15.0,199.5,1.85,20.5,208.0,180.19,141.09
2016,4,19,9,0,22.0,227.0,1.8,21.0,240.0,210.48,164.3
2016,4,19,9,15,16.0,220.5,1.75,21.0,230.5,196.97,152.88
2016,4,19,9,30,10.0,214.0,1.7,21.0,221.0,184.11,142.16
2016,4,19,9,45,15.5,247.5,1.7,21.5,259.5,218.07,168.1
2016,4,19,10,0,21.0,281.0,1.7,22.0,298.0,251.91,193.38
2016,4,19,10,15,17.5,272.5,1.7,22.0,287.0,239.45,183.24
2016,4,19,10,30,14.0,264.0,1.7,22.0,276.0,227.44,173.66
2016,4,19,10,45,12.5,247.5,1.7,22.5,258.5,210.87,160.41
2016,4,19,11,0,11.0,231.0,1.7,23.0,241.0,194.78,147.6
2016,4,19,11,15,18.0,293.0,1.7,23.0,310.0,252.22,191.29
2016,4,19,11,30,25.0,355.0,1.7,23.0,379.0,326.0,246.04
2016,4,19,11,45,21.0,329.0,1.75,23.5,349.0,281.73,212.24
2016,4,19,12,0,17.0,303.0,1.8,24.0,319.0,255.09,191.94
2016,4,19,12,15,14.0,264.0,1.8,24.0,277.5,219.52,165.15
2016,4,19,12,30,11.0,225.0,1.8,24.0,236.0,184.84,138.84
2016,4,19,12,45,11.0,224.0,1.8,24.0,235.0,182.97,137.48
2016,4,19,13,0,11.0,223.0,1.8,24.0,234.0,181.03,135.99
2016,4,19,13,15,102.5,348.0,1.8,24.0,443.0,344.69,259.95
2016,4,19,13,30,194.0,473.0,1.8,24.0,652.0,480.3,357.1
2016,4,19,13,45,115.0,423.5,1.8,24.0,529.5,383.86,286.19
2016,4,19,14,0,36.0,374.0,1.8,24.0,407.0,296.98,222.62
2016,4,19,14,15,70.5,392.5,1.85,24.0,453.5,317.66,238.06
2016,4,19,14,30,105.0,411.0,1.9,24.0,500.0,332.78,248.35
2016,4,19,14,45,59.0,329.5,1.95,24.0,379.5,253.81,190.15
2016,4,19,15,0,13.0,248.0,2.0,24.0,259.0,186.8,140.87
2016,4,19,15,15,18.5,256.5,2.05,23.5,270.0,190.78,144.4
2016,4,19,15,30,24.0,265.0,2.1,23.0,281.0,193.15,146.66
2016,4,19,15,45,12.0,193.5,2.15,23.0,201.5,142.47,108.14
2016,4,19,16,0,0.0,122.0,2.2,23.0,122.0,92.37,72.39
2016,4,19,16,15,42.0,175.5,2.2,23.0,197.5,123.15,98.42
2016,4,19,16,30,84.0,229.0,2.2,23.0,273.0,152.22,122.9
2016,4,19,16,45,44.5,186.5,2.2,23.0,209.5,127.29,102.53
2016,4,19,17,0,5.0,144.0,2.2,23.0,146.0,104.36,83.66
2016,4,19,17,15,226.0,125.0,1.95,22.5,199.0,87.07,69.42
2016,4,19,17,30,447.0,106.0,1.7,22.0,252.0,76.63,60.8
2016,4,19,17,45,377.0,93.0,1.5,21.5,199.5,67.58,53.14
2016,4,19,18,0,307.0,80.0,1.3,21.0,147.0,58.42,45.11
2016,4,19,18,15,223.5,60.5,1.25,20.5,101.5,44.55,32.72
2016,4,19,18,30,140.0,41.0,1.2,20.0,56.0,30.41,19.7
2016,4,19,18,45,70.0,20.5,1.15,20.0,28.0,15.5,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.5,15.5,0.55,17.5,15.5,12.25,0.0
2016,4,20,6,30,1.0,31.0,0.6,18.0,31.0,26.9,15.72
2016,4,20,6,45,27.5,56.0,0.7,18.5,61.5,73.97,55.97
2016,4,20,7,0,54.0,81.0,0.8,19.0,92.0,117.12,92.84
2016,4,20,7,15,84.5,103.0,0.75,19.0,127.0,173.07,139.7
2016,4,20,7,30,115.0,125.0,0.7,19.0,162.0,219.58,177.79
2016,4,20,7,45,284.5,130.0,0.65,19.5,244.0,368.4,296.97
2016,4,20,8,0,454.0,135.0,0.6,20.0,326.0,535.03,421.07
2016,4,20,8,15,507.0,148.0,0.6,20.0,389.5,606.74,470.13
2016,4,20,8,30,560.0,161.0,0.6,20.0,453.0,679.63,519.42
2016,4,20,8,45,597.5,165.0,0.65,20.5,506.0,738.58,557.22
2016,4,20,9,0,635.0,169.0,0.7,21.0,559.0,788.76,588.48
2016,4,20,9,15,657.0,175.0,0.75,21.5,607.0,825.01,609.69
2016,4,20,9,30,679.0,181.0,0.8,22.0,655.0,858.7,629.19
2016,4,20,9,45,704.5,181.0,0.9,22.5,699.5,886.69,645.75
2016,4,20,10,0,730.0,181.0,1.0,23.0,744.0,911.56,660.33
2016,4,20,10,15,742.5,184.0,1.05,23.0,780.5,923.86,667.41
2016,4,20,10,30,755.0,187.0,1.1,23.0,817.0,932.55,672.48
2016,4,20,10,45,764.5,189.5,1.15,23.5,846.5,934.18,671.94
2016,4,20,11,0,774.0,192.0,1.2,24.0,876.0,922.18,662.98
2016,4,20,11,15,780.5,193.5,1.2,24.0,897.0,912.7,656.42
2016,4,20,11,30,787.0,195.0,1.2,24.0,918.0,899.46,647.56
2016,4,20,11,45,825.5,171.5,1.2,24.0,940.0,888.53,640.32
2016,4,20,12,0,864.0,148.0,1.2,24.0,962.0,858.88,621.11
2016,4,20,12,15,865.0,148.5,1.2,24.0,966.5,829.36,602.16
2016,4,20,12,30,866.0,149.0,1.2,24.0,971.0,796.83,580.85
2016,4,20,12,45,864.0,149.5,1.2,24.0,967.0,759.25,554.89
2016,4,20,13,0,862.0,150.0,1.2,24.0,963.0,719.22,526.77
2016,4,20,13,15,859.0,149.5,1.15,24.0,950.5,675.55,495.03
2016,4,20,13,30,856.0,149.0,1.1,24.0,938.0,629.84,461.13
2016,4,20,13,45,515.0,300.5,1.1,24.0,772.0,515.32,377.65
2016,4,20,14,0,174.0,452.0,1.1,24.0,606.0,417.12,306.97
2016,4,20,14,15,502.0,297.0,1.1,24.0,722.0,435.87,317.56
2016,4,20,14,30,830.0,142.0,1.1,24.0,838.0,420.63,297.66
2016,4,20,14,45,544.5,257.0,1.1,24.0,705.5,350.43,247.41
2016,4,20,15,0,259.0,372.0,1.1,24.0,573.0,309.77,223.45
2016,4,20,15,15,325.0,333.5,1.15,23.5,572.0,276.3,195.54
2016,4,20,15,30,391.0,295.0,1.2,23.0,571.0,235.53,163.25
2016,4,20,15,45,262.5,291.0,1.3,23.0,471.0,191.6,139.28
2016,4,20,16,0,134.0,287.0,1.4,23.0,371.0,177.53,142.26
2016,4,20,16,15,427.0,195.5,1.45,23.0,429.0,124.33,99.09
2016,4,20,16,30,720.0,104.0,1.5,23.0,487.0,77.67,60.51
2016,4,20,16,45,687.0,99.5,1.55,23.0,432.5,75.14,58.68
2016,4,20,17,0,654.0,95.0,1.6,23.0,378.0,72.56,56.72
2016,4,20,17,15,610.0,88.0,1.45,22.5,322.5,67.99,53.13
2016,4,20,17,30,566.0,81.0,1.3,22.0,267.0,63.34,49.38
2016,4,20,17,45,499.0,72.0,1.2,21.5,212.5,56.81,43.86
2016,4,20,18,0,432.0,63.0,1.1,21.0,158.0,50.25,38.09
2016,4,20,18,15,336.0,50.0,1.1,20.5,110.5,38.05,27.19
2016,4,20,18,30,240.0,37.0,1.1,20.0,63.0,28.09,17.84
2016,4,20,18,45,120.0,18.5,1.1,20.0,31.5,14.1,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.38,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.75,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.13,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.51,0.0
2016,4,21,7,15,0.0,3.0,0.7,19.0,3.0,2.27,0.0
2016,4,21,7,30,0.0,4.0,0.7,19.0,4.0,3.03,0.0
2016,4,21,7,45,0.0,5.5,0.75,19.5,5.5,4.18,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,5.33,0.0
2016,4,21,8,15,0.0,20.5,0.8,20.5,20.5,15.64,7.44
2016,4,21,8,30,0.0,34.0,0.8,21.0,34.0,26.01,15.96
2016,4,21,8,45,0.0,45.5,0.85,21.5,45.5,34.89,23.13
2016,4,21,9,0,0.0,57.0,0.9,22.0,57.0,43.79,30.23
2016,4,21,9,15,0.0,71.5,0.9,22.0,71.5,55.05,39.24
2016,4,21,9,30,0.0,86.0,0.9,22.0,86.0,66.36,48.2
2016,4,21,9,45,21.0,207.0,0.95,22.5,223.0,201.02,154.48
2016,4,21,10,0,42.0,328.0,1.0,23.0,360.0,336.58,255.62
2016,4,21,10,15,201.0,354.5,1.0,23.0,521.5,530.1,398.18
2016,4,21,10,30,360.0,381.0,1.0,23.0,683.0,720.75,529.12
2016,4,21,10,45,590.0,271.5,1.05,23.5,785.5,845.75,613.49
2016,4,21,11,0,820.0,162.0,1.1,24.0,888.0,934.51,670.28
2016,4,21,11,15,826.0,163.0,1.15,24.0,909.5,923.75,662.44
2016,4,21,11,30,832.0,164.0,1.2,24.0,931.0,909.17,653.55
2016,4,21,11,45,852.5,153.5,1.3,24.5,948.5,878.34,633.76
2016,4,21,12,0,873.0,143.0,1.4,25.0,966.0,859.65,621.85
2016,4,21,12,15,874.0,143.5,1.5,25.0,971.0,829.95,603.72
2016,4,21,12,30,875.0,144.0,1.6,25.0,976.0,797.2,583.2
2016,4,21,12,45,874.0,144.0,1.7,25.0,972.0,759.76,557.95
2016,4,21,13,0,873.0,144.0,1.8,25.0,968.0,719.77,530.24
2016,4,21,13,15,870.0,143.5,1.85,25.0,955.5,675.75,498.57
2016,4,21,13,30,867.0,143.0,1.9,25.0,943.0,629.67,464.52
2016,4,21,13,45,858.5,143.5,2.0,25.0,921.5,579.34,426.61
2016,4,21,14,0,850.0,144.0,2.1,25.0,900.0,527.8,386.5
2016,4,21,14,15,842.5,142.0,2.15,25.0,871.0,474.77,343.78
2016,4,21,14,30,835.0,140.0,2.2,25.0,842.0,418.7,297.55
2016,4,21,14,45,825.5,137.0,2.25,25.0,806.5,360.79,248.95
2016,4,21,15,0,816.0,134.0,2.3,25.0,771.0,302.84,200.02
2016,4,21,15,15,802.0,131.0,2.3,24.5,728.0,244.23,152.35
2016,4,21,15,30,788.0,128.0,2.3,24.0,685.0,186.63,109.88
2016,4,21,15,45,771.0,123.5,2.3,24.0,637.5,129.12,77.79
2016,4,21,16,0,754.0,119.0,2.3,24.0,590.0,92.33,72.07
2016,4,21,16,15,432.5,177.0,2.2,23.5,442.0,113.92,90.53
2016,4,21,16,30,111.0,235.0,2.1,23.0,294.0,155.99,125.99
2016,4,21,16,45,188.0,204.5,2.05,23.0,291.5,135.64,109.44
2016,4,21,17,0,265.0,174.0,2.0,23.0,289.0,116.24,93.61
2016,4,21,17,15,248.0,150.5,1.9,22.5,246.5,102.47,82.48
2016,4,21,17,30,231.0,127.0,1.8,22.0,204.0,88.13,70.63
2016,4,21,17,45,202.5,104.5,1.7,22.0,162.5,73.71,58.3
2016,4,21,18,0,174.0,82.0,1.6,22.0,121.0,58.83,45.3
2016,4,21,18,15,129.5,60.5,1.55,21.5,84.5,44.03,32.18
2016,4,21,18,30,85.0,39.0,1.5,21.0,48.0,28.89,18.47
2016,4,21,18,45,42.5,19.5,1.5,20.5,24.0,14.97,1.14
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.0,15.5,1.8,13.5,33.5,117.08,23.41
2016,4,22,6,30,340.0,31.0,2.1,14.0,67.0,243.7,191.01
2016,4,22,6,45,444.0,41.5,2.4,15.0,118.0,332.4,271.32
2016,4,22,7,0,548.0,52.0,2.7,16.0,169.0,430.8,354.85
2016,4,22,7,15,611.5,59.0,2.6,16.5,226.5,506.24,416.52
2016,4,22,7,30,675.0,66.0,2.5,17.0,284.0,585.36,477.84
2016,4,22,7,45,716.0,71.5,2.45,18.0,342.5,645.18,519.51
2016,4,22,8,0,757.0,77.0,2.4,19.0,401.0,709.31,562.53
2016,4,22,8,15,786.5,81.0,2.35,19.5,458.5,762.14,596.76
2016,4,22,8,30,816.0,85.0,2.3,20.0,516.0,813.62,629.09
2016,4,22,8,45,836.5,89.0,2.25,21.0,570.0,855.5,652.67
2016,4,22,9,0,857.0,93.0,2.2,22.0,624.0,884.47,666.94
2016,4,22,9,15,873.0,95.5,2.25,22.0,673.5,914.68,685.49
2016,4,22,9,30,889.0,98.0,2.3,22.0,723.0,941.67,701.84
2016,4,22,9,45,900.0,101.0,2.4,22.5,767.0,961.06,712.34
2016,4,22,10,0,911.0,104.0,2.5,23.0,811.0,976.65,720.46
2016,4,22,10,15,920.0,105.5,2.55,23.0,848.0,984.88,724.82
2016,4,22,10,30,929.0,107.0,2.6,23.0,885.0,989.09,726.77
2016,4,22,10,45,934.0,109.0,2.65,23.5,914.5,985.95,722.7
2016,4,22,11,0,939.0,111.0,2.7,24.0,944.0,978.68,716.16
2016,4,22,11,15,943.5,112.0,2.7,24.0,966.0,965.89,707.14
2016,4,22,11,30,948.0,113.0,2.7,24.0,988.0,949.06,695.65
2016,4,22,11,45,950.5,113.0,2.75,24.5,1001.0,925.65,679.03
2016,4,22,12,0,953.0,113.0,2.8,25.0,1014.0,898.51,660.04
2016,4,22,12,15,953.5,113.5,2.8,25.0,1018.5,866.59,638.83
2016,4,22,12,30,954.0,114.0,2.8,25.0,1023.0,831.35,615.35
2016,4,22,12,45,952.5,114.0,2.8,25.0,1018.5,791.12,587.35
2016,4,22,13,0,951.0,114.0,2.8,25.0,1014.0,748.11,556.14
2016,4,22,13,15,948.0,113.5,2.75,25.0,1000.5,701.14,521.19
2016,4,22,13,30,945.0,113.0,2.7,25.0,987.0,651.85,483.74
2016,4,22,13,45,939.5,112.5,2.7,25.0,965.0,599.06,442.93
2016,4,22,14,0,934.0,112.0,2.7,25.0,943.0,544.57,399.62
2016,4,22,14,15,927.0,110.5,2.65,25.0,913.5,487.26,352.78
2016,4,22,14,30,920.0,109.0,2.6,25.0,884.0,428.88,303.84
2016,4,22,14,45,909.5,108.0,2.6,25.0,846.5,368.89,252.85
2016,4,22,15,0,899.0,107.0,2.6,25.0,809.0,308.7,201.51
2016,4,22,15,15,886.5,104.5,2.5,25.0,765.5,247.22,150.86
2016,4,22,15,30,874.0,102.0,2.4,25.0,722.0,186.32,105.94
2016,4,22,15,45,857.5,99.0,2.35,25.0,672.5,125.67,73.35
2016,4,22,16,0,841.0,96.0,2.3,25.0,623.0,79.81,61.37
2016,4,22,16,15,819.5,92.5,2.15,24.5,569.5,77.74,60.03
2016,4,22,16,30,798.0,89.0,2.0,24.0,516.0,75.55,58.54
2016,4,22,16,45,769.0,84.5,1.85,24.0,459.5,72.41,56.12
2016,4,22,17,0,740.0,80.0,1.7,24.0,403.0,69.17,53.59
2016,4,22,17,15,698.5,75.0,1.5,23.0,345.5,60.28,46.42
2016,4,22,17,30,657.0,70.0,1.3,22.0,288.0,56.56,43.54
2016,4,22,17,45,596.5,62.5,1.15,21.5,231.5,50.75,38.63
2016,4,22,18,0,536.0,55.0,1.0,21.0,175.0,44.91,33.5
2016,4,22,18,15,435.0,44.5,1.0,20.0,123.5,36.37,25.86
2016,4,22,18,30,334.0,34.0,1.0,19.0,72.0,27.87,17.87
2016,4,22,18,45,167.0,17.0,1.05,18.5,36.0,13.72,1.39
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
