Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,158.5,16.5,1.0,14.5,34.0,113.61,36.92
2016,4,23,6,30,317.0,33.0,1.1,15.0,68.0,233.11,182.1
2016,4,23,6,45,422.5,44.0,1.2,16.0,119.0,322.09,260.41
2016,4,23,7,0,528.0,55.0,1.3,17.0,170.0,420.84,342.15
2016,4,23,7,15,592.5,62.5,1.2,17.5,227.0,496.63,402.05
2016,4,23,7,30,657.0,70.0,1.1,18.0,284.0,576.16,461.39
2016,4,23,7,45,698.5,75.5,1.0,19.0,342.0,639.06,503.34
2016,4,23,8,0,740.0,81.0,0.9,20.0,400.0,698.93,540.62
2016,4,23,8,15,769.5,85.5,1.0,20.5,457.0,751.72,574.86
2016,4,23,8,30,799.0,90.0,1.1,21.0,514.0,803.18,607.49
2016,4,23,8,45,819.0,94.5,1.25,21.5,567.5,844.67,633.48
2016,4,23,9,0,839.0,99.0,1.4,22.0,621.0,883.6,657.59
2016,4,23,9,15,855.0,102.0,1.45,22.5,670.0,914.33,674.78
2016,4,23,9,30,871.0,105.0,1.5,23.0,719.0,930.33,682.39
2016,4,23,9,45,881.0,108.0,1.55,23.5,762.0,948.38,691.58
2016,4,23,10,0,891.0,111.0,1.6,24.0,805.0,962.71,698.42
2016,4,23,10,15,900.0,113.0,1.6,24.0,841.5,971.21,702.36
2016,4,23,10,30,909.0,115.0,1.6,24.0,878.0,975.74,703.99
2016,4,23,10,45,913.0,118.0,1.65,24.5,907.0,972.53,700.21
2016,4,23,11,0,917.0,121.0,1.7,25.0,936.0,965.24,694.07
2016,4,23,11,15,921.0,122.0,1.7,25.0,957.5,952.07,685.08
2016,4,23,11,30,925.0,123.0,1.7,25.0,979.0,934.96,673.75
2016,4,23,11,45,927.5,123.5,1.7,25.0,991.5,912.27,658.95
2016,4,23,12,0,930.0,124.0,1.7,25.0,1004.0,885.91,641.89
2016,4,23,12,15,930.5,124.0,1.7,25.0,1008.5,854.03,621.25
2016,4,23,12,30,931.0,124.0,1.7,25.0,1013.0,818.97,598.48
2016,4,23,12,45,928.0,125.0,1.75,25.5,1008.0,779.13,570.28
2016,4,23,13,0,925.0,126.0,1.8,26.0,1003.0,736.69,539.51
2016,4,23,13,15,922.0,125.5,1.85,26.0,990.0,690.73,506.64
2016,4,23,13,30,919.0,125.0,1.9,26.0,977.0,642.55,471.22
2016,4,23,13,45,913.5,124.5,1.95,26.0,955.5,590.96,432.23
2016,4,23,14,0,908.0,124.0,2.0,26.0,934.0,537.74,390.74
2016,4,23,14,15,901.0,122.5,2.1,25.5,904.5,481.79,346.69
2016,4,23,14,30,894.0,121.0,2.2,25.0,875.0,424.81,300.23
2016,4,23,14,45,884.5,119.0,2.3,25.0,838.5,365.93,250.59
2016,4,23,15,0,875.0,117.0,2.4,25.0,802.0,306.79,200.48
2016,4,23,15,15,862.0,114.5,2.45,25.0,759.0,246.65,151.29
2016,4,23,15,30,849.0,112.0,2.5,25.0,716.0,180.13,102.34
2016,4,23,15,45,832.0,109.0,2.6,25.0,667.0,120.09,70.35
2016,4,23,16,0,815.0,106.0,2.7,25.0,618.0,85.46,66.08
2016,4,23,16,15,792.0,102.0,2.65,24.5,564.5,83.31,64.69
2016,4,23,16,30,769.0,98.0,2.6,24.0,511.0,81.05,63.17
2016,4,23,16,45,736.5,94.0,2.55,24.0,454.5,78.49,61.26
2016,4,23,17,0,704.0,90.0,2.5,24.0,398.0,69.99,54.3
2016,4,23,17,15,661.5,83.5,2.3,23.0,341.0,65.57,50.95
2016,4,23,17,30,619.0,77.0,2.1,22.0,284.0,61.06,47.42
2016,4,23,17,45,551.5,69.5,1.9,21.5,227.5,55.44,42.68
2016,4,23,18,0,484.0,62.0,1.7,21.0,171.0,49.84,37.76
2016,4,23,18,15,387.0,50.0,1.65,20.0,121.5,40.42,29.35
2016,4,23,18,30,290.0,38.0,1.6,19.0,72.0,30.95,20.5
2016,4,23,18,45,145.0,19.0,1.6,18.5,36.0,14.55,2.51
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,3.0,18.5,1.9,15.5,18.5,15.85,1.82
2016,4,24,6,30,6.0,37.0,2.1,16.0,37.0,35.37,23.26
2016,4,24,6,45,29.5,61.0,2.35,16.5,67.0,79.02,60.92
2016,4,24,7,0,53.0,85.0,2.6,17.0,97.0,118.49,95.07
2016,4,24,7,15,78.5,108.0,2.8,17.5,131.0,159.23,129.79
2016,4,24,7,30,104.0,131.0,3.0,18.0,165.0,215.82,176.66
2016,4,24,7,45,79.5,152.5,3.2,18.5,181.5,206.49,167.79
2016,4,24,8,0,55.0,174.0,3.4,19.0,198.0,209.18,168.46
2016,4,24,8,15,28.0,166.0,3.5,19.0,178.5,175.36,139.73
2016,4,24,8,30,1.0,158.0,3.6,19.0,159.0,129.88,101.42
2016,4,24,8,45,38.0,217.0,3.75,19.5,241.0,232.62,184.7
2016,4,24,9,0,75.0,276.0,3.9,20.0,323.0,325.15,257.22
2016,4,24,9,15,37.5,199.5,3.95,20.0,223.0,210.68,165.64
2016,4,24,9,30,0.0,123.0,4.0,20.0,123.0,96.21,72.63
2016,4,24,9,45,14.0,214.0,4.1,20.5,225.5,186.05,144.51
2016,4,24,10,0,28.0,305.0,4.2,21.0,328.0,298.98,231.97
2016,4,24,10,15,30.5,318.0,4.2,21.0,343.5,310.96,240.47
2016,4,24,10,30,33.0,331.0,4.2,21.0,359.0,322.62,248.99
2016,4,24,10,45,21.5,274.5,4.25,21.5,293.5,256.72,197.47
2016,4,24,11,0,10.0,218.0,4.3,22.0,228.0,182.59,139.33
2016,4,24,11,15,14.0,263.5,4.3,22.0,277.0,223.13,170.8
2016,4,24,11,30,18.0,309.0,4.3,22.0,326.0,263.23,201.43
2016,4,24,11,45,23.5,346.0,4.3,22.5,368.5,310.75,236.97
2016,4,24,12,0,29.0,383.0,4.3,23.0,411.0,343.05,260.58
2016,4,24,12,15,20.0,302.5,4.2,23.0,322.0,254.53,193.41
2016,4,24,12,30,11.0,222.0,4.1,23.0,233.0,182.08,137.79
2016,4,24,12,45,7.0,184.5,4.1,23.5,191.5,148.82,111.79
2016,4,24,13,0,3.0,147.0,4.1,24.0,150.0,116.27,86.22
2016,4,24,13,15,13.5,249.5,4.05,24.0,262.0,201.32,152.25
2016,4,24,13,30,24.0,352.0,4.0,24.0,374.0,282.99,214.25
2016,4,24,13,45,19.0,311.0,3.95,24.0,328.5,246.68,186.59
2016,4,24,14,0,14.0,270.0,3.9,24.0,283.0,211.52,159.91
2016,4,24,14,15,171.5,333.0,3.85,24.0,478.5,316.22,237.91
2016,4,24,14,30,329.0,396.0,3.8,24.0,674.0,393.67,291.11
2016,4,24,14,45,297.5,385.0,3.75,24.0,628.5,349.01,256.02
2016,4,24,15,0,266.0,374.0,3.7,24.0,583.0,307.89,224.36
2016,4,24,15,15,281.5,348.5,3.7,24.0,559.0,271.43,195.19
2016,4,24,15,30,297.0,323.0,3.7,24.0,535.0,233.55,166.58
2016,4,24,15,45,202.5,305.5,3.7,24.0,445.5,200.22,148.62
2016,4,24,16,0,108.0,288.0,3.7,24.0,356.0,185.94,149.22
2016,4,24,16,15,211.5,254.0,3.65,23.5,373.0,163.25,131.38
2016,4,24,16,30,315.0,220.0,3.6,23.0,390.0,141.8,114.32
2016,4,24,16,45,452.0,168.5,3.55,23.0,383.0,112.52,90.23
2016,4,24,17,0,589.0,117.0,3.5,23.0,376.0,86.36,68.44
2016,4,24,17,15,544.5,108.0,3.3,22.5,321.5,81.06,64.32
2016,4,24,17,30,500.0,99.0,3.1,22.0,267.0,72.79,57.52
2016,4,24,17,45,443.0,86.5,2.9,22.0,214.5,64.03,50.0
2016,4,24,18,0,386.0,74.0,2.7,22.0,162.0,55.1,42.13
2016,4,24,18,15,297.0,58.5,2.6,21.0,114.5,43.69,32.03
2016,4,24,18,30,208.0,43.0,2.5,20.0,67.0,32.21,21.5
2016,4,24,18,45,104.0,21.5,2.45,19.5,33.5,16.27,4.08
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,20.5,2.55,19.5,33.0,93.64,44.39
2016,4,25,6,30,219.0,41.0,2.7,20.0,66.0,187.78,145.18
2016,4,25,6,45,313.5,56.0,2.85,20.5,114.0,268.02,215.2
2016,4,25,7,0,408.0,71.0,3.0,21.0,162.0,357.41,290.27
2016,4,25,7,15,472.5,81.5,3.2,21.5,216.0,435.53,353.76
2016,4,25,7,30,537.0,92.0,3.4,22.0,270.0,513.6,414.94
2016,4,25,7,45,380.0,135.5,3.6,22.5,273.5,458.73,369.01
2016,4,25,8,0,223.0,179.0,3.8,23.0,277.0,379.24,303.25
2016,4,25,8,15,123.5,189.5,3.9,23.5,245.0,295.62,234.76
2016,4,25,8,30,24.0,200.0,4.0,24.0,213.0,188.91,146.97
2016,4,25,8,45,38.5,233.0,4.15,24.5,256.0,249.56,194.25
2016,4,25,9,0,53.0,266.0,4.3,25.0,299.0,294.15,227.95
2016,4,25,9,15,100.5,302.5,4.35,25.0,371.5,372.21,288.05
2016,4,25,9,30,148.0,339.0,4.4,25.0,444.0,471.55,362.38
2016,4,25,9,45,221.0,352.5,4.45,25.5,520.5,549.82,419.89
2016,4,25,10,0,294.0,366.0,4.5,26.0,597.0,648.86,490.57
2016,4,25,10,15,317.0,378.5,4.5,26.0,638.0,677.93,510.12
2016,4,25,10,30,340.0,391.0,4.5,26.0,679.0,705.05,528.51
2016,4,25,10,45,578.0,278.5,4.5,26.5,786.5,832.01,620.84
2016,4,25,11,0,816.0,166.0,4.5,27.0,894.0,924.35,684.33
2016,4,25,11,15,821.0,166.5,4.5,27.0,914.5,912.05,674.73
2016,4,25,11,30,826.0,167.0,4.5,27.0,935.0,896.0,663.43
2016,4,25,11,45,851.5,152.5,4.55,27.5,953.0,866.06,641.69
2016,4,25,12,0,877.0,138.0,4.6,28.0,971.0,848.18,628.45
2016,4,25,12,15,877.5,138.0,4.55,28.0,975.5,817.64,607.23
2016,4,25,12,30,878.0,138.0,4.5,28.0,980.0,784.15,583.64
2016,4,25,12,45,873.5,140.5,4.5,28.5,974.5,746.12,554.68
2016,4,25,13,0,869.0,143.0,4.5,29.0,969.0,705.77,523.7
2016,4,25,13,15,866.0,142.0,4.45,29.0,956.0,661.8,490.58
2016,4,25,13,30,863.0,141.0,4.4,29.0,943.0,615.81,455.24
2016,4,25,13,45,487.0,295.0,4.35,29.0,746.0,486.5,358.61
2016,4,25,14,0,111.0,449.0,4.3,29.0,549.0,381.81,281.61
2016,4,25,14,15,471.0,294.0,4.25,29.0,696.0,411.33,299.4
2016,4,25,14,30,831.0,139.0,4.2,29.0,843.0,407.3,286.39
2016,4,25,14,45,816.0,139.5,4.2,29.0,806.0,350.69,238.61
2016,4,25,15,0,801.0,140.0,4.2,29.0,769.0,294.63,191.55
2016,4,25,15,15,787.0,137.0,4.1,29.0,727.0,237.3,145.31
2016,4,25,15,30,773.0,134.0,4.0,29.0,685.0,181.01,105.01
2016,4,25,15,45,750.0,132.0,3.95,29.0,637.0,126.1,77.22
2016,4,25,16,0,727.0,130.0,3.9,29.0,589.0,90.65,69.26
2016,4,25,16,15,702.5,125.0,3.75,28.5,537.5,88.71,68.07
2016,4,25,16,30,678.0,120.0,3.6,28.0,486.0,86.64,66.76
2016,4,25,16,45,644.5,114.0,3.5,28.0,432.0,83.6,64.49
2016,4,25,17,0,611.0,108.0,3.4,28.0,378.0,80.46,62.12
2016,4,25,17,15,566.5,100.0,3.2,27.5,323.0,75.6,58.41
2016,4,25,17,30,522.0,92.0,3.0,27.0,268.0,70.62,54.49
2016,4,25,17,45,456.0,82.0,2.8,26.5,215.0,61.2,46.66
2016,4,25,18,0,390.0,72.0,2.6,26.0,162.0,53.78,40.31
2016,4,25,18,15,300.5,57.0,2.65,25.5,115.0,42.68,30.57
2016,4,25,18,30,211.0,42.0,2.7,25.0,68.0,31.52,20.48
2016,4,25,18,45,105.5,21.0,2.8,24.5,34.0,15.91,4.21
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.0,22.0,4.05,20.0,33.0,77.48,40.03
2016,4,26,6,30,182.0,44.0,4.1,20.0,66.0,171.81,133.08
2016,4,26,6,45,259.0,63.0,4.15,20.5,112.5,244.99,197.03
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,325.3,264.93
2016,4,26,7,15,399.0,95.5,4.3,21.0,211.5,396.29,323.98
2016,4,26,7,30,462.0,109.0,4.4,21.0,264.0,471.69,384.66
2016,4,26,7,45,346.0,144.5,4.55,21.5,273.0,424.96,345.2
2016,4,26,8,0,230.0,180.0,4.7,22.0,282.0,384.78,309.96
2016,4,26,8,15,139.5,200.0,4.8,22.5,264.5,319.67,255.5
2016,4,26,8,30,49.0,220.0,4.9,23.0,247.0,247.3,194.74
2016,4,26,8,45,360.5,190.0,5.05,23.5,415.5,541.19,428.83
2016,4,26,9,0,672.0,160.0,5.2,24.0,584.0,801.43,622.64
2016,4,26,9,15,691.5,165.5,5.25,24.0,631.0,834.79,643.6
2016,4,26,9,30,711.0,171.0,5.3,24.0,678.0,865.43,663.75
2016,4,26,9,45,726.0,175.0,5.4,24.5,719.5,887.38,676.69
2016,4,26,10,0,741.0,179.0,5.5,25.0,761.0,906.05,687.42
2016,4,26,10,15,752.0,182.5,5.55,25.0,796.5,917.02,693.97
2016,4,26,10,30,763.0,186.0,5.6,25.0,832.0,924.35,698.17
2016,4,26,10,45,765.5,192.0,5.7,25.5,859.0,912.78,688.29
2016,4,26,11,0,768.0,198.0,5.8,26.0,886.0,907.0,682.69
2016,4,26,11,15,773.0,199.5,5.85,26.0,906.0,895.88,674.58
2016,4,26,11,30,778.0,201.0,5.9,26.0,926.0,881.09,664.05
2016,4,26,11,45,780.5,202.0,5.95,26.5,937.5,860.18,647.81
2016,4,26,12,0,783.0,203.0,6.0,27.0,949.0,835.91,628.88
2016,4,26,12,15,438.0,342.5,5.95,27.0,760.0,657.18,494.43
2016,4,26,12,30,93.0,482.0,5.9,27.0,571.0,461.32,345.07
2016,4,26,12,45,234.5,459.5,5.9,27.5,683.0,541.5,405.59
2016,4,26,13,0,376.0,437.0,5.9,28.0,795.0,605.6,451.87
2016,4,26,13,15,301.0,456.5,5.85,28.0,741.0,546.49,407.19
2016,4,26,13,30,226.0,476.0,5.8,28.0,687.0,492.37,366.51
2016,4,26,13,45,153.5,455.5,5.8,28.0,597.5,419.78,312.75
2016,4,26,14,0,81.0,435.0,5.8,28.0,508.0,357.26,266.45
2016,4,26,14,15,197.5,418.5,5.7,28.0,588.5,381.16,282.64
2016,4,26,14,30,314.0,402.0,5.6,28.0,669.0,389.06,284.83
2016,4,26,14,45,209.0,391.0,5.6,28.0,565.5,329.05,240.93
2016,4,26,15,0,104.0,380.0,5.6,28.0,462.0,283.19,209.19
2016,4,26,15,15,116.0,360.5,5.5,27.5,447.5,252.87,186.07
2016,4,26,15,30,128.0,341.0,5.4,27.0,433.0,228.46,168.05
2016,4,26,15,45,97.0,308.5,5.3,27.0,375.5,203.27,152.16
2016,4,26,16,0,66.0,276.0,5.2,27.0,318.0,179.14,142.25
2016,4,26,16,15,118.5,258.5,4.95,26.5,326.0,163.15,129.93
2016,4,26,16,30,171.0,241.0,4.7,26.0,334.0,154.98,123.92
2016,4,26,16,45,85.5,182.5,4.5,26.0,229.0,126.34,100.66
2016,4,26,17,0,0.0,124.0,4.3,26.0,124.0,91.7,72.08
2016,4,26,17,15,141.5,136.0,4.1,25.5,184.0,95.41,75.65
2016,4,26,17,30,283.0,148.0,3.9,25.0,244.0,101.19,80.9
2016,4,26,17,45,230.5,125.0,3.7,24.5,194.0,86.4,68.55
2016,4,26,18,0,178.0,102.0,3.5,24.0,144.0,71.25,55.59
2016,4,26,18,15,123.0,74.0,3.5,23.5,99.5,52.8,39.46
2016,4,26,18,30,68.0,46.0,3.5,23.0,55.0,33.78,22.59
2016,4,26,18,45,34.0,23.0,3.55,23.0,27.5,17.51,5.77
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,118.0,22.5,3.35,16.0,36.5,101.32,59.27
2016,4,27,6,30,236.0,45.0,3.4,16.0,73.0,200.0,158.21
2016,4,27,6,45,358.5,56.5,3.45,16.0,126.5,292.07,239.31
2016,4,27,7,0,481.0,68.0,3.5,16.0,180.0,401.56,332.42
2016,4,27,7,15,548.0,77.5,3.4,16.5,237.5,479.18,395.96
2016,4,27,7,30,615.0,87.0,3.3,17.0,295.0,560.58,459.69
2016,4,27,7,45,676.5,89.5,3.25,17.5,357.0,633.18,514.31
2016,4,27,8,0,738.0,92.0,3.2,18.0,419.0,707.49,566.76
2016,4,27,8,15,769.5,97.0,3.15,19.0,477.0,757.37,598.41
2016,4,27,8,30,801.0,102.0,3.1,20.0,535.0,810.65,631.63
2016,4,27,8,45,831.5,103.0,3.05,21.0,592.0,856.95,658.93
2016,4,27,9,0,862.0,104.0,3.0,22.0,649.0,901.05,684.05
2016,4,27,9,15,878.5,107.0,2.95,22.5,699.5,932.21,701.19
2016,4,27,9,30,895.0,110.0,2.9,23.0,750.0,948.45,708.24
2016,4,27,9,45,909.5,111.5,2.9,24.0,795.0,968.93,717.29
2016,4,27,10,0,924.0,113.0,2.9,25.0,840.0,985.69,723.82
2016,4,27,10,15,932.5,114.5,2.8,25.5,877.0,992.94,724.78
2016,4,27,10,30,941.0,116.0,2.7,26.0,914.0,996.13,723.29
2016,4,27,10,45,947.0,117.0,2.65,26.5,944.0,992.4,717.97
2016,4,27,11,0,953.0,118.0,2.6,27.0,974.0,984.51,710.22
2016,4,27,11,15,956.5,119.0,2.6,27.0,995.0,970.25,700.42
2016,4,27,11,30,960.0,120.0,2.6,27.0,1016.0,951.94,688.18
2016,4,27,11,45,965.0,118.5,2.6,27.5,1029.5,928.8,671.59
2016,4,27,12,0,970.0,117.0,2.6,28.0,1043.0,901.84,652.66
2016,4,27,12,15,970.0,117.5,2.6,28.0,1046.5,868.88,631.14
2016,4,27,12,30,970.0,118.0,2.6,28.0,1050.0,832.63,607.42
2016,4,27,12,45,968.5,117.5,2.6,28.0,1045.0,791.46,578.58
2016,4,27,13,0,967.0,117.0,2.6,28.0,1040.0,747.53,547.15
2016,4,27,13,15,964.0,116.0,2.55,28.0,1026.0,699.69,512.0
2016,4,27,13,30,961.0,115.0,2.5,28.0,1012.0,649.53,474.35
2016,4,27,13,45,955.5,114.5,2.5,28.0,989.5,596.25,433.61
2016,4,27,14,0,950.0,114.0,2.5,28.0,967.0,541.26,390.36
2016,4,27,14,15,943.0,112.5,2.4,28.0,936.5,483.45,343.48
2016,4,27,14,30,936.0,111.0,2.3,28.0,906.0,424.56,294.59
2016,4,27,14,45,925.5,109.5,2.25,28.0,868.0,363.74,243.59
2016,4,27,15,0,915.0,108.0,2.2,28.0,830.0,302.73,192.51
2016,4,27,15,15,902.5,106.0,2.0,28.0,786.0,241.09,143.01
2016,4,27,15,30,890.0,104.0,1.8,28.0,742.0,180.0,100.06
2016,4,27,15,45,872.0,102.0,1.65,28.0,691.5,119.37,71.05
2016,4,27,16,0,854.0,100.0,1.5,28.0,641.0,82.55,62.77
2016,4,27,16,15,832.5,96.5,1.35,28.0,587.0,80.56,61.39
2016,4,27,16,30,811.0,93.0,1.2,28.0,533.0,78.47,59.89
2016,4,27,16,45,779.0,89.0,1.1,28.0,475.5,75.7,57.83
2016,4,27,17,0,747.0,85.0,1.0,28.0,418.0,72.87,55.71
2016,4,27,17,15,705.5,79.5,0.85,27.5,359.5,63.43,48.12
2016,4,27,17,30,664.0,74.0,0.7,27.0,301.0,59.45,45.02
2016,4,27,17,45,598.5,67.0,0.55,26.5,243.0,54.03,40.57
2016,4,27,18,0,533.0,60.0,0.4,26.0,185.0,48.64,35.97
2016,4,27,18,15,435.5,49.5,0.45,25.5,133.0,40.25,28.58
2016,4,27,18,30,338.0,39.0,0.5,25.0,81.0,31.88,20.91
2016,4,27,18,45,169.0,19.5,0.6,24.5,40.5,15.69,4.94
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.45,16.0,38.0,105.72,65.56
2016,4,28,6,30,258.0,44.0,1.7,17.0,76.0,208.93,164.58
2016,4,28,6,45,356.0,57.0,2.0,18.0,126.5,290.24,235.01
2016,4,28,7,0,454.0,70.0,2.3,19.0,177.0,386.01,314.52
2016,4,28,7,15,517.0,79.5,2.45,19.5,232.0,459.7,374.1
2016,4,28,7,30,580.0,89.0,2.6,20.0,287.0,536.86,434.06
2016,4,28,7,45,626.5,95.5,2.8,20.5,344.0,601.45,482.48
2016,4,28,8,0,673.0,102.0,3.0,21.0,401.0,666.98,529.72
2016,4,28,8,15,704.0,107.0,3.25,21.5,456.5,718.74,565.31
2016,4,28,8,30,735.0,112.0,3.5,22.0,512.0,769.48,599.58
2016,4,28,8,45,760.0,115.5,3.8,22.5,564.5,806.86,624.04
2016,4,28,9,0,785.0,119.0,4.1,23.0,617.0,847.33,650.53
2016,4,28,9,15,801.5,122.5,4.1,23.5,665.0,877.62,668.27
2016,4,28,9,30,818.0,126.0,4.1,24.0,713.0,904.8,683.79
2016,4,28,9,45,831.0,129.0,4.2,24.5,755.5,924.9,694.92
2016,4,28,10,0,844.0,132.0,4.3,25.0,798.0,941.4,703.71
2016,4,28,10,15,853.0,134.0,4.3,25.0,833.5,949.41,707.72
2016,4,28,10,30,862.0,136.0,4.3,25.0,869.0,939.61,699.9
2016,4,28,10,45,866.0,139.5,4.35,25.5,897.0,936.45,695.75
2016,4,28,11,0,870.0,143.0,4.4,26.0,925.0,929.36,689.05
2016,4,28,11,15,874.0,144.0,4.4,26.0,945.0,916.24,679.57
2016,4,28,11,30,878.0,145.0,4.4,26.0,965.0,899.38,667.7
2016,4,28,11,45,873.0,150.0,4.45,26.5,975.0,874.44,649.38
2016,4,28,12,0,868.0,155.0,4.5,27.0,985.0,846.21,628.94
2016,4,28,12,15,867.5,155.5,4.45,27.0,988.0,815.17,607.46
2016,4,28,12,30,867.0,156.0,4.4,27.0,991.0,781.3,582.77
2016,4,28,12,45,853.5,163.5,4.4,27.5,982.0,751.71,559.16
2016,4,28,13,0,840.0,171.0,4.4,28.0,973.0,708.44,525.98
2016,4,28,13,15,834.5,170.5,4.35,28.0,959.0,662.65,491.59
2016,4,28,13,30,829.0,170.0,4.3,28.0,945.0,615.15,455.2
2016,4,28,13,45,800.0,182.5,4.25,28.0,917.0,563.02,414.53
2016,4,28,14,0,771.0,195.0,4.2,28.0,889.0,511.56,373.54
2016,4,28,14,15,760.5,193.0,4.15,28.0,859.5,457.68,329.91
2016,4,28,14,30,750.0,191.0,4.1,28.0,830.0,403.86,285.38
2016,4,28,14,45,386.5,242.5,4.05,28.0,571.0,279.54,197.9
2016,4,28,15,0,23.0,294.0,4.0,28.0,312.0,219.34,163.36
2016,4,28,15,15,53.5,312.5,3.95,27.5,352.0,221.84,164.62
2016,4,28,15,30,84.0,331.0,3.9,27.0,392.0,225.94,167.43
2016,4,28,15,45,57.0,289.0,3.85,27.0,329.0,190.7,143.02
2016,4,28,16,0,30.0,247.0,3.8,27.0,266.0,163.59,129.35
2016,4,28,16,15,65.0,243.0,3.65,26.5,280.0,161.19,128.11
2016,4,28,16,30,100.0,239.0,3.5,26.0,294.0,158.25,126.4
2016,4,28,16,45,50.0,172.5,3.35,26.0,200.0,120.08,95.33
2016,4,28,17,0,0.0,106.0,3.2,26.0,106.0,79.69,61.94
2016,4,28,17,15,0.0,90.0,3.0,25.5,90.0,68.09,52.52
2016,4,28,17,30,0.0,74.0,2.8,25.0,74.0,56.39,42.81
2016,4,28,17,45,67.0,90.0,2.65,24.5,106.0,65.0,50.33
2016,4,28,18,0,134.0,106.0,2.5,24.0,138.0,73.37,57.42
2016,4,28,18,15,92.0,75.0,2.55,23.5,94.0,53.3,39.93
2016,4,28,18,30,50.0,44.0,2.6,23.0,50.0,32.55,21.67
2016,4,28,18,45,25.5,23.0,2.7,23.0,26.0,17.56,6.61
2016,4,28,19,0,1.0,2.0,2.8,23.0,2.0,1.57,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.7,21.0,4.0,5.17,0.0
2016,4,29,6,15,56.0,26.0,2.8,21.0,32.5,59.29,35.25
2016,4,29,6,30,107.0,48.0,2.9,21.0,61.0,124.33,95.25
2016,4,29,6,45,158.5,73.0,3.05,21.5,104.5,186.3,148.4
2016,4,29,7,0,210.0,98.0,3.2,22.0,148.0,251.78,203.37
2016,4,29,7,15,131.5,115.5,3.55,22.5,150.0,212.51,171.25
2016,4,29,7,30,53.0,133.0,3.9,23.0,152.0,164.65,130.8
2016,4,29,7,45,110.5,161.0,4.25,23.5,208.0,251.09,201.03
2016,4,29,8,0,168.0,189.0,4.6,24.0,264.0,326.9,261.14
2016,4,29,8,15,92.5,191.5,4.75,24.0,233.5,252.63,200.15
2016,4,29,8,30,17.0,194.0,4.9,24.0,203.0,176.06,136.72
2016,4,29,8,45,14.5,202.0,5.1,24.5,210.5,179.53,138.75
2016,4,29,9,0,12.0,210.0,5.3,25.0,218.0,183.1,140.76
2016,4,29,9,15,12.0,219.0,5.35,25.5,227.0,189.88,145.34
2016,4,29,9,30,12.0,228.0,5.4,26.0,236.0,196.71,149.96
2016,4,29,9,45,41.0,296.5,5.45,26.5,328.5,303.12,231.77
2016,4,29,10,0,70.0,365.0,5.5,27.0,421.0,394.38,299.86
2016,4,29,10,15,103.0,395.5,5.45,27.0,481.5,450.74,341.65
2016,4,29,10,30,136.0,426.0,5.4,27.0,542.0,525.36,396.0
2016,4,29,10,45,140.5,442.0,5.4,27.5,565.5,538.14,403.6
2016,4,29,11,0,145.0,458.0,5.4,28.0,589.0,549.6,410.43
2016,4,29,11,15,78.0,335.5,5.35,28.0,406.5,354.63,266.8
2016,4,29,11,30,11.0,213.0,5.3,28.0,224.0,177.82,132.23
2016,4,29,11,45,32.0,327.5,5.25,28.0,358.5,300.03,224.95
2016,4,29,12,0,53.0,442.0,5.2,28.0,493.0,410.39,306.13
2016,4,29,12,15,111.0,472.0,5.15,28.0,579.0,484.05,360.29
2016,4,29,12,30,169.0,502.0,5.1,28.0,665.0,539.44,400.43
2016,4,29,12,45,212.0,494.5,5.05,28.5,698.0,548.81,406.38
2016,4,29,13,0,255.0,487.0,5.0,29.0,731.0,557.0,411.28
2016,4,29,13,15,215.0,485.0,4.9,29.0,689.0,507.75,374.87
2016,4,29,13,30,175.0,483.0,4.8,29.0,647.0,464.31,342.74
2016,4,29,13,45,214.5,466.5,4.75,29.0,663.0,456.17,336.36
2016,4,29,14,0,254.0,450.0,4.7,29.0,679.0,440.63,323.9
2016,4,29,14,15,282.0,427.5,4.6,28.5,674.5,414.48,303.7
2016,4,29,14,30,310.0,405.0,4.5,28.0,670.0,385.51,280.64
2016,4,29,14,45,373.5,378.5,4.4,28.0,684.0,361.9,259.24
2016,4,29,15,0,437.0,352.0,4.3,28.0,698.0,325.07,227.27
2016,4,29,15,15,419.5,340.5,4.1,28.0,658.5,286.61,197.77
2016,4,29,15,30,402.0,329.0,3.9,28.0,619.0,243.98,168.23
2016,4,29,15,45,370.5,320.0,3.75,28.0,573.0,203.73,146.77
2016,4,29,16,0,339.0,311.0,3.6,28.0,527.0,186.1,146.88
2016,4,29,16,15,288.0,294.5,3.35,27.5,467.5,177.95,141.07
2016,4,29,16,30,237.0,278.0,3.1,27.0,408.0,173.88,138.5
2016,4,29,16,45,275.0,225.5,2.9,27.0,361.0,144.17,114.69
2016,4,29,17,0,313.0,173.0,2.7,27.0,314.0,116.58,92.35
2016,4,29,17,15,226.0,170.5,2.55,26.5,265.0,113.51,90.35
2016,4,29,17,30,139.0,168.0,2.4,26.0,216.0,110.95,88.64
2016,4,29,17,45,114.0,136.5,2.25,25.5,171.0,92.0,72.94
2016,4,29,18,0,89.0,105.0,2.1,25.0,126.0,72.46,56.38
2016,4,29,18,15,54.0,73.5,2.05,24.5,85.0,52.5,39.1
2016,4,29,18,30,19.0,42.0,2.0,24.0,44.0,31.3,20.57
2016,4,29,18,45,9.5,22.0,2.0,24.0,23.0,16.91,6.43
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.57,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,13.0,8.0,12.74,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,43.0,101.24,68.04
2016,4,30,6,30,223.0,49.0,3.5,14.0,78.0,195.68,156.79
2016,4,30,6,45,322.0,63.5,3.65,14.5,128.5,277.27,228.73
2016,4,30,7,0,421.0,78.0,3.8,15.0,179.0,368.26,306.6
2016,4,30,7,15,320.0,106.0,3.9,16.0,194.5,352.04,292.47
2016,4,30,7,30,219.0,134.0,4.0,17.0,210.0,309.77,255.98
2016,4,30,7,45,436.0,122.5,4.15,18.0,308.0,479.63,394.15
2016,4,30,8,0,653.0,111.0,4.3,19.0,406.0,658.22,531.75
2016,4,30,8,15,685.0,117.0,4.25,19.5,461.5,711.16,567.52
2016,4,30,8,30,717.0,123.0,4.2,20.0,517.0,763.15,602.23
2016,4,30,8,45,747.5,125.5,4.2,20.5,571.0,808.57,631.62
2016,4,30,9,0,778.0,128.0,4.2,21.0,625.0,846.44,655.17
2016,4,30,9,15,528.0,229.5,4.0,21.5,578.5,736.56,569.59
2016,4,30,9,30,278.0,331.0,3.8,22.0,532.0,596.57,459.37
2016,4,30,9,45,394.5,312.5,3.6,22.5,615.5,682.81,522.79
2016,4,30,10,0,511.0,294.0,3.4,23.0,699.0,789.87,596.89
2016,4,30,10,15,690.5,216.5,3.2,23.5,790.0,884.42,662.01
2016,4,30,10,30,870.0,139.0,3.0,24.0,881.0,944.84,698.49
2016,4,30,10,45,880.5,138.0,2.8,24.5,911.0,943.34,693.11
2016,4,30,11,0,891.0,137.0,2.6,25.0,941.0,937.95,685.76
2016,4,30,11,15,895.5,138.0,2.35,25.0,962.0,925.02,674.49
2016,4,30,11,30,900.0,139.0,2.1,25.0,983.0,908.25,660.78
2016,4,30,11,45,907.5,136.5,1.9,25.5,997.0,887.38,643.7
2016,4,30,12,0,915.0,134.0,1.7,26.0,1011.0,862.84,624.37
2016,4,30,12,15,915.5,134.5,1.6,26.0,1015.0,831.61,603.07
2016,4,30,12,30,916.0,135.0,1.5,26.0,1019.0,797.31,579.05
2016,4,30,12,45,916.5,133.5,1.4,26.5,1015.0,758.68,550.15
2016,4,30,13,0,917.0,132.0,1.3,27.0,1011.0,717.4,519.11
2016,4,30,13,15,914.0,131.5,1.3,27.0,998.0,672.1,486.67
2016,4,30,13,30,911.0,131.0,1.3,27.0,985.0,624.65,451.82
2016,4,30,13,45,907.5,129.0,1.35,27.0,963.5,573.93,413.92
2016,4,30,14,0,904.0,127.0,1.4,27.0,942.0,521.45,373.4
2016,4,30,14,15,897.5,125.5,1.35,27.0,913.0,466.48,329.28
2016,4,30,14,30,891.0,124.0,1.3,27.0,884.0,410.45,283.2
2016,4,30,14,45,883.5,121.0,1.3,27.0,848.5,352.35,234.94
2016,4,30,15,0,876.0,118.0,1.3,27.0,813.0,293.79,186.36
2016,4,30,15,15,863.5,115.5,1.25,27.0,770.0,234.4,139.42
2016,4,30,15,30,851.0,113.0,1.2,27.0,727.0,168.14,93.32
2016,4,30,15,45,838.0,109.0,1.15,27.0,679.5,108.36,65.62
2016,4,30,16,0,825.0,105.0,1.1,27.0,632.0,84.82,64.86
2016,4,30,16,15,803.5,101.0,1.05,26.5,579.0,82.7,63.5
2016,4,30,16,30,782.0,97.0,1.0,26.0,526.0,80.44,62.0
2016,4,30,16,45,756.0,92.0,0.95,26.0,471.0,77.26,59.59
2016,4,30,17,0,730.0,87.0,0.9,26.0,416.0,73.94,57.05
2016,4,30,17,15,689.5,81.5,0.85,25.5,358.5,64.48,49.41
2016,4,30,17,30,649.0,76.0,0.8,25.0,301.0,60.6,46.38
2016,4,30,17,45,592.0,68.5,0.8,24.5,245.0,55.0,41.76
2016,4,30,18,0,535.0,61.0,0.8,24.0,189.0,49.35,36.93
2016,4,30,18,15,442.0,50.5,0.85,23.0,137.5,41.01,29.61
2016,4,30,18,30,349.0,40.0,0.9,22.0,86.0,32.67,21.98
2016,4,30,18,45,203.0,25.0,0.95,21.5,48.5,20.31,9.33
2016,4,30,19,0,57.0,10.0,1.0,21.0,11.0,7.87,0.0
2016,4,30,19,15,28.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.0,15.0,11.0,21.12,0.0
2016,5,1,6,15,150.5,28.0,3.25,15.5,46.5,125.91,87.16
2016,5,1,6,30,268.0,46.0,3.5,16.0,82.0,213.74,170.54
2016,5,1,6,45,355.0,59.5,3.75,16.5,131.0,289.73,237.51
2016,5,1,7,0,442.0,73.0,4.0,17.0,180.0,373.82,309.21
2016,5,1,7,15,221.0,78.5,4.1,17.5,132.0,237.59,197.04
2016,5,1,7,30,0.0,84.0,4.2,18.0,84.0,66.33,50.24
2016,5,1,7,45,0.0,100.0,4.35,18.5,100.0,79.56,61.12
2016,5,1,8,0,0.0,116.0,4.5,19.0,116.0,92.76,71.67
2016,5,1,8,15,11.0,159.0,4.5,19.5,165.5,139.54,109.9
2016,5,1,8,30,22.0,202.0,4.5,20.0,215.0,187.33,148.12
2016,5,1,8,45,14.5,197.5,4.55,20.5,206.0,174.94,137.1
2016,5,1,9,0,7.0,193.0,4.6,21.0,197.0,163.03,126.64
2016,5,1,9,15,14.0,228.5,4.55,21.0,238.5,199.85,155.7
2016,5,1,9,30,21.0,264.0,4.5,21.0,280.0,236.74,184.39
2016,5,1,9,45,29.0,296.5,4.5,21.5,319.0,291.2,225.95
2016,5,1,10,0,37.0,329.0,4.5,22.0,358.0,327.3,252.73
2016,5,1,10,15,29.5,321.5,4.5,22.0,345.5,310.15,238.84
2016,5,1,10,30,22.0,314.0,4.5,22.0,333.0,275.76,211.95
2016,5,1,10,45,18.0,289.5,4.5,22.5,305.0,249.72,191.24
2016,5,1,11,0,14.0,265.0,4.5,23.0,277.0,224.45,171.18
2016,5,1,11,15,64.5,370.5,4.5,23.0,430.5,372.89,285.11
2016,5,1,11,30,115.0,476.0,4.5,23.0,584.0,519.85,393.55
2016,5,1,11,45,105.5,478.5,4.5,23.5,579.0,491.17,370.8
2016,5,1,12,0,96.0,481.0,4.5,24.0,574.0,477.1,359.35
2016,5,1,12,15,54.0,358.5,4.5,24.0,411.5,334.16,253.17
2016,5,1,12,30,12.0,236.0,4.5,24.0,249.0,193.31,145.79
2016,5,1,12,45,34.5,342.0,4.5,24.0,376.0,295.99,224.49
2016,5,1,13,0,57.0,448.0,4.5,24.0,503.0,387.42,292.58
2016,5,1,13,15,70.0,454.0,4.55,24.0,521.0,391.53,295.45
2016,5,1,13,30,83.0,460.0,4.6,24.0,539.0,393.79,297.08
2016,5,1,13,45,141.0,459.5,4.65,24.0,589.0,411.14,309.82
2016,5,1,14,0,199.0,459.0,4.7,24.0,639.0,421.92,316.84
2016,5,1,14,15,151.0,439.0,4.7,23.5,573.5,370.06,278.35
2016,5,1,14,30,103.0,419.0,4.7,23.0,508.0,329.72,248.83
2016,5,1,14,45,199.5,395.0,4.75,23.0,557.5,324.27,241.46
2016,5,1,15,0,296.0,371.0,4.8,23.0,607.0,305.78,222.69
2016,5,1,15,15,482.5,281.5,4.75,23.0,641.0,255.65,175.63
2016,5,1,15,30,669.0,192.0,4.7,23.0,675.0,187.54,118.02
2016,5,1,15,45,543.5,220.5,4.7,23.0,596.0,151.16,106.56
2016,5,1,16,0,418.0,249.0,4.7,23.0,517.0,150.14,120.49
2016,5,1,16,15,519.0,194.0,4.55,22.5,498.5,125.04,100.18
2016,5,1,16,30,620.0,139.0,4.4,22.0,480.0,97.13,77.25
2016,5,1,16,45,582.5,132.0,4.3,22.0,426.0,93.95,74.86
2016,5,1,17,0,545.0,125.0,4.2,22.0,372.0,90.63,72.33
2016,5,1,17,15,477.5,124.0,3.95,21.5,319.0,87.78,70.3
2016,5,1,17,30,410.0,123.0,3.7,21.0,266.0,86.78,69.79
2016,5,1,17,45,351.5,107.5,3.5,20.5,214.5,76.61,61.23
2016,5,1,18,0,293.0,92.0,3.3,20.0,163.0,66.55,52.5
2016,5,1,18,15,220.5,72.0,3.3,19.5,117.5,52.4,39.92
2016,5,1,18,30,148.0,52.0,3.3,19.0,72.0,38.1,26.92
2016,5,1,18,45,74.0,29.5,3.3,19.0,39.5,22.01,11.01
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,5.51,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,4.8,13.0,11.0,25.07,0.0
2016,5,2,6,15,155.0,27.5,4.95,13.0,46.0,126.98,90.58
2016,5,2,6,30,267.0,45.0,5.1,13.0,81.0,210.91,170.87
2016,5,2,6,45,133.5,47.5,5.3,13.0,65.5,135.14,110.9
2016,5,2,7,0,0.0,50.0,5.5,13.0,50.0,38.27,27.29
2016,5,2,7,15,0.0,65.0,5.55,13.0,65.0,50.26,37.68
2016,5,2,7,30,0.0,80.0,5.6,13.0,80.0,62.63,48.21
2016,5,2,7,45,12.5,124.5,5.65,13.5,130.0,111.51,89.82
2016,5,2,8,0,25.0,169.0,5.7,14.0,180.0,162.12,132.05
2016,5,2,8,15,27.5,190.5,5.7,14.0,204.5,197.82,161.17
2016,5,2,8,30,30.0,212.0,5.7,14.0,229.0,219.65,178.54
2016,5,2,8,45,15.0,150.5,5.7,14.0,159.0,133.05,106.24
2016,5,2,9,0,0.0,89.0,5.7,14.0,89.0,68.61,51.89
2016,5,2,9,15,0.0,109.0,5.6,14.0,109.0,84.7,65.13
2016,5,2,9,30,0.0,129.0,5.5,14.0,129.0,101.04,78.42
2016,5,2,9,45,6.0,187.5,5.45,14.5,192.5,155.09,122.5
2016,5,2,10,0,12.0,246.0,5.4,15.0,256.0,209.97,166.41
2016,5,2,10,15,6.0,153.0,5.25,15.0,158.0,125.95,98.05
2016,5,2,10,30,0.0,60.0,5.1,15.0,60.0,46.43,32.72
2016,5,2,10,45,2.0,107.5,5.0,15.0,109.5,85.63,64.9
2016,5,2,11,0,4.0,155.0,4.9,15.0,159.0,125.41,97.17
2016,5,2,11,15,5.0,157.5,4.85,15.0,163.0,128.14,99.27
2016,5,2,11,30,6.0,160.0,4.8,15.0,167.0,130.78,101.34
2016,5,2,11,45,6.5,162.0,4.75,15.5,169.0,132.49,102.46
2016,5,2,12,0,7.0,164.0,4.7,16.0,171.0,134.1,103.51
2016,5,2,12,15,19.0,268.0,4.75,16.0,286.5,232.32,181.82
2016,5,2,12,30,31.0,372.0,4.8,16.0,402.0,322.07,251.79
2016,5,2,12,45,28.5,373.5,4.85,16.5,401.0,316.27,246.52
2016,5,2,13,0,26.0,375.0,4.9,17.0,400.0,310.42,241.47
2016,5,2,13,15,30.0,384.0,4.9,17.0,412.5,314.18,244.41
2016,5,2,13,30,34.0,393.0,4.9,17.0,425.0,317.01,246.6
2016,5,2,13,45,23.0,314.0,4.9,17.5,335.5,248.42,192.93
2016,5,2,14,0,12.0,235.0,4.9,18.0,246.0,184.16,142.33
2016,5,2,14,15,9.5,210.5,4.8,18.0,219.5,163.63,126.23
2016,5,2,14,30,7.0,186.0,4.7,18.0,193.0,143.62,110.45
2016,5,2,14,45,7.5,196.0,4.6,18.0,203.0,149.88,115.57
2016,5,2,15,0,8.0,206.0,4.5,18.0,213.0,155.71,120.33
2016,5,2,15,15,9.5,214.5,4.35,18.0,222.5,160.11,123.98
2016,5,2,15,30,11.0,223.0,4.2,18.0,232.0,163.69,127.1
2016,5,2,15,45,19.5,235.0,4.1,18.0,248.5,168.73,131.56
2016,5,2,16,0,28.0,247.0,4.0,18.0,265.0,163.67,134.09
2016,5,2,16,15,14.0,198.0,3.8,17.5,207.0,142.61,116.98
2016,5,2,16,30,0.0,149.0,3.6,17.0,149.0,109.99,89.78
2016,5,2,16,45,0.0,125.5,3.45,17.0,125.5,93.64,76.06
2016,5,2,17,0,0.0,102.0,3.3,17.0,102.0,77.03,61.94
2016,5,2,17,15,0.0,88.0,3.0,16.5,88.0,66.78,53.34
2016,5,2,17,30,0.0,74.0,2.7,16.0,74.0,56.46,44.52
2016,5,2,17,45,0.0,60.0,2.4,16.0,60.0,45.98,35.32
2016,5,2,18,0,0.0,46.0,2.1,16.0,46.0,35.18,25.68
2016,5,2,18,15,135.5,46.0,1.8,15.5,64.5,34.66,25.04
2016,5,2,18,30,271.0,46.0,1.5,15.0,83.0,34.72,24.55
2016,5,2,18,45,156.5,28.5,1.2,14.5,47.5,21.55,11.22
2016,5,2,19,0,42.0,11.0,0.9,14.0,12.0,8.65,0.0
2016,5,2,19,15,21.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
