Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.0,6.5,1.55,9.5,7.5,0.0,0.0
2016,5,3,6,0,80.0,13.0,1.7,10.0,15.0,42.12,0.0
2016,5,3,6,15,220.5,28.0,1.85,10.5,54.5,159.54,117.36
2016,5,3,6,30,361.0,43.0,2.0,11.0,94.0,258.43,210.11
2016,5,3,6,45,458.5,52.5,2.15,12.0,147.0,342.33,283.67
2016,5,3,7,0,556.0,62.0,2.3,13.0,200.0,434.35,361.0
2016,5,3,7,15,613.0,69.0,2.45,13.5,257.0,504.49,418.41
2016,5,3,7,30,670.0,76.0,2.6,14.0,314.0,577.49,475.79
2016,5,3,7,45,712.5,80.5,2.8,15.0,372.5,639.14,521.44
2016,5,3,8,0,755.0,85.0,3.0,16.0,431.0,698.08,562.47
2016,5,3,8,15,782.5,89.0,3.05,16.5,487.0,747.96,596.08
2016,5,3,8,30,810.0,93.0,3.1,17.0,543.0,796.34,627.93
2016,5,3,8,45,830.5,96.5,3.15,17.5,596.5,836.33,653.19
2016,5,3,9,0,851.0,100.0,3.2,18.0,650.0,873.77,676.37
2016,5,3,9,15,866.5,103.0,3.2,18.5,698.5,892.77,686.14
2016,5,3,9,30,882.0,106.0,3.2,19.0,747.0,918.69,700.85
2016,5,3,9,45,893.0,108.5,3.2,19.5,789.5,936.54,709.92
2016,5,3,10,0,904.0,111.0,3.2,20.0,832.0,950.67,716.57
2016,5,3,10,15,912.5,112.5,3.2,20.0,868.5,957.66,719.88
2016,5,3,10,30,921.0,114.0,3.2,20.0,905.0,960.68,720.73
2016,5,3,10,45,926.0,116.0,3.2,20.5,933.5,956.96,715.84
2016,5,3,11,0,931.0,118.0,3.2,21.0,962.0,949.17,708.45
2016,5,3,11,15,935.0,119.0,3.2,21.0,983.0,935.56,698.68
2016,5,3,11,30,939.0,120.0,3.2,21.0,1004.0,917.99,686.41
2016,5,3,11,45,942.5,119.5,3.2,21.5,1017.0,894.88,669.2
2016,5,3,12,0,946.0,119.0,3.2,22.0,1030.0,868.1,649.64
2016,5,3,12,15,946.5,119.5,3.2,22.0,1033.5,836.29,627.93
2016,5,3,12,30,947.0,120.0,3.2,22.0,1037.0,801.32,603.34
2016,5,3,12,45,945.5,119.5,3.2,22.5,1032.5,761.24,572.75
2016,5,3,13,0,944.0,119.0,3.2,23.0,1028.0,718.55,539.82
2016,5,3,13,15,941.5,118.5,3.2,23.0,1014.5,672.76,505.01
2016,5,3,13,30,939.0,118.0,3.2,23.0,1001.0,624.69,467.62
2016,5,3,13,45,934.0,117.0,3.2,23.5,979.0,572.87,425.59
2016,5,3,14,0,929.0,116.0,3.2,24.0,957.0,519.37,381.25
2016,5,3,14,15,922.5,114.5,3.15,24.0,927.5,463.43,334.57
2016,5,3,14,30,916.0,113.0,3.1,24.0,898.0,406.4,285.93
2016,5,3,14,45,906.5,111.5,3.1,24.0,861.5,347.63,235.41
2016,5,3,15,0,897.0,110.0,3.1,24.0,825.0,288.57,185.04
2016,5,3,15,15,885.5,107.5,3.1,23.5,782.0,228.51,136.89
2016,5,3,15,30,874.0,105.0,3.1,23.0,739.0,168.92,95.89
2016,5,3,15,45,859.5,101.5,3.1,23.0,690.5,109.3,69.66
2016,5,3,16,0,845.0,98.0,3.1,23.0,642.0,80.87,62.73
2016,5,3,16,15,824.5,95.0,3.0,22.5,589.0,79.22,61.71
2016,5,3,16,30,804.0,92.0,2.9,22.0,536.0,77.48,60.59
2016,5,3,16,45,776.5,87.5,2.8,22.0,480.0,74.45,58.26
2016,5,3,17,0,749.0,83.0,2.7,22.0,424.0,71.31,55.81
2016,5,3,17,15,710.5,78.0,2.4,21.0,367.0,67.51,52.99
2016,5,3,17,30,672.0,73.0,2.1,20.0,310.0,58.75,45.77
2016,5,3,17,45,613.0,66.5,1.8,19.5,253.0,53.72,41.56
2016,5,3,18,0,554.0,60.0,1.5,19.0,196.0,48.71,37.19
2016,5,3,18,15,465.5,50.0,1.45,18.0,144.0,40.72,30.07
2016,5,3,18,30,377.0,40.0,1.4,17.0,92.0,32.74,22.66
2016,5,3,18,45,232.0,26.0,1.35,16.5,53.0,21.17,11.02
2016,5,3,19,0,87.0,12.0,1.3,16.0,14.0,9.44,0.0
2016,5,3,19,15,43.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,6.5,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,13.0,2.1,12.0,16.0,40.41,0.0
2016,5,4,6,15,211.5,29.0,2.4,13.0,55.0,152.93,112.71
2016,5,4,6,30,347.0,45.0,2.7,14.0,94.0,252.46,203.62
2016,5,4,6,45,439.0,55.5,3.05,15.0,146.5,333.66,274.56
2016,5,4,7,0,531.0,66.0,3.4,16.0,199.0,422.47,349.26
2016,5,4,7,15,589.5,73.5,3.4,16.5,256.0,493.07,406.74
2016,5,4,7,30,648.0,81.0,3.4,17.0,313.0,566.64,464.17
2016,5,4,7,45,690.0,86.5,3.45,18.0,371.0,628.26,509.4
2016,5,4,8,0,732.0,92.0,3.5,19.0,429.0,690.41,552.44
2016,5,4,8,15,761.0,96.5,3.55,19.5,485.0,737.29,583.78
2016,5,4,8,30,790.0,101.0,3.6,20.0,541.0,786.8,616.44
2016,5,4,8,45,812.0,104.5,3.7,21.0,594.5,827.51,641.21
2016,5,4,9,0,834.0,108.0,3.8,22.0,648.0,865.76,663.88
2016,5,4,9,15,850.0,111.0,3.8,22.5,696.5,895.38,681.03
2016,5,4,9,30,866.0,114.0,3.8,23.0,745.0,910.32,688.03
2016,5,4,9,45,878.0,116.5,3.85,23.5,788.5,928.73,697.86
2016,5,4,10,0,890.0,119.0,3.9,24.0,832.0,943.48,705.24
2016,5,4,10,15,899.0,121.0,3.9,24.0,868.5,951.19,709.07
2016,5,4,10,30,908.0,123.0,3.9,24.0,905.0,954.97,710.44
2016,5,4,10,45,914.5,124.5,3.9,24.5,934.0,952.0,706.07
2016,5,4,11,0,921.0,126.0,3.9,25.0,963.0,945.0,699.22
2016,5,4,11,15,925.5,127.0,3.85,25.0,984.5,931.77,689.45
2016,5,4,11,30,930.0,128.0,3.8,25.0,1006.0,914.6,677.22
2016,5,4,11,45,936.5,126.5,3.8,25.5,1019.5,893.18,661.21
2016,5,4,12,0,943.0,125.0,3.8,26.0,1033.0,868.02,642.8
2016,5,4,12,15,943.5,125.0,3.8,26.0,1037.5,835.78,620.92
2016,5,4,12,30,944.0,125.0,3.8,26.0,1042.0,800.44,595.99
2016,5,4,12,45,944.0,124.5,3.8,26.5,1037.5,761.48,566.35
2016,5,4,13,0,944.0,124.0,3.8,27.0,1033.0,719.8,534.33
2016,5,4,13,15,941.0,123.5,3.8,27.0,1020.0,673.7,499.56
2016,5,4,13,30,938.0,123.0,3.8,27.0,1007.0,625.39,462.29
2016,5,4,13,45,934.5,121.5,3.8,27.0,985.5,574.07,421.8
2016,5,4,14,0,931.0,120.0,3.8,27.0,964.0,520.92,378.76
2016,5,4,14,15,924.5,118.5,3.75,27.0,935.0,464.92,332.33
2016,5,4,14,30,918.0,117.0,3.7,27.0,906.0,407.82,283.99
2016,5,4,14,45,908.5,115.5,3.7,27.0,869.0,348.98,233.81
2016,5,4,15,0,899.0,114.0,3.7,27.0,832.0,289.84,183.87
2016,5,4,15,15,887.5,112.0,3.6,27.0,789.0,230.02,136.17
2016,5,4,15,30,876.0,110.0,3.5,27.0,746.0,170.63,95.9
2016,5,4,15,45,861.5,106.5,3.45,27.0,697.5,102.13,63.6
2016,5,4,16,0,847.0,103.0,3.4,27.0,649.0,84.03,64.31
2016,5,4,16,15,826.0,99.5,3.15,26.5,596.0,82.16,63.13
2016,5,4,16,30,805.0,96.0,2.9,26.0,543.0,80.18,61.84
2016,5,4,16,45,779.5,91.0,2.65,25.5,487.0,76.95,59.5
2016,5,4,17,0,754.0,86.0,2.4,25.0,431.0,73.57,57.01
2016,5,4,17,15,715.0,81.0,2.1,24.0,373.0,64.49,49.74
2016,5,4,17,30,676.0,76.0,1.8,23.0,315.0,60.92,47.06
2016,5,4,17,45,621.5,68.5,1.55,22.5,258.5,55.29,42.38
2016,5,4,18,0,567.0,61.0,1.3,22.0,202.0,49.59,37.48
2016,5,4,18,15,475.5,51.5,1.25,21.0,149.0,41.97,30.76
2016,5,4,18,30,384.0,42.0,1.2,20.0,96.0,34.39,23.79
2016,5,4,18,45,236.0,28.0,1.2,19.5,56.0,22.83,12.33
2016,5,4,19,0,88.0,14.0,1.2,19.0,16.0,11.02,0.0
2016,5,4,19,15,44.0,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.0,5.9,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,20.0,85.73,0.0
2016,5,5,6,15,286.5,28.0,1.3,16.0,62.0,188.07,138.57
2016,5,5,6,30,434.0,41.0,1.5,17.0,104.0,291.65,231.5
2016,5,5,6,45,518.5,49.5,1.7,18.0,157.5,370.16,298.73
2016,5,5,7,0,603.0,58.0,1.9,19.0,211.0,455.48,368.48
2016,5,5,7,15,656.0,64.5,1.85,19.5,268.5,524.06,422.11
2016,5,5,7,30,709.0,71.0,1.8,20.0,326.0,591.88,472.68
2016,5,5,7,45,743.0,76.0,1.8,20.5,383.5,649.5,513.14
2016,5,5,8,0,777.0,81.0,1.8,21.0,441.0,706.82,551.24
2016,5,5,8,15,802.5,85.0,1.8,22.0,496.5,755.54,580.99
2016,5,5,8,30,828.0,89.0,1.8,23.0,552.0,802.61,608.77
2016,5,5,8,45,843.0,93.5,1.8,24.0,604.0,839.35,628.83
2016,5,5,9,0,858.0,98.0,1.8,25.0,656.0,863.34,640.09
2016,5,5,9,15,872.0,101.0,1.75,25.0,703.5,891.16,655.88
2016,5,5,9,30,886.0,104.0,1.7,25.0,751.0,915.71,669.37
2016,5,5,9,45,892.5,107.5,1.7,25.5,792.0,930.48,675.81
2016,5,5,10,0,899.0,111.0,1.7,26.0,833.0,941.43,679.98
2016,5,5,10,15,906.5,113.0,1.7,26.0,868.0,947.91,682.78
2016,5,5,10,30,914.0,115.0,1.7,26.0,903.0,950.44,683.26
2016,5,5,10,45,917.0,117.5,1.7,26.5,930.0,945.37,677.75
2016,5,5,11,0,920.0,120.0,1.7,27.0,957.0,936.29,669.94
2016,5,5,11,15,923.0,121.0,1.7,27.0,977.0,921.91,660.26
2016,5,5,11,30,926.0,122.0,1.7,27.0,997.0,903.66,648.26
2016,5,5,11,45,693.0,275.0,1.75,27.5,934.5,836.83,600.85
2016,5,5,12,0,460.0,428.0,1.8,28.0,872.0,748.05,536.4
2016,5,5,12,15,696.5,274.5,1.85,28.0,950.0,782.92,565.01
2016,5,5,12,30,933.0,121.0,1.9,28.0,1028.0,786.94,571.5
2016,5,5,12,45,930.5,121.0,2.0,28.0,1022.0,747.15,543.93
2016,5,5,13,0,928.0,121.0,2.1,28.0,1016.0,704.89,514.24
2016,5,5,13,15,715.0,260.0,2.15,28.0,944.5,642.24,466.92
2016,5,5,13,30,502.0,399.0,2.2,28.0,873.0,580.82,421.18
2016,5,5,13,45,471.5,390.5,2.25,28.5,827.5,525.07,380.2
2016,5,5,14,0,441.0,382.0,2.3,29.0,782.0,471.71,340.29
2016,5,5,14,15,432.5,370.0,2.3,28.5,752.5,427.81,307.45
2016,5,5,14,30,424.0,358.0,2.3,28.0,723.0,384.48,274.28
2016,5,5,14,45,359.0,365.5,2.35,28.0,666.0,342.92,243.2
2016,5,5,15,0,294.0,373.0,2.4,28.0,609.0,302.53,214.02
2016,5,5,15,15,442.5,300.5,2.4,28.0,633.5,254.63,171.88
2016,5,5,15,30,591.0,228.0,2.4,28.0,658.0,196.1,125.24
2016,5,5,15,45,619.0,198.5,2.4,28.0,622.5,137.08,94.18
2016,5,5,16,0,647.0,169.0,2.4,28.0,587.0,111.06,86.05
2016,5,5,16,15,524.5,188.5,2.3,27.5,509.5,121.86,95.38
2016,5,5,16,30,402.0,208.0,2.2,27.0,432.0,131.84,104.07
2016,5,5,16,45,275.5,201.5,2.15,27.0,347.5,131.29,103.99
2016,5,5,17,0,149.0,195.0,2.1,27.0,263.0,129.25,102.7
2016,5,5,17,15,141.0,170.0,1.85,26.0,228.0,114.55,91.23
2016,5,5,17,30,133.0,145.0,1.6,25.0,193.0,99.36,79.13
2016,5,5,17,45,122.0,120.5,1.35,24.5,158.5,83.95,66.37
2016,5,5,18,0,111.0,96.0,1.1,24.0,124.0,68.1,52.94
2016,5,5,18,15,89.5,73.0,1.1,23.0,91.5,52.63,39.6
2016,5,5,18,30,68.0,50.0,1.1,22.0,59.0,36.82,25.65
2016,5,5,18,45,34.0,30.0,1.1,21.5,34.5,22.54,12.14
2016,5,5,19,0,0.0,10.0,1.1,21.0,10.0,7.87,0.0
2016,5,5,19,15,0.0,5.0,1.1,20.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.0,7.5,1.05,14.5,10.0,5.9,0.0
2016,5,6,6,0,118.0,15.0,1.1,15.0,20.0,75.03,0.0
2016,5,6,6,15,256.5,29.5,1.3,15.5,61.0,175.38,130.38
2016,5,6,6,30,395.0,44.0,1.5,16.0,102.0,274.22,218.81
2016,5,6,6,45,476.0,54.0,1.7,16.5,154.5,350.61,284.92
2016,5,6,7,0,557.0,64.0,1.9,17.0,207.0,433.52,353.85
2016,5,6,7,15,612.5,71.5,1.95,17.5,263.5,502.9,409.04
2016,5,6,7,30,668.0,79.0,2.0,18.0,320.0,575.01,463.96
2016,5,6,7,45,705.5,84.5,2.05,19.0,377.5,633.83,505.81
2016,5,6,8,0,743.0,90.0,2.1,20.0,435.0,689.21,542.67
2016,5,6,8,15,770.5,94.0,2.3,20.5,490.5,738.45,575.88
2016,5,6,8,30,798.0,98.0,2.5,21.0,546.0,786.19,607.49
2016,5,6,8,45,820.5,101.0,2.7,22.0,599.0,826.76,632.41
2016,5,6,9,0,843.0,104.0,2.9,23.0,652.0,864.88,655.32
2016,5,6,9,15,858.0,106.5,2.85,23.5,700.5,882.46,663.54
2016,5,6,9,30,873.0,109.0,2.8,24.0,749.0,907.04,676.65
2016,5,6,9,45,886.0,110.5,2.75,24.5,792.0,925.39,685.45
2016,5,6,10,0,899.0,112.0,2.7,25.0,835.0,940.12,691.91
2016,5,6,10,15,907.5,114.0,2.65,25.0,871.0,947.45,694.94
2016,5,6,10,30,916.0,116.0,2.6,25.0,907.0,950.83,695.58
2016,5,6,10,45,923.0,116.5,2.55,25.5,936.0,947.43,690.6
2016,5,6,11,0,930.0,117.0,2.5,26.0,965.0,940.02,683.23
2016,5,6,11,15,934.0,118.0,2.45,26.0,985.5,926.41,673.35
2016,5,6,11,30,938.0,119.0,2.4,26.0,1006.0,908.87,661.08
2016,5,6,11,45,946.5,115.0,2.35,26.5,1020.5,887.01,644.86
2016,5,6,12,0,955.0,111.0,2.3,27.0,1035.0,861.38,626.31
2016,5,6,12,15,955.5,111.0,2.25,27.0,1038.5,829.14,604.74
2016,5,6,12,30,956.0,111.0,2.2,27.0,1042.0,793.75,580.36
2016,5,6,12,45,955.5,110.5,2.15,27.5,1037.5,754.34,550.94
2016,5,6,13,0,955.0,110.0,2.1,28.0,1033.0,712.22,519.21
2016,5,6,13,15,952.5,109.5,2.1,28.0,1019.5,666.29,485.51
2016,5,6,13,30,950.0,109.0,2.1,28.0,1006.0,618.06,449.25
2016,5,6,13,45,944.5,109.0,2.1,28.0,984.0,566.5,409.52
2016,5,6,14,0,939.0,109.0,2.1,28.0,962.0,513.26,367.34
2016,5,6,14,15,932.5,107.5,2.15,28.0,933.0,457.14,321.92
2016,5,6,14,30,926.0,106.0,2.2,28.0,904.0,399.91,274.42
2016,5,6,14,45,914.5,106.0,2.25,28.0,866.5,341.33,225.27
2016,5,6,15,0,903.0,106.0,2.3,28.0,829.0,282.66,176.47
2016,5,6,15,15,891.5,104.0,2.4,27.5,786.0,222.92,129.9
2016,5,6,15,30,880.0,102.0,2.5,27.0,743.0,163.63,90.69
2016,5,6,15,45,862.0,100.5,2.65,27.0,694.5,105.01,67.44
2016,5,6,16,0,844.0,99.0,2.8,27.0,646.0,81.38,62.09
2016,5,6,16,15,824.0,95.5,2.75,26.5,593.0,79.45,60.86
2016,5,6,16,30,804.0,92.0,2.7,26.0,540.0,77.41,59.51
2016,5,6,16,45,775.5,88.5,2.65,26.0,484.5,75.06,57.78
2016,5,6,17,0,747.0,85.0,2.6,26.0,429.0,72.66,56.0
2016,5,6,17,15,709.5,79.5,2.35,25.0,372.0,63.34,48.54
2016,5,6,17,30,672.0,74.0,2.1,24.0,315.0,59.4,45.55
2016,5,6,17,45,619.0,67.0,1.9,23.5,259.0,54.11,41.18
2016,5,6,18,0,566.0,60.0,1.7,23.0,203.0,48.78,36.62
2016,5,6,18,15,482.0,50.5,1.65,22.0,151.0,41.18,29.97
2016,5,6,18,30,398.0,41.0,1.6,21.0,99.0,33.6,23.06
2016,5,6,18,45,265.5,27.5,1.55,20.0,59.0,22.47,12.33
2016,5,6,19,0,133.0,14.0,1.5,19.0,19.0,11.02,0.0
2016,5,6,19,15,66.5,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.5,7.5,2.65,14.5,9.0,16.66,0.0
2016,5,7,6,0,63.0,15.0,2.9,15.0,18.0,46.53,0.0
2016,5,7,6,15,165.5,34.0,2.9,15.5,55.5,136.81,101.97
2016,5,7,6,30,268.0,53.0,2.9,16.0,93.0,217.13,174.08
2016,5,7,6,45,352.0,66.5,2.95,16.5,143.0,290.62,237.99
2016,5,7,7,0,436.0,80.0,3.0,17.0,193.0,371.7,306.19
2016,5,7,7,15,366.5,106.5,3.2,17.5,217.0,375.53,309.14
2016,5,7,7,30,297.0,133.0,3.4,18.0,241.0,355.55,292.13
2016,5,7,7,45,317.0,154.5,3.6,19.0,287.5,402.88,328.56
2016,5,7,8,0,337.0,176.0,3.8,20.0,334.0,450.31,363.76
2016,5,7,8,15,521.0,149.5,4.1,20.5,427.0,594.61,475.97
2016,5,7,8,30,705.0,123.0,4.4,21.0,520.0,740.22,583.97
2016,5,7,8,45,725.5,128.5,4.7,22.0,570.5,779.49,609.0
2016,5,7,9,0,746.0,134.0,5.0,23.0,621.0,816.54,632.75
2016,5,7,9,15,763.0,137.5,5.0,23.0,667.5,840.06,647.56
2016,5,7,9,30,780.0,141.0,5.0,23.0,714.0,866.44,664.47
2016,5,7,9,45,788.5,146.5,5.05,23.5,754.0,883.95,674.09
2016,5,7,10,0,797.0,152.0,5.1,24.0,794.0,897.9,681.34
2016,5,7,10,15,806.5,154.5,5.05,24.5,828.5,906.2,684.12
2016,5,7,10,30,816.0,157.0,5.0,25.0,863.0,910.76,684.47
2016,5,7,10,45,820.5,160.5,5.0,25.5,890.0,907.98,680.24
2016,5,7,11,0,825.0,164.0,5.0,26.0,917.0,901.37,673.59
2016,5,7,11,15,829.5,165.5,5.0,26.0,937.0,889.12,664.6
2016,5,7,11,30,834.0,167.0,5.0,26.0,957.0,873.13,653.18
2016,5,7,11,45,863.0,149.5,5.0,26.5,976.0,843.74,631.33
2016,5,7,12,0,892.0,132.0,5.0,27.0,995.0,825.72,617.51
2016,5,7,12,15,705.5,273.0,4.95,27.0,957.5,784.17,583.46
2016,5,7,12,30,519.0,414.0,4.9,27.0,920.0,726.19,537.75
2016,5,7,12,45,318.5,453.5,4.9,27.5,763.5,585.16,434.2
2016,5,7,13,0,118.0,493.0,4.9,28.0,607.0,459.92,340.77
2016,5,7,13,15,75.0,440.5,4.85,28.0,512.5,381.22,283.36
2016,5,7,13,30,32.0,388.0,4.8,28.0,418.0,310.36,230.98
2016,5,7,13,45,30.5,376.0,4.8,28.0,404.5,294.88,219.64
2016,5,7,14,0,29.0,364.0,4.8,28.0,391.0,279.79,208.46
2016,5,7,14,15,242.5,356.5,4.8,28.0,566.5,344.82,253.84
2016,5,7,14,30,456.0,349.0,4.8,28.0,742.0,387.58,278.66
2016,5,7,14,45,347.0,368.0,4.8,28.0,660.0,338.88,242.54
2016,5,7,15,0,238.0,387.0,4.8,28.0,578.0,304.23,218.92
2016,5,7,15,15,168.5,364.0,4.75,27.5,496.0,257.74,186.99
2016,5,7,15,30,99.0,341.0,4.7,27.0,414.0,230.03,170.29
2016,5,7,15,45,225.5,305.5,4.7,27.0,456.5,194.24,144.43
2016,5,7,16,0,352.0,270.0,4.7,27.0,499.0,166.25,131.54
2016,5,7,16,15,514.5,199.5,4.65,26.5,503.5,127.62,100.63
2016,5,7,16,30,677.0,129.0,4.6,26.0,508.0,91.65,71.39
2016,5,7,16,45,657.5,119.0,4.55,26.0,456.0,86.53,67.4
2016,5,7,17,0,638.0,109.0,4.5,26.0,404.0,81.04,63.06
2016,5,7,17,15,598.0,101.5,4.4,25.5,349.5,76.59,59.67
2016,5,7,17,30,558.0,94.0,4.3,25.0,295.0,72.0,56.09
2016,5,7,17,45,516.0,82.5,4.25,24.5,243.0,64.25,49.69
2016,5,7,18,0,474.0,71.0,4.2,24.0,191.0,56.21,42.84
2016,5,7,18,15,392.0,59.0,4.0,23.5,141.5,47.14,34.86
2016,5,7,18,30,310.0,47.0,3.8,23.0,92.0,35.7,24.62
2016,5,7,18,45,155.0,32.5,3.65,22.5,55.0,24.44,13.85
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,13.4,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.08,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,17.0,0.5,0.39,0.0
2016,5,8,6,0,0.0,1.0,3.1,17.0,1.0,0.75,0.0
2016,5,8,6,15,0.0,5.0,3.4,17.5,5.0,3.78,0.0
2016,5,8,6,30,0.0,9.0,3.7,18.0,9.0,6.82,0.01
2016,5,8,6,45,0.0,14.0,4.05,18.5,14.0,10.62,3.3
2016,5,8,7,0,0.0,19.0,4.4,19.0,19.0,14.44,6.56
2016,5,8,7,15,0.0,24.5,4.65,19.5,24.5,18.65,10.1
2016,5,8,7,30,0.0,30.0,4.9,20.0,30.0,22.88,13.58
2016,5,8,7,45,0.0,40.5,5.15,20.5,40.5,30.95,20.22
2016,5,8,8,0,0.0,51.0,5.4,21.0,51.0,39.05,26.8
2016,5,8,8,15,0.0,50.0,5.3,21.0,50.0,38.31,26.07
2016,5,8,8,30,0.0,49.0,5.2,21.0,49.0,37.58,25.35
2016,5,8,8,45,0.0,86.5,5.15,21.5,86.5,66.63,48.89
2016,5,8,9,0,0.0,124.0,5.1,22.0,124.0,97.07,73.18
2016,5,8,9,15,0.0,108.5,5.0,22.0,108.5,84.27,62.65
2016,5,8,9,30,0.0,93.0,4.9,22.0,93.0,71.86,52.52
2016,5,8,9,45,0.0,96.0,4.8,22.0,96.0,74.34,54.38
2016,5,8,10,0,0.0,99.0,4.7,22.0,99.0,76.83,56.25
2016,5,8,10,15,3.0,137.0,4.6,22.0,139.5,110.07,82.71
2016,5,8,10,30,6.0,175.0,4.5,22.0,180.0,143.54,109.06
2016,5,8,10,45,6.5,177.0,4.45,22.5,183.0,145.41,110.12
2016,5,8,11,0,7.0,179.0,4.4,23.0,186.0,147.22,111.2
2016,5,8,11,15,3.5,143.0,4.35,23.0,146.5,115.12,85.84
2016,5,8,11,30,0.0,107.0,4.3,23.0,107.0,83.55,60.83
2016,5,8,11,45,4.5,150.0,4.25,23.0,154.5,121.17,90.53
2016,5,8,12,0,9.0,193.0,4.2,23.0,202.0,158.42,119.6
2016,5,8,12,15,7.5,178.0,4.05,23.0,185.5,144.84,108.89
2016,5,8,12,30,6.0,163.0,3.9,23.0,169.0,131.43,98.38
2016,5,8,12,45,26.0,299.0,3.8,23.5,324.5,254.11,192.81
2016,5,8,13,0,46.0,435.0,3.7,24.0,480.0,366.72,276.34
2016,5,8,13,15,65.5,450.0,3.6,23.5,513.0,381.95,287.78
2016,5,8,13,30,85.0,465.0,3.5,23.0,546.0,394.36,297.25
2016,5,8,13,45,61.5,426.0,3.45,23.0,484.0,344.99,260.39
2016,5,8,14,0,38.0,387.0,3.4,23.0,422.0,299.19,226.24
2016,5,8,14,15,30.5,353.0,3.6,23.0,380.5,266.69,202.01
2016,5,8,14,30,23.0,319.0,3.8,23.0,339.0,242.76,184.15
2016,5,8,14,45,14.5,251.5,4.0,23.0,264.0,190.68,144.55
2016,5,8,15,0,6.0,184.0,4.2,23.0,189.0,139.6,105.3
2016,5,8,15,15,25.5,246.5,4.7,22.5,266.0,175.94,133.55
2016,5,8,15,30,45.0,309.0,5.2,22.0,343.0,207.65,158.5
2016,5,8,15,45,24.0,238.5,5.7,22.0,256.5,160.87,123.49
2016,5,8,16,0,3.0,168.0,6.2,22.0,170.0,124.02,99.25
2016,5,8,16,15,127.0,204.5,6.15,21.5,276.0,135.91,109.78
2016,5,8,16,30,251.0,241.0,6.1,21.0,382.0,150.98,123.06
2016,5,8,16,45,143.0,209.5,6.05,21.0,288.5,137.93,112.48
2016,5,8,17,0,35.0,178.0,6.0,21.0,195.0,121.88,99.27
2016,5,8,17,15,29.5,156.0,5.55,20.5,169.0,107.95,87.89
2016,5,8,17,30,24.0,134.0,5.1,20.0,143.0,96.33,78.31
2016,5,8,17,45,16.0,111.0,4.7,20.0,117.0,80.31,64.57
2016,5,8,18,0,8.0,88.0,4.3,20.0,91.0,64.19,50.51
2016,5,8,18,15,4.0,66.0,3.95,19.5,67.5,48.63,36.78
2016,5,8,18,30,0.0,44.0,3.6,19.0,44.0,32.94,22.73
2016,5,8,18,45,0.0,25.5,3.3,19.0,25.5,19.44,10.17
2016,5,8,19,0,0.0,7.0,3.0,19.0,7.0,5.31,0.0
2016,5,8,19,15,0.0,3.5,3.0,18.5,3.5,2.75,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,18.5,9.5,7.47,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,15.92,0.0
2016,5,9,6,15,103.5,40.0,4.6,19.0,56.5,105.77,77.66
2016,5,9,6,30,207.0,61.0,4.8,19.0,94.0,184.34,146.29
2016,5,9,6,45,258.5,83.0,5.0,19.5,140.0,245.4,199.32
2016,5,9,7,0,310.0,105.0,5.2,20.0,186.0,310.47,254.36
2016,5,9,7,15,234.5,126.5,5.5,20.5,196.5,297.46,243.41
2016,5,9,7,30,159.0,148.0,5.8,21.0,207.0,262.5,213.66
2016,5,9,7,45,86.0,156.0,6.1,21.5,188.5,206.15,165.91
2016,5,9,8,0,13.0,164.0,6.4,22.0,170.0,146.3,114.68
2016,5,9,8,15,292.5,162.0,6.45,22.5,327.0,405.92,328.36
2016,5,9,8,30,572.0,160.0,6.5,23.0,484.0,666.76,531.09
2016,5,9,8,45,424.0,225.5,6.6,23.5,478.5,614.05,484.72
2016,5,9,9,0,276.0,291.0,6.7,24.0,473.0,541.69,424.46
2016,5,9,9,15,294.5,311.0,6.65,24.5,517.5,579.44,451.13
2016,5,9,9,30,313.0,331.0,6.6,25.0,562.0,616.02,476.24
2016,5,9,9,45,523.0,263.5,6.55,25.5,675.0,756.38,581.66
2016,5,9,10,0,733.0,196.0,6.5,26.0,788.0,886.95,675.99
2016,5,9,10,15,579.5,278.5,6.35,26.5,759.5,817.22,619.35
2016,5,9,10,30,426.0,361.0,6.2,27.0,731.0,748.14,563.63
2016,5,9,10,45,613.5,275.0,6.05,27.5,826.5,832.22,625.3
2016,5,9,11,0,801.0,189.0,5.9,28.0,922.0,898.06,671.3
2016,5,9,11,15,806.5,190.0,5.75,28.0,942.0,886.2,661.4
2016,5,9,11,30,812.0,191.0,5.6,28.0,962.0,870.62,649.45
2016,5,9,11,45,845.5,170.5,5.45,28.5,982.0,856.36,637.26
2016,5,9,12,0,879.0,150.0,5.3,29.0,1002.0,824.66,613.21
2016,5,9,12,15,880.0,150.0,5.2,29.0,1006.0,794.33,591.11
2016,5,9,12,30,881.0,150.0,5.1,29.0,1010.0,761.18,566.28
2016,5,9,12,45,885.5,146.0,5.0,29.5,1007.0,725.09,538.01
2016,5,9,13,0,890.0,142.0,4.9,30.0,1004.0,686.33,507.48
2016,5,9,13,15,887.5,141.0,4.8,30.0,991.0,642.71,473.93
2016,5,9,13,30,885.0,140.0,4.7,30.0,978.0,597.02,438.17
2016,5,9,13,45,884.0,136.5,4.65,30.0,958.0,548.55,399.65
2016,5,9,14,0,883.0,133.0,4.6,30.0,938.0,498.16,358.67
2016,5,9,14,15,876.0,131.0,4.55,30.0,909.5,444.57,314.33
2016,5,9,14,30,869.0,129.0,4.5,30.0,881.0,390.04,268.38
2016,5,9,14,45,861.5,126.0,4.45,30.0,845.5,334.04,220.92
2016,5,9,15,0,854.0,123.0,4.4,30.0,810.0,277.62,173.83
2016,5,9,15,15,842.0,120.5,4.3,30.0,768.0,220.53,129.37
2016,5,9,15,30,830.0,118.0,4.2,30.0,726.0,156.28,86.62
2016,5,9,15,45,814.0,115.0,4.15,30.0,679.0,99.21,64.71
2016,5,9,16,0,798.0,112.0,4.1,30.0,632.0,88.15,66.85
2016,5,9,16,15,777.5,108.0,3.95,29.5,580.5,86.3,65.71
2016,5,9,16,30,757.0,104.0,3.8,29.0,529.0,84.32,64.45
2016,5,9,16,45,729.5,99.0,3.7,29.0,475.0,75.08,57.05
2016,5,9,17,0,702.0,94.0,3.6,29.0,421.0,72.17,54.87
2016,5,9,17,15,664.0,88.0,3.4,28.0,365.5,68.29,52.06
2016,5,9,17,30,626.0,82.0,3.2,27.0,310.0,64.31,49.1
2016,5,9,17,45,572.5,74.5,3.0,26.5,255.0,58.95,44.76
2016,5,9,18,0,519.0,67.0,2.8,26.0,200.0,53.54,40.2
2016,5,9,18,15,436.0,56.5,2.85,25.0,149.5,45.44,33.22
2016,5,9,18,30,353.0,46.0,2.9,24.0,99.0,37.31,25.93
2016,5,9,18,45,227.5,31.0,2.95,23.5,59.5,23.68,13.41
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,12.19,0.0
2016,5,9,19,15,51.0,8.0,3.15,22.5,10.0,6.29,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.0,11.9,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,31.42,1.05
2016,5,10,6,15,107.5,40.5,2.55,21.5,55.5,107.45,78.42
2016,5,10,6,30,184.0,64.0,2.7,22.0,93.0,176.23,137.71
2016,5,10,6,45,274.5,79.5,2.9,22.5,142.5,260.48,208.24
2016,5,10,7,0,365.0,95.0,3.1,23.0,192.0,343.33,276.28
2016,5,10,7,15,421.0,107.5,3.15,23.5,244.5,408.21,327.95
2016,5,10,7,30,477.0,120.0,3.2,24.0,297.0,476.6,380.56
2016,5,10,7,45,537.5,123.5,3.3,24.5,353.0,541.15,428.94
2016,5,10,8,0,598.0,127.0,3.4,25.0,409.0,617.35,484.28
2016,5,10,8,15,628.5,133.5,3.35,25.5,462.0,666.98,518.01
2016,5,10,8,30,659.0,140.0,3.3,26.0,515.0,715.68,550.3
2016,5,10,8,45,689.5,142.0,3.3,26.5,566.5,758.32,577.44
2016,5,10,9,0,720.0,144.0,3.3,27.0,618.0,799.21,602.71
2016,5,10,9,15,737.0,148.0,3.3,27.0,663.5,828.36,620.79
2016,5,10,9,30,754.0,152.0,3.3,27.0,709.0,854.68,636.96
2016,5,10,9,45,768.5,154.5,3.35,27.5,750.0,867.59,643.09
2016,5,10,10,0,783.0,157.0,3.4,28.0,791.0,883.76,651.57
2016,5,10,10,15,792.5,159.5,3.45,28.0,825.0,891.89,656.03
2016,5,10,10,30,802.0,162.0,3.5,28.0,859.0,896.36,658.23
2016,5,10,10,45,806.5,165.5,3.55,28.5,885.5,893.55,654.44
2016,5,10,11,0,811.0,169.0,3.6,29.0,912.0,886.97,648.32
2016,5,10,11,15,815.5,170.5,3.65,29.0,931.5,874.84,639.95
2016,5,10,11,30,820.0,172.0,3.7,29.0,951.0,859.02,629.25
2016,5,10,11,45,818.0,175.5,3.8,29.5,961.5,835.96,612.66
2016,5,10,12,0,816.0,179.0,3.9,30.0,972.0,809.62,593.13
2016,5,10,12,15,816.5,179.5,3.95,30.0,975.5,779.76,572.07
2016,5,10,12,30,817.0,180.0,4.0,30.0,979.0,747.11,548.77
2016,5,10,12,45,810.0,183.5,4.05,30.0,972.5,709.04,521.2
2016,5,10,13,0,803.0,187.0,4.1,30.0,966.0,669.09,491.78
2016,5,10,13,15,799.5,186.0,4.1,30.0,953.0,626.38,459.72
2016,5,10,13,30,796.0,185.0,4.1,30.0,940.0,581.98,425.68
2016,5,10,13,45,783.0,188.0,4.15,30.0,917.5,533.99,388.28
2016,5,10,14,0,770.0,191.0,4.2,30.0,895.0,485.49,349.58
2016,5,10,14,15,762.0,189.0,4.2,30.0,867.0,435.43,308.74
2016,5,10,14,30,754.0,187.0,4.2,30.0,839.0,384.91,266.74
2016,5,10,14,45,731.0,190.5,4.2,30.0,801.5,328.65,220.62
2016,5,10,15,0,708.0,194.0,4.2,30.0,764.0,277.37,178.96
2016,5,10,15,15,673.0,203.0,4.15,30.0,722.0,229.36,142.88
2016,5,10,15,30,638.0,212.0,4.1,30.0,680.0,185.0,115.4
2016,5,10,15,45,625.0,199.5,4.05,30.0,633.0,132.67,92.68
2016,5,10,16,0,612.0,187.0,4.0,30.0,586.0,120.58,93.13
2016,5,10,16,15,586.5,179.5,3.85,29.5,537.0,118.69,92.1
2016,5,10,16,30,561.0,172.0,3.7,29.0,488.0,114.8,89.43
2016,5,10,16,45,517.0,166.0,3.6,29.0,434.5,111.7,87.22
2016,5,10,17,0,473.0,160.0,3.5,29.0,381.0,108.52,84.93
2016,5,10,17,15,431.5,147.5,3.35,28.5,329.0,101.3,79.44
2016,5,10,17,30,390.0,135.0,3.2,28.0,277.0,93.83,73.63
2016,5,10,17,45,331.0,119.5,3.1,27.5,225.5,84.85,66.38
2016,5,10,18,0,272.0,104.0,3.0,27.0,174.0,73.96,57.29
2016,5,10,18,15,207.5,82.0,3.05,26.5,128.0,58.88,44.36
2016,5,10,18,30,143.0,60.0,3.1,26.0,82.0,43.55,30.93
2016,5,10,18,45,71.5,36.5,3.2,25.5,47.5,27.14,16.12
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,9.9,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.5,2.05,18.5,9.5,7.47,0.0
2016,5,11,6,0,0.0,19.0,2.3,19.0,19.0,15.45,0.0
2016,5,11,6,15,111.5,38.5,2.55,19.5,56.5,105.21,77.6
2016,5,11,6,30,223.0,58.0,2.8,20.0,94.0,197.51,156.06
2016,5,11,6,45,288.5,76.5,3.05,20.5,141.5,263.87,212.74
2016,5,11,7,0,354.0,95.0,3.3,21.0,189.0,335.83,272.51
2016,5,11,7,15,408.5,108.5,3.55,21.5,242.0,400.25,324.57
2016,5,11,7,30,463.0,122.0,3.8,22.0,295.0,468.06,377.67
2016,5,11,7,45,495.5,136.0,4.1,22.5,347.5,523.42,419.54
2016,5,11,8,0,528.0,150.0,4.4,23.0,400.0,579.3,460.82
2016,5,11,8,15,560.0,159.0,4.45,23.5,453.0,629.53,496.51
2016,5,11,8,30,592.0,168.0,4.5,24.0,506.0,687.5,536.86
2016,5,11,8,45,604.5,181.0,4.6,25.0,553.5,724.63,560.22
2016,5,11,9,0,617.0,194.0,4.7,26.0,601.0,759.41,581.55
2016,5,11,9,15,636.0,201.0,4.7,26.5,646.5,791.67,601.66
2016,5,11,9,30,655.0,208.0,4.7,27.0,692.0,821.32,619.7
2016,5,11,9,45,657.0,220.5,4.7,27.5,729.5,838.07,628.29
2016,5,11,10,0,659.0,233.0,4.7,28.0,767.0,851.42,634.58
2016,5,11,10,15,670.5,237.5,4.6,28.0,801.5,862.59,640.41
2016,5,11,10,30,682.0,242.0,4.5,28.0,836.0,870.32,644.1
2016,5,11,10,45,685.0,249.0,4.45,28.5,861.5,869.18,640.67
2016,5,11,11,0,688.0,256.0,4.4,29.0,887.0,864.46,634.95
2016,5,11,11,15,694.0,258.5,4.3,29.0,907.0,854.91,627.24
2016,5,11,11,30,700.0,261.0,4.2,29.0,927.0,841.81,617.18
2016,5,11,11,45,560.0,345.5,4.1,29.5,882.5,774.7,566.13
2016,5,11,12,0,420.0,430.0,4.0,30.0,838.0,707.38,515.25
2016,5,11,12,15,239.5,445.0,3.9,30.0,678.0,555.46,406.77
2016,5,11,12,30,59.0,460.0,3.8,30.0,518.0,408.79,299.57
2016,5,11,12,45,59.5,458.5,3.7,30.0,516.5,400.01,293.53
2016,5,11,13,0,60.0,457.0,3.6,30.0,515.0,390.91,286.8
2016,5,11,13,15,106.0,472.0,3.5,30.0,573.5,420.68,308.31
2016,5,11,13,30,152.0,487.0,3.4,30.0,632.0,442.97,323.74
2016,5,11,13,45,123.0,468.5,3.3,30.5,584.5,400.06,291.81
2016,5,11,14,0,94.0,450.0,3.2,31.0,537.0,365.15,265.98
2016,5,11,14,15,110.0,440.0,3.1,30.5,538.5,353.32,257.37
2016,5,11,14,30,126.0,430.0,3.0,30.0,540.0,332.23,241.61
2016,5,11,14,45,217.0,401.5,2.95,30.0,581.0,326.08,233.68
2016,5,11,15,0,308.0,373.0,2.9,30.0,622.0,300.69,210.55
2016,5,11,15,15,372.0,329.5,2.9,30.0,614.5,260.97,178.31
2016,5,11,15,30,436.0,286.0,2.9,30.0,607.0,205.76,137.86
2016,5,11,15,45,294.5,294.5,2.9,30.0,505.5,179.01,130.84
2016,5,11,16,0,153.0,303.0,2.9,30.0,404.0,185.8,145.16
2016,5,11,16,15,366.0,235.0,2.85,29.5,449.0,149.78,117.03
2016,5,11,16,30,579.0,167.0,2.8,29.0,494.0,112.32,87.29
2016,5,11,16,45,544.5,158.5,2.8,29.0,441.5,107.85,84.0
2016,5,11,17,0,510.0,150.0,2.8,29.0,389.0,103.19,80.49
2016,5,11,17,15,468.0,138.5,2.65,28.5,336.0,96.37,75.3
2016,5,11,17,30,426.0,127.0,2.5,28.0,283.0,89.31,69.81
2016,5,11,17,45,371.0,112.0,2.35,27.5,231.5,79.59,61.94
2016,5,11,18,0,316.0,97.0,2.2,27.0,180.0,69.61,53.62
2016,5,11,18,15,247.0,78.0,2.25,26.0,133.0,56.77,42.69
2016,5,11,18,30,178.0,59.0,2.3,25.0,86.0,43.18,30.8
2016,5,11,18,45,105.5,36.5,2.35,24.5,50.5,27.15,16.32
2016,5,11,19,0,33.0,14.0,2.4,24.0,15.0,10.78,0.0
2016,5,11,19,15,16.5,7.0,2.65,24.0,7.5,5.51,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.5,1.1,19.5,5.5,4.33,0.0
2016,5,12,6,0,0.0,11.0,1.2,20.0,11.0,8.36,0.0
2016,5,12,6,15,0.0,30.0,1.4,20.5,30.0,23.73,13.3
2016,5,12,6,30,0.0,49.0,1.6,21.0,49.0,40.53,27.76
2016,5,12,6,45,4.0,71.0,1.8,21.5,72.0,62.1,46.0
2016,5,12,7,0,8.0,93.0,2.0,22.0,95.0,83.55,63.9
2016,5,12,7,15,17.0,115.0,2.0,22.0,121.0,108.22,84.34
2016,5,12,7,30,26.0,137.0,2.0,22.0,147.0,144.5,113.85
2016,5,12,7,45,13.0,110.0,2.05,22.5,115.0,97.04,74.52
2016,5,12,8,0,0.0,83.0,2.1,23.0,83.0,63.8,46.77
2016,5,12,8,15,34.0,163.0,2.05,23.5,182.5,171.08,133.58
2016,5,12,8,30,68.0,243.0,2.0,24.0,282.0,278.75,217.05
2016,5,12,8,45,35.0,204.5,2.0,24.5,225.0,210.46,162.21
2016,5,12,9,0,2.0,166.0,2.0,25.0,168.0,134.09,101.13
2016,5,12,9,15,1.0,92.5,1.95,25.5,93.5,72.28,52.15
2016,5,12,9,30,0.0,19.0,1.9,26.0,19.0,14.6,6.05
2016,5,12,9,45,217.0,172.0,1.85,26.5,348.5,387.31,298.35
2016,5,12,10,0,434.0,325.0,1.8,27.0,678.0,728.45,536.58
2016,5,12,10,15,564.5,277.0,1.7,27.0,756.0,797.01,580.47
2016,5,12,10,30,695.0,229.0,1.6,27.0,834.0,868.15,626.86
2016,5,12,10,45,688.5,242.0,1.55,27.5,857.5,864.08,620.34
2016,5,12,11,0,682.0,255.0,1.5,28.0,881.0,856.38,612.39
2016,5,12,11,15,687.5,257.5,1.5,28.0,900.5,846.5,605.27
2016,5,12,11,30,693.0,260.0,1.5,28.0,920.0,833.12,595.92
2016,5,12,11,45,445.0,380.5,1.55,28.0,806.5,708.14,508.96
2016,5,12,12,0,197.0,501.0,1.6,28.0,693.0,574.67,414.78
2016,5,12,12,15,326.5,470.0,1.65,28.0,789.5,639.62,461.97
2016,5,12,12,30,456.0,439.0,1.7,28.0,886.0,689.91,496.65
2016,5,12,12,45,444.5,434.5,1.75,28.5,868.5,650.88,468.5
2016,5,12,13,0,433.0,430.0,1.8,29.0,851.0,611.6,440.54
2016,5,12,13,15,220.5,308.0,1.85,29.0,522.5,369.68,271.25
2016,5,12,13,30,8.0,186.0,1.9,29.0,194.0,147.46,107.47
2016,5,12,13,45,234.5,284.5,1.95,29.0,500.0,327.07,240.81
2016,5,12,14,0,461.0,383.0,2.0,29.0,806.0,471.72,339.57
2016,5,12,14,15,574.5,305.0,2.0,28.5,815.0,434.74,308.82
2016,5,12,14,30,688.0,227.0,2.0,28.0,824.0,382.0,265.21
2016,5,12,14,45,656.0,235.0,2.0,28.0,785.5,332.85,225.57
2016,5,12,15,0,624.0,243.0,2.0,28.0,747.0,286.48,188.86
2016,5,12,15,15,432.0,294.0,1.95,28.0,634.5,242.57,162.97
2016,5,12,15,30,240.0,345.0,1.9,28.0,522.0,234.53,167.07
2016,5,12,15,45,199.0,324.0,1.9,28.0,464.5,199.74,156.45
2016,5,12,16,0,158.0,303.0,1.9,28.0,407.0,185.96,146.05
2016,5,12,16,15,229.5,269.0,1.8,27.5,406.0,171.43,135.16
2016,5,12,16,30,301.0,235.0,1.7,27.0,405.0,148.97,117.72
2016,5,12,16,45,381.5,200.0,1.6,26.5,393.5,132.72,105.13
2016,5,12,17,0,462.0,165.0,1.5,26.0,382.0,111.22,87.99
2016,5,12,17,15,421.0,152.0,1.35,25.5,330.0,103.81,82.34
2016,5,12,17,30,380.0,139.0,1.2,25.0,278.0,96.13,76.32
2016,5,12,17,45,328.5,122.0,1.1,25.0,228.0,86.36,68.24
2016,5,12,18,0,277.0,105.0,1.0,25.0,178.0,74.69,58.34
2016,5,12,18,15,213.5,83.5,0.95,24.5,132.0,59.93,45.65
2016,5,12,18,30,150.0,62.0,0.9,24.0,86.0,44.94,32.46
2016,5,12,18,45,75.0,38.5,0.9,23.5,50.5,28.54,17.64
2016,5,12,19,0,0.0,15.0,0.9,23.0,15.0,11.44,0.0
2016,5,12,19,15,0.0,7.5,0.95,23.0,7.5,5.9,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
