Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.35,19.0,7.5,5.9,0.0
2016,5,13,6,0,0.0,15.0,2.4,19.0,15.0,11.43,0.0
2016,5,13,6,15,48.5,41.5,2.4,19.0,49.5,71.88,51.88
2016,5,13,6,30,97.0,68.0,2.4,19.0,84.0,126.94,99.33
2016,5,13,6,45,149.0,95.0,2.4,19.5,130.5,187.46,150.7
2016,5,13,7,0,201.0,122.0,2.4,20.0,177.0,263.19,213.2
2016,5,13,7,15,247.5,144.0,2.4,20.5,227.0,322.77,261.16
2016,5,13,7,30,294.0,166.0,2.4,21.0,277.0,385.54,310.15
2016,5,13,7,45,277.0,179.5,2.4,21.5,297.0,396.25,316.82
2016,5,13,8,0,260.0,193.0,2.4,22.0,317.0,404.99,321.78
2016,5,13,8,15,351.5,210.0,2.4,22.5,399.0,499.84,393.32
2016,5,13,8,30,443.0,227.0,2.4,23.0,481.0,616.06,477.07
2016,5,13,8,45,472.5,236.5,2.4,23.5,529.5,659.64,505.61
2016,5,13,9,0,502.0,246.0,2.4,24.0,578.0,702.25,533.38
2016,5,13,9,15,523.0,255.0,2.35,24.5,622.5,735.64,553.83
2016,5,13,9,30,544.0,264.0,2.3,25.0,667.0,767.05,572.62
2016,5,13,9,45,567.5,266.5,2.25,25.5,708.0,792.18,587.05
2016,5,13,10,0,591.0,269.0,2.2,26.0,749.0,814.82,599.67
2016,5,13,10,15,335.5,342.0,2.1,26.0,617.0,633.86,469.55
2016,5,13,10,30,80.0,415.0,2.0,26.0,485.0,434.23,322.34
2016,5,13,10,45,82.5,431.0,1.95,26.5,505.0,446.47,330.89
2016,5,13,11,0,85.0,447.0,1.9,27.0,525.0,457.89,337.67
2016,5,13,11,15,91.5,451.0,1.85,27.0,537.0,461.13,339.52
2016,5,13,11,30,98.0,455.0,1.8,27.0,549.0,463.6,340.89
2016,5,13,11,45,159.5,461.0,1.75,27.5,616.0,523.0,382.51
2016,5,13,12,0,221.0,467.0,1.7,28.0,683.0,564.76,410.67
2016,5,13,12,15,203.5,486.5,1.65,28.0,686.0,552.91,401.05
2016,5,13,12,30,186.0,506.0,1.6,28.0,689.0,540.24,391.3
2016,5,13,12,45,294.5,468.5,1.6,28.0,756.0,572.19,414.49
2016,5,13,13,0,403.0,431.0,1.6,28.0,823.0,592.31,428.42
2016,5,13,13,15,327.0,454.5,1.6,28.0,770.0,537.03,388.62
2016,5,13,13,30,251.0,478.0,1.6,28.0,717.0,486.51,352.54
2016,5,13,13,45,363.5,430.5,1.6,28.0,768.0,489.31,353.6
2016,5,13,14,0,476.0,383.0,1.6,28.0,819.0,477.19,342.31
2016,5,13,14,15,429.0,382.0,1.6,28.0,765.5,423.6,302.4
2016,5,13,14,30,382.0,381.0,1.6,28.0,712.0,380.86,270.35
2016,5,13,14,45,508.0,310.5,1.6,28.0,732.5,338.43,233.47
2016,5,13,15,0,634.0,240.0,1.6,28.0,753.0,285.76,187.41
2016,5,13,15,15,471.0,285.5,1.55,28.0,655.5,243.32,161.6
2016,5,13,15,30,308.0,331.0,1.5,28.0,558.0,223.44,156.19
2016,5,13,15,45,433.5,266.0,1.5,28.0,563.5,159.64,124.43
2016,5,13,16,0,559.0,201.0,1.5,28.0,569.0,127.26,98.93
2016,5,13,16,15,364.0,227.0,1.45,27.5,459.0,145.49,114.27
2016,5,13,16,30,169.0,253.0,1.4,27.0,349.0,161.35,127.69
2016,5,13,16,45,331.5,199.0,1.35,27.0,363.5,131.05,103.45
2016,5,13,17,0,494.0,145.0,1.3,27.0,378.0,99.79,78.13
2016,5,13,17,15,425.0,144.5,1.2,26.5,327.0,99.23,78.18
2016,5,13,17,30,356.0,144.0,1.1,26.0,276.0,100.36,79.53
2016,5,13,17,45,318.5,125.0,1.0,25.5,228.5,88.03,69.48
2016,5,13,18,0,281.0,106.0,0.9,25.0,181.0,75.37,58.91
2016,5,13,18,15,217.0,85.0,0.9,24.5,134.5,60.93,46.51
2016,5,13,18,30,153.0,64.0,0.9,24.0,88.0,46.27,33.6
2016,5,13,18,45,76.5,40.5,0.9,24.0,52.5,29.85,18.75
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,12.95,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,6.69,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,6.5,1.6,19.5,6.5,5.11,0.0
2016,5,14,6,0,0.0,13.0,1.7,20.0,13.0,9.89,0.0
2016,5,14,6,15,0.0,33.0,1.7,20.5,33.0,26.8,15.85
2016,5,14,6,30,0.0,53.0,1.7,21.0,53.0,44.57,31.12
2016,5,14,6,45,9.5,75.5,1.7,21.5,78.0,69.51,52.19
2016,5,14,7,0,19.0,98.0,1.7,22.0,103.0,94.83,73.33
2016,5,14,7,15,29.5,120.5,1.65,22.5,130.5,131.31,103.14
2016,5,14,7,30,40.0,143.0,1.6,23.0,158.0,159.9,125.92
2016,5,14,7,45,47.5,168.0,1.55,23.5,188.5,189.63,149.01
2016,5,14,8,0,55.0,193.0,1.5,24.0,219.0,219.5,171.68
2016,5,14,8,15,51.5,214.0,1.5,24.5,240.5,236.65,183.79
2016,5,14,8,30,48.0,235.0,1.5,25.0,262.0,253.31,195.35
2016,5,14,8,45,44.5,252.5,1.5,25.5,280.0,265.9,203.67
2016,5,14,9,0,41.0,270.0,1.5,26.0,298.0,278.12,211.64
2016,5,14,9,15,30.5,268.0,1.45,26.0,290.0,264.7,200.55
2016,5,14,9,30,20.0,266.0,1.4,26.0,282.0,235.0,177.39
2016,5,14,9,45,32.5,307.5,1.4,26.0,334.0,299.87,225.8
2016,5,14,10,0,45.0,349.0,1.4,26.0,386.0,347.76,260.43
2016,5,14,10,15,29.5,307.0,1.3,26.0,331.5,291.87,218.26
2016,5,14,10,30,14.0,265.0,1.2,26.0,277.0,224.73,167.81
2016,5,14,10,45,13.0,250.0,1.15,26.0,261.5,210.59,157.19
2016,5,14,11,0,12.0,235.0,1.1,26.0,246.0,196.73,146.59
2016,5,14,11,15,19.0,301.5,1.0,25.5,319.5,256.25,191.18
2016,5,14,11,30,26.0,368.0,0.9,25.0,393.0,328.24,243.58
2016,5,14,11,45,20.0,316.0,0.8,25.0,335.5,266.0,197.39
2016,5,14,12,0,14.0,264.0,0.7,25.0,278.0,218.28,162.11
2016,5,14,12,15,16.5,299.0,0.65,24.5,315.5,246.46,183.39
2016,5,14,12,30,19.0,334.0,0.6,24.0,353.0,273.78,203.5
2016,5,14,12,45,18.0,321.5,0.6,24.0,339.5,261.18,194.06
2016,5,14,13,0,17.0,309.0,0.6,24.0,326.0,248.77,184.98
2016,5,14,13,15,20.0,330.0,0.65,23.5,349.5,264.04,196.79
2016,5,14,13,30,23.0,351.0,0.7,23.0,373.0,278.38,207.77
2016,5,14,13,45,21.0,334.5,0.8,23.0,354.5,262.21,196.02
2016,5,14,14,0,19.0,318.0,0.9,23.0,336.0,246.46,184.65
2016,5,14,14,15,14.5,268.5,1.0,23.0,282.5,206.81,155.24
2016,5,14,14,30,10.0,219.0,1.1,23.0,229.0,168.05,126.15
2016,5,14,14,45,17.5,263.0,1.25,23.0,278.5,199.12,150.01
2016,5,14,15,0,25.0,307.0,1.4,23.0,328.0,226.84,170.97
2016,5,14,15,15,155.5,322.0,1.45,22.5,438.0,230.9,169.08
2016,5,14,15,30,286.0,337.0,1.5,22.0,548.0,223.74,161.05
2016,5,14,15,45,174.0,311.0,1.6,22.0,437.0,192.36,154.08
2016,5,14,16,0,62.0,285.0,1.7,22.0,326.0,184.28,148.11
2016,5,14,16,15,147.5,266.5,1.65,21.5,353.0,168.14,135.64
2016,5,14,16,30,233.0,248.0,1.6,21.0,380.0,160.52,130.11
2016,5,14,16,45,116.5,165.5,1.6,21.0,231.5,113.6,91.39
2016,5,14,17,0,0.0,83.0,1.6,21.0,83.0,63.8,49.47
2016,5,14,17,15,0.0,71.5,1.65,21.0,71.5,54.87,42.03
2016,5,14,17,30,0.0,60.0,1.7,21.0,60.0,45.96,34.47
2016,5,14,17,45,0.0,49.5,1.75,21.0,49.5,37.86,27.5
2016,5,14,18,0,0.0,39.0,1.8,21.0,39.0,29.77,20.44
2016,5,14,18,15,0.0,29.0,2.05,20.5,29.0,22.09,13.67
2016,5,14,18,30,0.0,19.0,2.3,20.0,19.0,14.44,6.84
2016,5,14,18,45,0.0,11.5,2.55,20.0,11.5,8.72,1.61
2016,5,14,19,0,0.0,4.0,2.8,20.0,4.0,3.02,0.0
2016,5,14,19,15,0.0,2.0,2.9,19.5,2.0,1.57,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,6.0,2.65,15.0,6.0,4.72,0.0
2016,5,15,6,0,0.0,12.0,2.7,15.0,12.0,9.12,0.0
2016,5,15,6,15,0.0,32.5,2.7,15.0,32.5,26.05,15.71
2016,5,15,6,30,0.0,53.0,2.7,15.0,53.0,44.37,31.78
2016,5,15,6,45,10.5,75.0,2.75,15.0,78.0,69.26,53.42
2016,5,15,7,0,21.0,97.0,2.8,15.0,103.0,102.93,82.34
2016,5,15,7,15,16.0,114.0,2.8,15.0,119.5,105.89,84.73
2016,5,15,7,30,11.0,131.0,2.8,15.0,136.0,116.7,93.5
2016,5,15,7,45,40.0,164.5,2.85,15.5,183.5,180.09,146.25
2016,5,15,8,0,69.0,198.0,2.9,16.0,231.0,234.89,190.7
2016,5,15,8,15,48.5,208.0,2.9,16.5,233.0,227.57,183.07
2016,5,15,8,30,28.0,218.0,2.9,17.0,235.0,219.32,174.85
2016,5,15,8,45,38.0,247.5,2.95,17.5,272.0,255.04,202.62
2016,5,15,9,0,48.0,277.0,3.0,18.0,309.0,290.72,229.79
2016,5,15,9,15,84.5,315.0,2.95,18.5,376.0,357.59,281.3
2016,5,15,9,30,121.0,353.0,2.9,19.0,443.0,443.58,345.62
2016,5,15,9,45,102.5,368.0,2.9,19.5,447.5,420.0,325.62
2016,5,15,10,0,84.0,383.0,2.9,20.0,452.0,414.59,319.73
2016,5,15,10,15,65.0,382.5,2.85,20.0,437.5,393.43,302.69
2016,5,15,10,30,46.0,382.0,2.8,20.0,423.0,372.37,285.83
2016,5,15,10,45,36.5,371.5,2.8,20.5,404.5,350.8,268.53
2016,5,15,11,0,27.0,361.0,2.8,21.0,386.0,329.73,251.68
2016,5,15,11,15,24.0,353.0,2.7,21.0,376.0,316.84,241.64
2016,5,15,11,30,21.0,345.0,2.6,21.0,366.0,291.91,222.53
2016,5,15,11,45,24.5,365.5,2.55,21.5,390.0,320.77,243.69
2016,5,15,12,0,28.0,386.0,2.5,22.0,414.0,336.33,254.54
2016,5,15,12,15,30.5,397.5,2.45,22.0,427.5,342.71,259.06
2016,5,15,12,30,33.0,409.0,2.4,22.0,441.0,348.21,262.96
2016,5,15,12,45,26.0,370.5,2.35,22.0,396.0,307.87,232.78
2016,5,15,13,0,19.0,332.0,2.3,22.0,351.0,267.39,202.42
2016,5,15,13,15,15.5,283.0,2.3,22.0,298.5,226.06,171.25
2016,5,15,13,30,12.0,234.0,2.3,22.0,246.0,185.65,140.45
2016,5,15,13,45,13.5,259.0,2.3,22.0,272.0,203.39,154.19
2016,5,15,14,0,15.0,284.0,2.3,22.0,298.0,220.27,167.1
2016,5,15,14,15,20.5,309.0,2.3,22.0,327.0,237.66,180.29
2016,5,15,14,30,26.0,334.0,2.3,22.0,356.0,245.25,185.92
2016,5,15,14,45,73.5,364.0,2.3,22.0,424.0,270.6,203.63
2016,5,15,15,0,121.0,394.0,2.3,22.0,492.0,277.92,207.01
2016,5,15,15,15,76.5,344.0,2.3,21.5,405.0,239.19,179.89
2016,5,15,15,30,32.0,294.0,2.3,21.0,318.0,197.45,150.63
2016,5,15,15,45,16.0,211.5,2.3,21.0,223.5,153.56,123.29
2016,5,15,16,0,0.0,129.0,2.3,21.0,129.0,97.5,77.07
2016,5,15,16,15,0.0,103.5,2.25,21.0,103.5,79.25,62.0
2016,5,15,16,30,0.0,78.0,2.2,21.0,78.0,59.99,45.87
2016,5,15,16,45,0.0,96.5,2.15,21.0,96.5,73.77,57.84
2016,5,15,17,0,0.0,115.0,2.1,21.0,115.0,86.17,68.64
2016,5,15,17,15,0.0,100.0,1.95,20.5,100.0,75.31,59.71
2016,5,15,17,30,0.0,85.0,1.8,20.0,85.0,64.37,50.59
2016,5,15,17,45,0.0,70.5,1.7,20.0,70.5,53.7,41.43
2016,5,15,18,0,0.0,56.0,1.6,20.0,56.0,42.9,32.02
2016,5,15,18,15,0.0,42.0,1.45,19.5,42.0,32.1,22.51
2016,5,15,18,30,0.0,28.0,1.3,19.0,28.0,21.35,12.9
2016,5,15,18,45,0.0,17.5,1.15,19.0,17.5,13.31,5.53
2016,5,15,19,0,0.0,7.0,1.0,19.0,7.0,5.3,0.0
2016,5,15,19,15,0.0,3.5,0.95,19.0,3.5,2.75,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,49.5,11.5,1.55,17.5,14.5,25.24,0.0
2016,5,16,6,0,99.0,23.0,1.8,18.0,29.0,71.38,33.97
2016,5,16,6,15,199.0,39.5,2.05,18.0,68.0,151.97,115.65
2016,5,16,6,30,299.0,56.0,2.3,18.0,107.0,228.35,182.18
2016,5,16,6,45,222.5,80.0,2.55,18.5,126.0,216.04,174.99
2016,5,16,7,0,146.0,104.0,2.8,19.0,145.0,194.83,158.25
2016,5,16,7,15,77.0,116.5,3.0,19.0,139.0,155.85,125.76
2016,5,16,7,30,8.0,129.0,3.2,19.0,133.0,112.57,88.52
2016,5,16,7,45,18.5,155.0,3.4,19.5,164.5,142.59,113.0
2016,5,16,8,0,29.0,181.0,3.6,20.0,196.0,186.6,148.27
2016,5,16,8,15,14.5,164.0,3.7,20.0,171.5,144.65,113.47
2016,5,16,8,30,0.0,147.0,3.8,20.0,147.0,117.2,90.44
2016,5,16,8,45,0.0,106.0,3.9,20.5,106.0,82.27,61.72
2016,5,16,9,0,0.0,65.0,4.0,21.0,65.0,50.03,35.27
2016,5,16,9,15,5.0,141.5,3.95,21.5,145.0,115.55,88.03
2016,5,16,9,30,10.0,218.0,3.9,22.0,225.0,184.1,141.87
2016,5,16,9,45,9.5,214.5,3.85,22.5,221.5,180.04,137.96
2016,5,16,10,0,9.0,211.0,3.8,23.0,218.0,176.16,134.36
2016,5,16,10,15,18.0,276.0,3.65,23.0,291.5,238.25,182.33
2016,5,16,10,30,27.0,341.0,3.5,23.0,365.0,317.59,242.27
2016,5,16,10,45,22.0,320.0,3.35,23.5,340.0,276.61,210.16
2016,5,16,11,0,17.0,299.0,3.2,24.0,315.0,253.46,191.9
2016,5,16,11,15,55.0,386.5,3.05,24.5,439.0,371.94,280.61
2016,5,16,11,30,93.0,474.0,2.9,25.0,563.0,474.22,353.97
2016,5,16,11,45,87.0,476.5,2.8,25.5,560.5,464.22,344.94
2016,5,16,12,0,81.0,479.0,2.7,26.0,558.0,453.9,336.3
2016,5,16,12,15,61.0,454.5,2.75,26.0,514.0,411.09,305.12
2016,5,16,12,30,41.0,430.0,2.8,26.0,470.0,370.1,275.17
2016,5,16,12,45,26.0,319.5,2.85,26.5,345.0,268.2,199.87
2016,5,16,13,0,11.0,209.0,2.9,27.0,220.0,168.56,124.83
2016,5,16,13,15,12.0,229.5,3.0,27.0,241.5,183.58,136.43
2016,5,16,13,30,13.0,250.0,3.1,27.0,263.0,198.1,147.41
2016,5,16,13,45,25.0,320.0,3.25,27.0,344.0,250.46,186.78
2016,5,16,14,0,37.0,390.0,3.4,27.0,425.0,298.45,222.27
2016,5,16,14,15,56.5,401.0,3.5,27.0,452.0,305.95,227.39
2016,5,16,14,30,76.0,412.0,3.6,27.0,479.0,310.17,229.89
2016,5,16,14,45,62.0,382.5,3.7,27.0,435.5,278.15,206.3
2016,5,16,15,0,48.0,353.0,3.8,27.0,392.0,248.46,184.65
2016,5,16,15,15,134.5,352.0,3.85,26.5,453.5,242.62,177.32
2016,5,16,15,30,221.0,351.0,3.9,26.0,515.0,234.06,169.78
2016,5,16,15,45,324.5,302.0,4.0,26.0,525.5,181.43,143.66
2016,5,16,16,0,428.0,253.0,4.1,26.0,536.0,151.15,119.58
2016,5,16,16,15,353.0,247.5,4.1,25.5,469.0,155.75,124.0
2016,5,16,16,30,278.0,242.0,4.1,25.0,402.0,151.94,121.54
2016,5,16,16,45,270.0,217.5,4.1,25.0,360.0,139.61,111.79
2016,5,16,17,0,262.0,193.0,4.1,25.0,318.0,126.6,101.4
2016,5,16,17,15,247.5,170.5,4.05,24.5,277.0,113.95,91.37
2016,5,16,17,30,233.0,148.0,4.0,24.0,236.0,100.75,80.7
2016,5,16,17,45,360.0,111.0,3.95,23.5,221.0,78.68,62.23
2016,5,16,18,0,487.0,74.0,3.9,23.0,206.0,58.29,44.85
2016,5,16,18,15,411.0,63.0,3.65,22.5,156.5,50.11,37.69
2016,5,16,18,30,335.0,52.0,3.4,22.0,107.0,39.44,28.15
2016,5,16,18,45,229.0,36.5,3.2,21.5,67.5,27.68,17.38
2016,5,16,19,0,123.0,21.0,3.0,21.0,28.0,15.94,2.01
2016,5,16,19,15,61.5,10.5,2.9,20.5,14.0,8.26,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.0,1.5,1.18,0.0
2016,5,17,6,0,0.0,3.0,2.4,17.0,3.0,2.27,0.0
2016,5,17,6,15,0.0,7.0,2.55,17.5,7.0,5.3,0.0
2016,5,17,6,30,0.0,11.0,2.7,18.0,11.0,8.34,1.33
2016,5,17,6,45,0.0,15.5,2.85,18.5,15.5,11.77,4.29
2016,5,17,7,0,0.0,20.0,3.0,19.0,20.0,15.21,7.22
2016,5,17,7,15,0.0,55.0,3.1,19.0,55.0,42.1,29.9
2016,5,17,7,30,0.0,90.0,3.2,19.0,90.0,70.78,53.77
2016,5,17,7,45,0.0,86.0,3.35,19.5,86.0,66.58,49.97
2016,5,17,8,0,0.0,82.0,3.5,20.0,82.0,63.03,46.73
2016,5,17,8,15,19.5,156.0,3.5,20.5,167.5,141.16,110.74
2016,5,17,8,30,39.0,230.0,3.5,21.0,253.0,239.79,189.03
2016,5,17,8,45,19.5,162.0,3.5,21.5,173.5,155.82,121.04
2016,5,17,9,0,0.0,94.0,3.5,22.0,94.0,72.52,53.25
2016,5,17,9,15,0.0,111.0,3.45,22.0,111.0,86.27,64.19
2016,5,17,9,30,0.0,128.0,3.4,22.0,128.0,100.05,75.01
2016,5,17,9,45,6.0,183.5,3.35,22.5,188.5,150.87,115.04
2016,5,17,10,0,12.0,239.0,3.3,23.0,249.0,202.29,154.68
2016,5,17,10,15,12.0,243.0,3.25,23.0,253.5,204.99,156.36
2016,5,17,10,30,12.0,247.0,3.2,23.0,258.0,207.66,158.14
2016,5,17,10,45,10.5,220.5,3.15,23.5,230.5,183.93,139.32
2016,5,17,11,0,9.0,194.0,3.1,24.0,203.0,160.7,120.98
2016,5,17,11,15,9.0,192.5,3.05,24.0,201.5,159.13,119.67
2016,5,17,11,30,9.0,191.0,3.0,24.0,200.0,157.52,118.31
2016,5,17,11,45,26.0,311.5,2.95,24.5,337.5,276.34,208.65
2016,5,17,12,0,43.0,432.0,2.9,25.0,475.0,385.21,288.25
2016,5,17,12,15,196.5,446.5,2.85,25.0,640.5,512.66,382.66
2016,5,17,12,30,350.0,461.0,2.8,25.0,806.0,622.32,460.71
2016,5,17,12,45,313.5,474.5,2.8,25.5,782.0,584.91,431.66
2016,5,17,13,0,277.0,488.0,2.8,26.0,758.0,548.72,404.35
2016,5,17,13,15,155.5,443.0,2.8,26.0,594.5,425.87,315.69
2016,5,17,13,30,34.0,398.0,2.8,26.0,431.0,315.5,234.85
2016,5,17,13,45,55.0,419.5,2.8,26.0,471.0,334.03,248.75
2016,5,17,14,0,76.0,441.0,2.8,26.0,511.0,348.96,259.26
2016,5,17,14,15,44.0,339.0,2.8,25.5,379.5,260.7,194.62
2016,5,17,14,30,12.0,237.0,2.8,25.0,248.0,181.42,135.85
2016,5,17,14,45,76.0,317.5,2.85,25.0,380.0,242.62,180.61
2016,5,17,15,0,140.0,398.0,2.9,25.0,512.0,283.43,208.45
2016,5,17,15,15,81.5,336.0,2.9,25.0,401.5,235.31,174.59
2016,5,17,15,30,23.0,274.0,2.9,25.0,291.0,196.76,148.3
2016,5,17,15,45,13.0,221.5,2.95,25.0,231.0,159.76,126.51
2016,5,17,16,0,3.0,169.0,3.0,25.0,171.0,124.83,98.38
2016,5,17,16,15,143.5,205.5,2.95,24.5,288.0,136.9,108.89
2016,5,17,16,30,284.0,242.0,2.9,24.0,405.0,152.06,121.98
2016,5,17,16,45,142.0,186.5,2.9,24.0,268.0,125.93,100.72
2016,5,17,17,0,0.0,131.0,2.9,24.0,131.0,96.92,76.82
2016,5,17,17,15,0.0,114.0,2.8,23.5,114.0,84.81,67.04
2016,5,17,17,30,0.0,97.0,2.7,23.0,97.0,72.61,56.99
2016,5,17,17,45,0.0,80.5,2.65,23.0,80.5,60.64,46.87
2016,5,17,18,0,0.0,64.0,2.6,23.0,64.0,48.58,36.49
2016,5,17,18,15,0.0,48.5,2.6,22.5,48.5,37.12,26.52
2016,5,17,18,30,0.0,33.0,2.6,22.0,33.0,25.2,16.0
2016,5,17,18,45,0.0,20.5,2.6,22.0,20.5,15.61,7.36
2016,5,17,19,0,0.0,8.0,2.6,22.0,8.0,6.06,0.0
2016,5,17,19,15,0.0,4.0,2.65,21.5,4.0,3.15,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,6.69,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,12.96,2.46
2016,5,18,6,15,8.5,38.5,3.75,15.0,40.0,36.14,24.08
2016,5,18,6,30,17.0,60.0,3.7,15.0,63.0,65.54,49.7
2016,5,18,6,45,35.0,82.0,3.7,15.5,91.0,96.57,76.61
2016,5,18,7,0,53.0,104.0,3.7,16.0,119.0,128.72,104.15
2016,5,18,7,15,58.5,130.0,3.65,16.0,149.5,158.9,129.5
2016,5,18,7,30,64.0,156.0,3.6,16.0,180.0,188.97,154.25
2016,5,18,7,45,32.0,150.5,3.6,16.5,162.5,158.53,127.75
2016,5,18,8,0,0.0,145.0,3.6,17.0,145.0,117.61,92.51
2016,5,18,8,15,2.5,161.5,3.5,17.0,163.0,132.94,104.85
2016,5,18,8,30,5.0,178.0,3.4,17.0,181.0,148.4,117.12
2016,5,18,8,45,15.5,215.0,3.35,17.5,225.0,188.89,149.45
2016,5,18,9,0,26.0,252.0,3.3,18.0,269.0,229.73,181.42
2016,5,18,9,15,27.0,270.0,3.3,18.5,289.0,262.43,206.15
2016,5,18,9,30,28.0,288.0,3.3,19.0,309.0,278.41,217.57
2016,5,18,9,45,83.0,343.5,3.3,19.5,410.5,377.36,294.12
2016,5,18,10,0,138.0,399.0,3.3,20.0,512.0,494.4,381.24
2016,5,18,10,15,81.0,365.0,3.25,20.5,432.5,389.76,300.18
2016,5,18,10,30,24.0,331.0,3.2,21.0,353.0,288.84,221.56
2016,5,18,10,45,12.0,231.5,3.15,21.5,243.0,194.18,148.25
2016,5,18,11,0,0.0,132.0,3.1,22.0,133.0,103.3,76.65
2016,5,18,11,15,14.0,255.5,3.05,22.0,270.0,214.11,163.37
2016,5,18,11,30,28.0,379.0,3.0,22.0,407.0,338.1,257.09
2016,5,18,11,45,21.0,319.5,2.95,22.5,340.5,269.15,204.16
2016,5,18,12,0,14.0,260.0,2.9,23.0,274.0,214.82,162.48
2016,5,18,12,15,104.0,384.0,2.85,23.0,486.5,393.63,298.35
2016,5,18,12,30,194.0,508.0,2.8,23.0,699.0,543.23,406.27
2016,5,18,12,45,107.5,427.0,2.8,23.5,533.0,409.03,306.85
2016,5,18,13,0,21.0,346.0,2.8,24.0,367.0,278.93,209.53
2016,5,18,13,15,97.5,418.0,2.8,24.0,511.5,373.29,280.48
2016,5,18,13,30,174.0,490.0,2.8,24.0,656.0,452.04,337.1
2016,5,18,13,45,126.0,466.0,2.85,24.0,585.5,395.79,295.4
2016,5,18,14,0,78.0,442.0,2.9,24.0,515.0,350.17,262.04
2016,5,18,14,15,77.0,427.5,2.95,24.0,497.5,330.09,247.1
2016,5,18,14,30,76.0,413.0,3.0,24.0,480.0,310.25,232.13
2016,5,18,14,45,412.5,294.0,3.1,24.0,632.5,298.25,211.95
2016,5,18,15,0,749.0,175.0,3.2,24.0,785.0,266.4,172.29
2016,5,18,15,15,405.5,252.0,3.3,23.5,580.5,211.08,143.58
2016,5,18,15,30,62.0,329.0,3.4,23.0,376.0,218.36,165.02
2016,5,18,15,45,32.5,251.5,3.5,23.0,276.0,167.59,133.97
2016,5,18,16,0,3.0,174.0,3.6,23.0,176.0,128.15,101.96
2016,5,18,16,15,24.0,203.0,3.65,22.5,217.0,139.17,111.7
2016,5,18,16,30,45.0,232.0,3.7,22.0,258.0,154.48,125.06
2016,5,18,16,45,22.5,155.0,3.75,22.0,168.0,109.82,88.04
2016,5,18,17,0,0.0,78.0,3.8,22.0,78.0,59.93,45.96
2016,5,18,17,15,0.0,67.5,3.8,21.5,67.5,51.78,39.25
2016,5,18,17,30,0.0,57.0,3.8,21.0,57.0,43.65,32.43
2016,5,18,17,45,202.0,73.5,3.8,20.5,129.0,54.3,41.87
2016,5,18,18,0,404.0,90.0,3.8,20.0,201.0,65.91,52.06
2016,5,18,18,15,331.5,75.5,3.65,19.5,153.0,55.59,42.97
2016,5,18,18,30,259.0,61.0,3.5,19.0,105.0,45.14,33.5
2016,5,18,18,45,167.5,42.0,3.35,19.0,66.0,31.29,20.73
2016,5,18,19,0,76.0,23.0,3.2,19.0,27.0,17.36,4.32
2016,5,18,19,15,38.0,11.5,3.15,18.5,13.5,9.05,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.39,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.75,0.0
2016,5,19,6,15,0.0,3.0,2.85,15.0,3.0,2.27,0.0
2016,5,19,6,30,0.0,5.0,3.1,15.0,5.0,3.78,0.0
2016,5,19,6,45,0.0,7.5,3.35,15.0,7.5,5.68,0.0
2016,5,19,7,0,0.0,10.0,3.6,15.0,10.0,7.59,0.86
2016,5,19,7,15,0.0,16.0,3.4,15.0,16.0,12.17,4.8
2016,5,19,7,30,0.0,22.0,3.2,15.0,22.0,16.76,8.71
2016,5,19,7,45,0.0,21.5,3.0,15.5,21.5,16.39,8.32
2016,5,19,8,0,0.0,21.0,2.8,16.0,21.0,16.03,7.94
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,22.56,13.4
2016,5,19,8,30,0.0,38.0,2.9,16.0,38.0,29.12,18.83
2016,5,19,8,45,0.0,39.0,3.0,16.5,39.0,29.92,19.37
2016,5,19,9,0,0.0,40.0,3.1,17.0,40.0,30.72,19.92
2016,5,19,9,15,0.0,57.0,3.05,17.0,57.0,43.89,30.73
2016,5,19,9,30,0.0,74.0,3.0,17.0,74.0,57.11,41.5
2016,5,19,9,45,0.0,80.5,2.95,17.0,80.5,62.23,45.57
2016,5,19,10,0,0.0,87.0,2.9,17.0,87.0,67.35,49.64
2016,5,19,10,15,0.0,86.5,2.5,17.0,86.5,67.05,49.3
2016,5,19,10,30,0.0,86.0,2.1,17.0,86.0,66.76,48.98
2016,5,19,10,45,2.5,122.0,1.7,17.5,124.5,97.49,73.66
2016,5,19,11,0,5.0,158.0,1.3,18.0,163.0,128.3,97.91
2016,5,19,11,15,149.5,314.0,1.25,18.0,457.5,401.48,310.6
2016,5,19,11,30,294.0,470.0,1.2,18.0,752.0,657.97,492.31
2016,5,19,11,45,325.0,462.0,1.2,18.5,777.5,660.78,490.8
2016,5,19,12,0,356.0,454.0,1.2,19.0,803.0,660.62,489.73
2016,5,19,12,15,330.5,469.0,1.2,19.5,794.0,633.44,468.94
2016,5,19,12,30,305.0,484.0,1.2,20.0,785.0,605.73,448.04
2016,5,19,12,45,308.5,482.5,1.2,20.5,785.5,585.34,432.68
2016,5,19,13,0,312.0,481.0,1.2,21.0,786.0,563.83,416.31
2016,5,19,13,15,229.5,485.5,1.2,21.5,708.5,497.49,367.82
2016,5,19,13,30,147.0,490.0,1.2,22.0,631.0,436.89,323.63
2016,5,19,13,45,90.5,436.0,1.2,22.5,522.5,362.03,269.32
2016,5,19,14,0,34.0,382.0,1.2,23.0,414.0,291.13,217.57
2016,5,19,14,15,25.0,332.5,1.2,23.0,356.0,248.73,186.54
2016,5,19,14,30,16.0,283.0,1.2,23.0,298.0,214.86,161.51
2016,5,19,14,45,36.5,323.5,1.2,23.0,354.5,235.2,176.41
2016,5,19,15,0,57.0,364.0,1.2,23.0,411.0,256.15,191.33
2016,5,19,15,15,65.5,351.0,1.3,23.0,402.0,240.62,179.58
2016,5,19,15,30,74.0,338.0,1.4,23.0,393.0,223.94,167.76
2016,5,19,15,45,38.0,251.0,1.5,23.0,279.0,167.46,133.24
2016,5,19,16,0,2.0,164.0,1.6,23.0,165.0,121.51,96.18
2016,5,19,16,15,1.0,159.5,1.75,22.5,160.5,117.96,93.86
2016,5,19,16,30,0.0,155.0,1.9,22.0,156.0,114.32,91.37
2016,5,19,16,45,4.5,158.0,2.05,22.0,161.0,115.56,92.77
2016,5,19,17,0,9.0,161.0,2.2,22.0,166.0,116.42,93.86
2016,5,19,17,15,5.0,142.0,2.2,21.5,145.0,103.1,83.11
2016,5,19,17,30,1.0,123.0,2.2,21.0,124.0,89.69,72.11
2016,5,19,17,45,240.0,100.0,2.2,21.0,166.5,71.81,56.9
2016,5,19,18,0,479.0,77.0,2.2,21.0,209.0,60.38,47.04
2016,5,19,18,15,406.0,65.5,2.05,20.5,160.0,49.51,37.54
2016,5,19,18,30,333.0,54.0,1.9,20.0,111.0,40.83,29.69
2016,5,19,18,45,231.0,38.5,1.8,19.5,71.0,29.14,18.94
2016,5,19,19,0,129.0,23.0,1.7,19.0,31.0,17.43,4.99
2016,5,19,19,15,64.5,11.5,1.7,18.5,15.5,9.05,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,65.5,12.5,0.8,13.5,17.0,30.87,0.0
2016,5,20,6,0,131.0,25.0,0.9,14.0,34.0,94.27,55.59
2016,5,20,6,15,233.0,41.0,0.9,14.5,74.5,165.74,128.19
2016,5,20,6,30,335.0,57.0,0.9,15.0,115.0,243.61,195.38
2016,5,20,6,45,167.5,63.0,0.9,16.0,92.0,163.31,132.16
2016,5,20,7,0,0.0,69.0,0.9,17.0,69.0,54.25,40.3
2016,5,20,7,15,0.0,91.0,0.9,17.5,91.0,72.93,56.01
2016,5,20,7,30,0.0,113.0,0.9,18.0,113.0,91.53,71.15
2016,5,20,7,45,7.5,141.5,0.9,18.5,145.5,121.36,95.37
2016,5,20,8,0,15.0,170.0,0.9,19.0,178.0,151.6,119.38
2016,5,20,8,15,17.0,189.5,0.95,19.5,199.0,169.52,132.98
2016,5,20,8,30,19.0,209.0,1.0,20.0,220.0,187.45,146.44
2016,5,20,8,45,33.5,244.5,1.05,20.5,266.0,246.7,192.14
2016,5,20,9,0,48.0,280.0,1.1,21.0,312.0,291.85,225.81
2016,5,20,9,15,50.0,302.0,1.15,21.5,337.5,312.84,240.42
2016,5,20,9,30,52.0,324.0,1.2,22.0,363.0,333.43,254.7
2016,5,20,9,45,92.5,362.0,1.3,22.5,436.0,402.67,305.81
2016,5,20,10,0,133.0,400.0,1.4,23.0,509.0,489.56,367.83
2016,5,20,10,15,153.0,419.5,1.45,23.0,550.0,521.06,389.46
2016,5,20,10,30,173.0,439.0,1.5,23.0,591.0,551.23,410.39
2016,5,20,10,45,508.5,294.0,1.6,23.5,760.0,736.19,545.08
2016,5,20,11,0,844.0,149.0,1.7,24.0,929.0,863.98,632.69
2016,5,20,11,15,848.5,150.0,1.7,24.0,948.5,851.48,622.56
2016,5,20,11,30,853.0,151.0,1.7,24.0,968.0,835.37,611.62
2016,5,20,11,45,863.5,146.0,1.75,24.5,982.0,815.98,597.93
2016,5,20,12,0,874.0,141.0,1.8,25.0,996.0,793.1,581.95
2016,5,20,12,15,874.5,141.0,1.8,25.0,999.5,763.09,560.76
2016,5,20,12,30,875.0,141.0,1.8,25.0,1003.0,730.41,537.44
2016,5,20,12,45,872.5,141.5,1.8,25.5,998.0,693.67,509.86
2016,5,20,13,0,870.0,142.0,1.8,26.0,993.0,654.85,480.36
2016,5,20,13,15,867.0,141.5,1.8,26.0,980.5,613.03,449.05
2016,5,20,13,30,864.0,141.0,1.8,26.0,968.0,569.26,415.5
2016,5,20,13,45,858.0,140.0,1.8,26.0,947.0,521.88,378.4
2016,5,20,14,0,852.0,139.0,1.8,26.0,926.0,473.09,339.2
2016,5,20,14,15,845.0,137.5,1.8,26.0,898.0,422.41,297.54
2016,5,20,14,30,838.0,136.0,1.8,26.0,870.0,370.84,254.3
2016,5,20,14,45,828.5,134.0,1.85,26.0,835.0,317.59,209.6
2016,5,20,15,0,819.0,132.0,1.9,26.0,800.0,258.69,161.44
2016,5,20,15,15,806.5,129.0,1.95,26.0,759.5,203.1,119.01
2016,5,20,15,30,794.0,126.0,2.0,26.0,719.0,148.3,84.76
2016,5,20,15,45,777.5,123.0,2.05,26.0,673.0,94.39,72.69
2016,5,20,16,0,761.0,120.0,2.1,26.0,627.0,91.66,70.73
2016,5,20,16,15,740.0,116.0,2.1,25.5,577.5,90.09,69.81
2016,5,20,16,30,719.0,112.0,2.1,25.0,528.0,81.46,63.01
2016,5,20,16,45,691.0,107.5,2.15,25.0,475.5,79.26,61.43
2016,5,20,17,0,663.0,103.0,2.2,25.0,423.0,76.97,59.75
2016,5,20,17,15,626.0,96.5,2.1,24.5,369.0,73.07,56.81
2016,5,20,17,30,589.0,90.0,2.0,24.0,315.0,69.06,53.72
2016,5,20,17,45,537.5,82.5,1.9,24.0,262.5,64.0,49.54
2016,5,20,18,0,486.0,75.0,1.8,24.0,210.0,58.89,45.17
2016,5,20,18,15,413.5,64.0,1.65,23.0,161.0,50.75,38.21
2016,5,20,18,30,341.0,53.0,1.5,22.0,112.0,40.2,28.91
2016,5,20,18,45,236.0,38.0,1.4,21.5,72.0,28.81,18.54
2016,5,20,19,0,131.0,23.0,1.3,21.0,32.0,17.44,5.43
2016,5,20,19,15,65.5,11.5,1.35,21.0,16.0,9.05,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,19.5,11.5,2.05,19.5,13.0,15.28,0.0
2016,5,21,6,0,39.0,23.0,2.3,20.0,26.0,41.24,21.44
2016,5,21,6,15,98.0,48.0,2.35,20.0,63.5,98.34,73.31
2016,5,21,6,30,157.0,73.0,2.4,20.0,101.0,166.71,131.43
2016,5,21,6,45,78.5,56.0,2.45,20.5,70.0,97.84,76.48
2016,5,21,7,0,0.0,39.0,2.5,21.0,39.0,29.77,19.31
2016,5,21,7,15,183.5,95.0,2.5,21.5,166.0,220.2,178.64
2016,5,21,7,30,367.0,151.0,2.5,22.0,293.0,409.17,328.62
2016,5,21,7,45,189.5,158.5,2.55,22.5,232.5,290.01,231.75
2016,5,21,8,0,12.0,166.0,2.6,23.0,172.0,145.52,112.74
2016,5,21,8,15,14.0,186.5,2.6,23.0,194.0,164.3,127.57
2016,5,21,8,30,16.0,207.0,2.6,23.0,216.0,183.09,141.97
2016,5,21,8,45,18.0,225.5,2.65,23.5,237.0,200.05,154.51
2016,5,21,9,0,20.0,244.0,2.7,24.0,258.0,216.98,166.89
2016,5,21,9,15,14.5,227.5,2.7,24.0,238.0,196.56,150.43
2016,5,21,9,30,9.0,211.0,2.7,24.0,218.0,176.86,134.66
2016,5,21,9,45,10.0,223.0,2.7,24.5,231.0,187.32,142.23
2016,5,21,10,0,11.0,235.0,2.7,25.0,244.0,197.72,149.64
2016,5,21,10,15,18.5,286.0,2.65,25.0,302.0,246.59,186.72
2016,5,21,10,30,26.0,337.0,2.6,25.0,360.0,311.68,235.18
2016,5,21,10,45,40.5,379.5,2.6,25.5,417.0,359.46,269.75
2016,5,21,11,0,55.0,422.0,2.6,26.0,474.0,405.82,302.7
2016,5,21,11,15,52.5,428.0,2.55,26.0,478.0,404.19,300.8
2016,5,21,11,30,50.0,434.0,2.5,26.0,482.0,402.18,298.89
2016,5,21,11,45,55.5,434.0,2.5,26.5,488.0,401.08,297.43
2016,5,21,12,0,61.0,434.0,2.5,27.0,494.0,399.31,295.49
2016,5,21,12,15,57.5,445.0,2.45,27.0,502.0,398.94,294.82
2016,5,21,12,30,54.0,456.0,2.4,27.0,510.0,397.94,293.73
2016,5,21,12,45,129.0,479.5,2.4,27.0,606.5,460.77,339.51
2016,5,21,13,0,204.0,503.0,2.4,27.0,703.0,510.97,374.9
2016,5,21,13,15,276.5,474.5,2.4,27.0,741.5,513.37,376.27
2016,5,21,13,30,349.0,446.0,2.4,27.0,780.0,510.9,373.65
2016,5,21,13,45,272.0,456.5,2.45,27.5,714.0,454.07,331.54
2016,5,21,14,0,195.0,467.0,2.5,28.0,648.0,410.31,299.29
2016,5,21,14,15,258.5,438.5,2.55,28.0,670.0,391.13,283.65
2016,5,21,14,30,322.0,410.0,2.6,28.0,692.0,372.2,266.86
2016,5,21,14,45,476.5,325.5,2.65,28.0,724.0,331.94,230.54
2016,5,21,15,0,631.0,241.0,2.7,28.0,756.0,278.83,182.91
2016,5,21,15,15,547.0,260.0,2.75,27.5,690.5,235.8,153.96
2016,5,21,15,30,463.0,279.0,2.8,27.0,625.0,198.51,133.96
2016,5,21,15,45,501.0,245.5,2.85,27.0,598.5,147.27,115.36
2016,5,21,16,0,539.0,212.0,2.9,27.0,572.0,132.1,103.47
2016,5,21,16,15,530.5,202.5,2.9,26.5,534.0,128.85,101.37
2016,5,21,16,30,522.0,193.0,2.9,26.0,496.0,125.26,98.98
2016,5,21,16,45,495.5,181.0,2.95,26.0,446.0,119.48,94.57
2016,5,21,17,0,469.0,169.0,3.0,26.0,396.0,113.36,89.87
2016,5,21,17,15,430.0,156.5,2.95,25.5,345.0,106.39,84.57
2016,5,21,17,30,391.0,144.0,2.9,25.0,294.0,99.14,78.93
2016,5,21,17,45,335.5,129.0,2.85,25.0,243.0,90.82,72.09
2016,5,21,18,0,280.0,114.0,2.8,25.0,192.0,80.4,63.29
2016,5,21,18,15,221.0,92.5,2.65,24.5,145.5,65.85,50.82
2016,5,21,18,30,162.0,71.0,2.5,24.0,99.0,51.04,37.83
2016,5,21,18,45,100.0,46.0,2.45,23.5,61.5,33.72,22.45
2016,5,21,19,0,38.0,21.0,2.4,23.0,24.0,16.17,4.94
2016,5,21,19,15,19.0,10.5,2.4,23.0,12.0,8.26,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,39.5,13.5,2.05,21.5,16.5,23.18,0.0
2016,5,22,6,0,79.0,27.0,2.2,22.0,33.0,68.87,39.79
2016,5,22,6,15,167.5,46.0,2.3,22.0,72.0,132.92,99.75
2016,5,22,6,30,256.0,65.0,2.4,22.0,111.0,213.6,167.81
2016,5,22,6,45,128.0,67.0,2.55,22.0,90.0,146.38,115.87
2016,5,22,7,0,0.0,69.0,2.7,22.0,69.0,54.16,39.45
2016,5,22,7,15,19.0,108.0,2.7,22.5,115.5,100.65,78.03
2016,5,22,7,30,38.0,147.0,2.7,23.0,162.0,160.36,126.44
2016,5,22,7,45,100.5,177.5,2.75,23.5,225.0,248.25,196.91
2016,5,22,8,0,163.0,208.0,2.8,24.0,288.0,326.64,257.99
2016,5,22,8,15,277.5,215.0,2.8,24.0,369.5,439.43,345.13
2016,5,22,8,30,392.0,222.0,2.8,24.0,451.0,542.17,422.13
2016,5,22,8,45,227.0,256.5,2.8,24.5,392.0,450.66,348.48
2016,5,22,9,0,62.0,291.0,2.8,25.0,333.0,313.86,240.65
2016,5,22,9,15,70.5,317.0,2.75,25.0,368.0,344.41,263.53
2016,5,22,9,30,79.0,343.0,2.7,25.0,403.0,374.57,285.3
2016,5,22,9,45,87.0,367.0,2.7,25.5,436.5,401.81,304.16
2016,5,22,10,0,95.0,391.0,2.7,26.0,470.0,428.4,322.33
2016,5,22,10,15,55.5,335.5,2.7,26.0,382.0,338.56,255.0
2016,5,22,10,30,16.0,280.0,2.7,26.0,294.0,238.25,178.97
2016,5,22,10,45,13.5,247.5,2.75,26.5,259.5,208.35,156.07
2016,5,22,11,0,11.0,215.0,2.8,27.0,225.0,179.16,133.5
2016,5,22,11,15,11.0,215.0,2.8,27.0,225.5,178.66,133.04
2016,5,22,11,30,11.0,215.0,2.8,27.0,226.0,178.11,132.5
2016,5,22,11,45,13.5,253.0,2.85,27.0,266.5,209.67,156.3
2016,5,22,12,0,16.0,291.0,2.9,27.0,307.0,240.63,179.39
2016,5,22,12,15,12.0,235.5,2.95,27.0,247.5,192.74,143.25
2016,5,22,12,30,8.0,180.0,3.0,27.0,188.0,145.74,107.57
2016,5,22,12,45,60.5,338.5,3.1,27.5,398.0,304.6,227.31
2016,5,22,13,0,113.0,497.0,3.2,28.0,608.0,449.12,331.09
2016,5,22,13,15,250.0,462.0,3.25,28.0,703.0,488.65,359.49
2016,5,22,13,30,387.0,427.0,3.3,28.0,798.0,517.77,379.35
2016,5,22,13,45,198.5,315.0,3.35,28.0,505.0,324.45,239.5
2016,5,22,14,0,10.0,203.0,3.4,28.0,212.0,158.82,117.01
2016,5,22,14,15,159.0,309.0,3.4,28.0,448.5,279.91,205.83
2016,5,22,14,30,308.0,415.0,3.4,28.0,685.0,369.96,266.8
2016,5,22,14,45,492.5,312.5,3.45,28.0,724.5,328.21,227.93
2016,5,22,15,0,677.0,210.0,3.5,28.0,764.0,269.26,174.38
2016,5,22,15,15,625.5,226.0,3.5,27.5,718.0,225.72,143.41
2016,5,22,15,30,574.0,242.0,3.5,27.0,672.0,188.72,123.13
2016,5,22,15,45,464.0,260.0,3.55,27.0,593.5,153.21,120.28
2016,5,22,16,0,354.0,278.0,3.6,27.0,515.0,169.66,133.99
2016,5,22,16,15,216.0,264.0,3.55,27.0,405.5,168.89,133.75
2016,5,22,16,30,78.0,250.0,3.5,27.0,296.0,164.65,130.75
2016,5,22,16,45,289.0,203.5,3.45,27.0,348.0,132.41,104.82
2016,5,22,17,0,500.0,157.0,3.4,27.0,400.0,106.81,84.07
2016,5,22,17,15,460.5,146.0,3.25,26.5,348.5,100.5,79.32
2016,5,22,17,30,421.0,135.0,3.1,26.0,297.0,93.97,74.27
2016,5,22,17,45,366.0,121.5,3.0,26.0,246.0,85.39,67.22
2016,5,22,18,0,311.0,108.0,2.9,26.0,195.0,77.2,60.33
2016,5,22,18,15,248.0,89.0,2.8,25.5,149.0,64.0,49.06
2016,5,22,18,30,185.0,70.0,2.7,25.0,103.0,50.62,37.34
2016,5,22,18,45,117.0,47.0,2.65,24.5,65.0,34.49,23.03
2016,5,22,19,0,49.0,24.0,2.6,24.0,27.0,18.27,6.66
2016,5,22,19,15,24.5,12.0,2.65,24.0,13.5,9.44,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
