Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.3,20.5,17.5,27.39,0.0
2016,5,23,6,0,106.0,27.0,2.5,21.0,35.0,78.7,47.06
2016,5,23,6,15,198.5,44.5,2.6,21.5,75.0,153.48,116.06
2016,5,23,6,30,291.0,62.0,2.7,22.0,115.0,226.13,177.84
2016,5,23,6,45,356.5,76.0,2.85,22.5,163.0,289.37,231.23
2016,5,23,7,0,422.0,90.0,3.0,23.0,211.0,358.07,287.43
2016,5,23,7,15,211.0,73.5,3.05,23.0,134.0,226.54,182.5
2016,5,23,7,30,0.0,57.0,3.1,23.0,57.0,43.65,30.45
2016,5,23,7,45,9.5,116.5,3.2,23.5,121.0,99.59,76.27
2016,5,23,8,0,19.0,176.0,3.3,24.0,185.0,159.76,124.26
2016,5,23,8,15,21.5,196.5,3.35,24.0,208.0,179.04,139.05
2016,5,23,8,30,24.0,217.0,3.4,24.0,231.0,198.33,153.77
2016,5,23,8,45,24.5,234.5,3.45,24.5,250.0,213.24,164.57
2016,5,23,9,0,25.0,252.0,3.5,25.0,269.0,228.07,175.19
2016,5,23,9,15,52.0,298.0,3.55,25.0,336.0,309.58,237.71
2016,5,23,9,30,79.0,344.0,3.6,25.0,403.0,375.13,286.83
2016,5,23,9,45,56.0,338.0,3.65,25.5,381.5,346.54,263.48
2016,5,23,10,0,33.0,332.0,3.7,26.0,360.0,318.07,240.59
2016,5,23,10,15,36.0,344.0,3.75,26.0,375.5,329.05,248.53
2016,5,23,10,30,39.0,356.0,3.8,26.0,391.0,339.68,256.1
2016,5,23,10,45,35.0,354.0,3.9,26.5,386.0,331.34,248.97
2016,5,23,11,0,31.0,352.0,4.0,27.0,381.0,323.03,242.0
2016,5,23,11,15,28.5,362.0,4.05,27.0,389.0,326.32,244.12
2016,5,23,11,30,26.0,372.0,4.1,27.0,397.0,329.22,245.95
2016,5,23,11,45,24.0,364.5,4.15,27.5,388.5,307.15,228.98
2016,5,23,12,0,22.0,357.0,4.2,28.0,380.0,297.47,221.27
2016,5,23,12,15,55.5,423.5,4.25,28.0,479.0,379.64,282.14
2016,5,23,12,30,89.0,490.0,4.3,28.0,578.0,448.29,331.81
2016,5,23,12,45,57.0,432.5,4.35,28.5,489.0,373.85,276.67
2016,5,23,13,0,25.0,375.0,4.4,29.0,400.0,303.66,224.61
2016,5,23,13,15,19.5,322.0,4.4,29.0,341.5,256.98,190.26
2016,5,23,13,30,14.0,269.0,4.4,29.0,283.0,212.42,157.1
2016,5,23,13,45,14.5,274.5,4.4,29.0,288.5,214.83,159.01
2016,5,23,14,0,15.0,280.0,4.4,29.0,294.0,216.97,160.65
2016,5,23,14,15,387.5,230.5,4.35,29.0,571.0,305.59,220.53
2016,5,23,14,30,760.0,181.0,4.3,29.0,848.0,369.17,254.8
2016,5,23,14,45,752.5,176.0,4.25,29.0,815.0,317.44,211.11
2016,5,23,15,0,745.0,171.0,4.2,29.0,782.0,265.61,168.57
2016,5,23,15,15,395.5,244.0,4.15,28.5,567.0,202.89,135.15
2016,5,23,15,30,46.0,317.0,4.1,28.0,352.0,210.35,156.41
2016,5,23,15,45,363.5,236.5,4.05,28.0,482.0,137.65,107.26
2016,5,23,16,0,681.0,156.0,4.0,28.0,612.0,102.76,79.26
2016,5,23,16,15,545.5,186.5,3.95,27.5,534.0,120.33,94.11
2016,5,23,16,30,410.0,217.0,3.9,27.0,456.0,135.87,107.36
2016,5,23,16,45,335.0,207.5,3.9,27.0,390.5,135.61,107.52
2016,5,23,17,0,260.0,198.0,3.9,27.0,325.0,129.23,102.66
2016,5,23,17,15,242.5,176.5,3.8,26.5,284.0,117.22,93.26
2016,5,23,17,30,225.0,155.0,3.7,26.0,243.0,104.69,83.28
2016,5,23,17,45,199.5,133.5,3.65,26.0,202.0,91.55,72.43
2016,5,23,18,0,174.0,112.0,3.6,26.0,161.0,79.11,61.96
2016,5,23,18,15,139.0,90.0,3.6,25.5,123.5,64.23,49.28
2016,5,23,18,30,104.0,68.0,3.6,25.0,86.0,49.14,36.11
2016,5,23,18,45,59.5,46.0,3.6,24.5,55.5,33.79,22.48
2016,5,23,19,0,15.0,24.0,3.6,24.0,25.0,18.23,6.97
2016,5,23,19,15,7.5,12.0,3.7,23.5,12.5,9.44,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,18.5,13.5,2.6,21.5,15.0,16.45,0.0
2016,5,24,6,0,37.0,27.0,2.7,22.0,30.0,46.0,25.8
2016,5,24,6,15,96.0,48.5,2.9,22.0,64.0,96.68,71.56
2016,5,24,6,30,155.0,70.0,3.1,22.0,98.0,160.04,125.21
2016,5,24,6,45,227.0,83.5,3.3,22.5,140.5,217.22,173.55
2016,5,24,7,0,299.0,97.0,3.5,23.0,183.0,294.79,237.17
2016,5,24,7,15,176.5,124.5,3.65,23.0,178.0,234.92,188.74
2016,5,24,7,30,54.0,152.0,3.8,23.0,173.0,175.76,139.11
2016,5,24,7,45,35.0,162.0,4.0,23.5,176.5,171.25,134.55
2016,5,24,8,0,16.0,172.0,4.2,24.0,180.0,153.69,119.32
2016,5,24,8,15,138.0,211.5,4.25,24.5,291.5,311.93,246.12
2016,5,24,8,30,260.0,251.0,4.3,25.0,403.0,466.7,364.64
2016,5,24,8,45,191.0,280.5,4.4,25.5,398.0,426.82,330.97
2016,5,24,9,0,122.0,310.0,4.5,26.0,393.0,399.91,307.51
2016,5,24,9,15,72.0,293.0,4.55,26.0,343.5,321.27,246.5
2016,5,24,9,30,22.0,276.0,4.6,26.0,294.0,244.08,185.86
2016,5,24,9,45,38.0,319.5,4.65,26.5,351.0,313.02,237.89
2016,5,24,10,0,54.0,363.0,4.7,27.0,408.0,365.2,276.13
2016,5,24,10,15,64.0,389.0,4.65,27.0,444.5,394.87,297.58
2016,5,24,10,30,74.0,415.0,4.6,27.0,481.0,423.68,318.27
2016,5,24,10,45,70.0,425.0,4.6,27.5,488.5,424.89,317.79
2016,5,24,11,0,66.0,435.0,4.6,28.0,496.0,425.63,317.12
2016,5,24,11,15,138.5,462.0,4.6,28.0,594.5,517.92,384.96
2016,5,24,11,30,211.0,489.0,4.6,28.0,693.0,590.88,437.39
2016,5,24,11,45,233.0,472.5,4.65,28.5,700.0,582.9,430.86
2016,5,24,12,0,255.0,456.0,4.7,29.0,707.0,580.07,428.17
2016,5,24,12,15,168.5,471.0,4.7,29.0,637.0,506.7,374.06
2016,5,24,12,30,82.0,486.0,4.7,29.0,567.0,439.91,324.51
2016,5,24,12,45,63.5,461.0,4.7,29.0,523.5,399.5,295.13
2016,5,24,13,0,45.0,436.0,4.7,29.0,480.0,361.19,267.07
2016,5,24,13,15,37.0,409.5,4.65,29.0,445.5,330.19,244.34
2016,5,24,13,30,29.0,383.0,4.6,29.0,411.0,300.69,222.63
2016,5,24,13,45,58.5,417.0,4.55,29.0,472.0,332.27,245.76
2016,5,24,14,0,88.0,451.0,4.5,29.0,533.0,358.71,264.45
2016,5,24,14,15,228.0,421.0,4.45,29.0,624.0,375.41,273.77
2016,5,24,14,30,368.0,391.0,4.4,29.0,715.0,374.68,268.14
2016,5,24,14,45,209.0,375.0,4.35,29.0,557.5,303.6,218.66
2016,5,24,15,0,50.0,359.0,4.3,29.0,400.0,251.26,185.2
2016,5,24,15,15,234.5,329.0,4.15,28.5,506.5,233.12,164.66
2016,5,24,15,30,419.0,299.0,4.0,28.0,613.0,203.87,139.34
2016,5,24,15,45,370.5,293.0,3.9,28.0,558.5,176.25,138.31
2016,5,24,16,0,322.0,287.0,3.8,28.0,504.0,173.07,136.17
2016,5,24,16,15,277.0,270.5,3.65,27.5,447.0,165.08,130.38
2016,5,24,16,30,232.0,254.0,3.5,27.0,390.0,163.71,129.97
2016,5,24,16,45,327.0,211.0,3.35,27.0,382.0,137.3,108.8
2016,5,24,17,0,422.0,168.0,3.2,27.0,374.0,111.66,88.06
2016,5,24,17,15,356.0,166.5,3.1,26.5,325.5,113.71,90.31
2016,5,24,17,30,290.0,165.0,3.0,26.0,277.0,111.45,88.91
2016,5,24,17,45,238.5,146.0,2.95,26.0,228.5,99.37,78.98
2016,5,24,18,0,187.0,127.0,2.9,26.0,180.0,87.55,69.08
2016,5,24,18,15,139.0,102.0,2.95,25.5,136.5,71.05,55.06
2016,5,24,18,30,91.0,77.0,3.0,25.0,93.0,54.33,40.52
2016,5,24,18,45,45.5,49.5,3.05,25.0,57.5,35.98,24.29
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,16.73,6.16
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,8.65,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.5,3.35,22.5,10.5,8.26,0.0
2016,5,25,6,0,0.0,21.0,3.4,23.0,21.0,16.04,5.54
2016,5,25,6,15,20.5,45.0,3.5,23.0,49.0,52.07,36.14
2016,5,25,6,30,41.0,69.0,3.6,23.0,77.0,86.4,65.22
2016,5,25,6,45,77.5,89.5,3.7,23.5,110.0,135.42,106.16
2016,5,25,7,0,114.0,110.0,3.8,24.0,143.0,178.94,142.2
2016,5,25,7,15,139.5,134.0,3.9,24.0,182.5,222.58,177.81
2016,5,25,7,30,165.0,158.0,4.0,24.0,222.0,267.64,213.88
2016,5,25,7,45,82.5,134.0,4.1,24.5,166.0,188.08,148.56
2016,5,25,8,0,0.0,110.0,4.2,25.0,110.0,86.38,64.51
2016,5,25,8,15,0.0,123.5,4.2,25.0,123.5,97.34,73.13
2016,5,25,8,30,0.0,137.0,4.2,25.0,137.0,108.3,81.58
2016,5,25,8,45,32.0,215.0,4.25,25.5,236.5,215.18,166.07
2016,5,25,9,0,64.0,293.0,4.3,26.0,336.0,316.48,243.45
2016,5,25,9,15,36.0,250.5,4.35,26.0,275.5,249.64,190.99
2016,5,25,9,30,8.0,208.0,4.4,26.0,215.0,173.21,130.97
2016,5,25,9,45,11.5,235.5,4.45,26.5,245.5,198.95,150.45
2016,5,25,10,0,15.0,263.0,4.5,27.0,276.0,224.57,169.47
2016,5,25,10,15,17.0,285.0,4.45,27.0,300.5,244.03,183.88
2016,5,25,10,30,19.0,307.0,4.4,27.0,325.0,263.23,198.04
2016,5,25,10,45,27.5,348.0,4.4,27.5,374.0,319.09,239.18
2016,5,25,11,0,36.0,389.0,4.4,28.0,423.0,359.23,267.98
2016,5,25,11,15,27.5,357.0,4.35,28.0,383.5,320.75,239.1
2016,5,25,11,30,19.0,325.0,4.3,28.0,344.0,272.85,203.28
2016,5,25,11,45,19.5,335.5,4.25,28.0,355.0,280.1,208.6
2016,5,25,12,0,20.0,346.0,4.2,28.0,366.0,287.02,213.56
2016,5,25,12,15,24.5,370.5,4.15,28.0,395.0,314.12,233.49
2016,5,25,12,30,29.0,395.0,4.1,28.0,424.0,331.75,246.31
2016,5,25,12,45,34.5,411.0,4.05,28.5,445.5,342.11,253.29
2016,5,25,13,0,40.0,427.0,4.0,29.0,467.0,351.2,259.3
2016,5,25,13,15,44.0,429.5,4.0,29.0,473.0,348.42,257.21
2016,5,25,13,30,48.0,432.0,4.0,29.0,479.0,344.95,254.61
2016,5,25,13,45,42.0,410.5,4.0,29.0,451.0,319.69,236.09
2016,5,25,14,0,36.0,389.0,4.0,29.0,423.0,295.58,218.43
2016,5,25,14,15,79.0,412.0,3.95,29.0,483.0,319.56,235.31
2016,5,25,14,30,122.0,435.0,3.9,29.0,543.0,328.28,240.14
2016,5,25,14,45,103.5,410.5,3.85,29.0,499.5,303.94,222.2
2016,5,25,15,0,85.0,386.0,3.8,29.0,456.0,273.54,200.2
2016,5,25,15,15,74.5,360.0,3.85,29.0,419.5,246.19,180.58
2016,5,25,15,30,64.0,334.0,3.9,29.0,383.0,220.61,162.82
2016,5,25,15,45,32.5,244.5,4.0,29.0,269.5,163.61,127.63
2016,5,25,16,0,1.0,155.0,4.1,29.0,156.0,115.49,89.24
2016,5,25,16,15,7.5,177.0,4.1,29.0,181.5,129.73,101.15
2016,5,25,16,30,14.0,199.0,4.1,29.0,207.0,142.87,112.17
2016,5,25,16,45,70.0,204.0,4.2,29.0,239.0,139.09,109.48
2016,5,25,17,0,126.0,209.0,4.3,29.0,271.0,136.76,108.0
2016,5,25,17,15,113.0,186.0,4.1,28.5,237.0,123.37,97.58
2016,5,25,17,30,100.0,163.0,3.9,28.0,203.0,109.57,86.65
2016,5,25,17,45,88.0,138.5,3.75,27.5,169.5,96.27,75.93
2016,5,25,18,0,76.0,114.0,3.6,27.0,136.0,80.24,62.66
2016,5,25,18,15,57.0,90.0,3.45,26.5,104.5,64.17,49.03
2016,5,25,18,30,38.0,66.0,3.3,26.0,73.0,47.87,34.92
2016,5,25,18,45,19.0,44.0,3.2,25.5,47.5,32.54,21.42
2016,5,25,19,0,0.0,22.0,3.1,25.0,22.0,16.76,6.42
2016,5,25,19,15,0.0,11.0,3.1,24.5,11.0,8.65,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.0,2.8,23.5,3.0,2.36,0.0
2016,5,26,6,0,0.0,6.0,2.9,24.0,6.0,4.54,0.0
2016,5,26,6,15,0.0,16.0,3.05,24.0,16.0,12.15,4.12
2016,5,26,6,30,0.0,26.0,3.2,24.0,26.0,19.8,10.6
2016,5,26,6,45,0.0,38.5,3.35,24.5,38.5,29.39,18.63
2016,5,26,7,0,0.0,51.0,3.5,25.0,51.0,39.02,26.57
2016,5,26,7,15,0.0,62.0,3.7,25.0,62.0,47.51,33.52
2016,5,26,7,30,0.0,73.0,3.9,25.0,73.0,56.03,40.38
2016,5,26,7,45,4.0,117.5,4.15,25.0,120.0,96.53,73.18
2016,5,26,8,0,8.0,162.0,4.4,25.0,167.0,138.38,106.53
2016,5,26,8,15,4.0,108.0,4.45,25.0,110.5,87.24,65.12
2016,5,26,8,30,0.0,54.0,4.5,25.0,54.0,41.45,27.96
2016,5,26,8,45,0.0,72.0,4.55,25.0,72.0,55.41,39.09
2016,5,26,9,0,0.0,90.0,4.6,25.0,90.0,69.42,50.17
2016,5,26,9,15,4.0,147.5,4.6,25.0,150.5,119.42,89.78
2016,5,26,9,30,8.0,205.0,4.6,25.0,211.0,170.62,129.7
2016,5,26,9,45,91.5,304.0,4.7,25.0,379.5,361.86,278.21
2016,5,26,10,0,175.0,403.0,4.8,25.0,548.0,525.19,399.88
2016,5,26,10,15,211.5,417.0,4.7,25.0,599.0,565.64,428.52
2016,5,26,10,30,248.0,431.0,4.6,25.0,650.0,620.75,467.46
2016,5,26,10,45,309.0,423.5,4.55,25.0,705.0,658.57,494.71
2016,5,26,11,0,370.0,416.0,4.5,25.0,760.0,693.85,519.86
2016,5,26,11,15,301.0,451.0,4.4,25.0,735.0,654.55,489.12
2016,5,26,11,30,232.0,486.0,4.3,25.0,710.0,604.09,451.09
2016,5,26,11,45,258.0,486.5,4.25,25.5,738.5,621.33,462.41
2016,5,26,12,0,284.0,487.0,4.2,26.0,767.0,625.31,464.03
2016,5,26,12,15,270.0,493.5,4.5,26.5,759.5,601.64,446.25
2016,5,26,12,30,256.0,500.0,4.8,27.0,752.0,577.29,428.24
2016,5,26,12,45,179.5,497.0,5.15,27.5,674.0,504.43,374.66
2016,5,26,13,0,103.0,494.0,5.5,28.0,596.0,439.27,326.25
2016,5,26,13,15,271.5,458.5,5.6,28.0,721.0,496.11,368.77
2016,5,26,13,30,440.0,423.0,5.7,28.0,846.0,536.19,396.84
2016,5,26,13,45,591.5,313.5,5.85,28.5,869.0,503.89,370.57
2016,5,26,14,0,743.0,204.0,6.0,29.0,892.0,462.87,335.6
2016,5,26,14,15,735.0,201.5,5.85,29.0,865.5,413.75,294.57
2016,5,26,14,30,727.0,199.0,5.7,29.0,839.0,364.24,252.73
2016,5,26,14,45,520.0,289.0,5.6,29.0,737.5,320.05,221.38
2016,5,26,15,0,313.0,379.0,5.5,29.0,636.0,297.29,209.72
2016,5,26,15,15,314.5,356.0,5.3,29.0,603.5,258.82,180.75
2016,5,26,15,30,316.0,333.0,5.1,29.0,571.0,220.5,155.02
2016,5,26,15,45,281.5,318.5,4.9,29.0,521.0,185.25,145.11
2016,5,26,16,0,247.0,304.0,4.7,29.0,471.0,179.01,140.51
2016,5,26,16,15,231.5,286.5,4.5,28.5,433.0,180.03,142.01
2016,5,26,16,30,216.0,269.0,4.3,28.0,395.0,170.51,135.03
2016,5,26,16,45,343.5,213.5,4.1,28.0,392.0,138.99,109.79
2016,5,26,17,0,471.0,158.0,3.9,28.0,389.0,106.66,83.58
2016,5,26,17,15,410.5,155.5,3.8,27.5,339.5,105.23,82.92
2016,5,26,17,30,350.0,153.0,3.7,27.0,290.0,105.65,83.73
2016,5,26,17,45,306.0,135.5,3.65,26.5,242.0,94.31,74.59
2016,5,26,18,0,262.0,118.0,3.6,26.0,194.0,82.7,65.0
2016,5,26,18,15,204.5,97.0,3.7,25.5,148.5,68.58,52.99
2016,5,26,18,30,147.0,76.0,3.8,25.0,103.0,54.21,40.45
2016,5,26,18,45,83.5,51.0,3.9,24.5,65.0,37.16,25.4
2016,5,26,19,0,20.0,26.0,4.0,24.0,27.0,19.69,8.82
2016,5,26,19,15,10.0,13.0,4.15,23.5,13.5,10.23,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.5,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,14.0,13.0,4.9,23.0,14.0,14.58,0.0
2016,5,27,6,0,28.0,26.0,4.9,23.0,28.0,40.67,22.9
2016,5,27,6,15,81.5,52.5,4.9,23.0,66.0,95.01,70.16
2016,5,27,6,30,135.0,79.0,4.9,23.0,104.0,151.67,118.18
2016,5,27,6,45,67.5,45.5,4.9,23.5,58.0,79.42,60.49
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,9.11,1.91
2016,5,27,7,15,0.0,43.0,5.05,24.0,43.0,32.85,21.57
2016,5,27,7,30,0.0,74.0,5.2,24.0,74.0,56.81,41.2
2016,5,27,7,45,0.0,84.0,5.35,24.5,84.0,64.8,47.46
2016,5,27,8,0,0.0,94.0,5.5,25.0,94.0,72.83,53.67
2016,5,27,8,15,0.0,72.0,5.6,25.0,72.0,55.32,39.31
2016,5,27,8,30,0.0,50.0,5.7,25.0,50.0,38.36,25.47
2016,5,27,8,45,56.5,180.0,5.8,25.5,218.0,201.13,156.47
2016,5,27,9,0,113.0,310.0,5.9,26.0,386.0,373.31,289.28
2016,5,27,9,15,57.0,229.0,5.8,26.0,267.5,246.63,190.04
2016,5,27,9,30,1.0,148.0,5.7,26.0,149.0,117.13,87.21
2016,5,27,9,45,5.0,177.5,5.6,26.5,182.0,144.66,108.54
2016,5,27,10,0,9.0,207.0,5.5,27.0,215.0,172.24,129.52
2016,5,27,10,15,10.5,214.5,5.4,27.0,224.5,179.36,134.77
2016,5,27,10,30,12.0,222.0,5.3,27.0,234.0,186.4,139.98
2016,5,27,10,45,13.0,244.5,5.25,27.5,257.0,205.16,153.79
2016,5,27,11,0,14.0,267.0,5.2,28.0,280.0,223.69,167.29
2016,5,27,11,15,13.5,257.5,5.0,28.0,270.5,214.75,160.27
2016,5,27,11,30,13.0,248.0,4.8,28.0,261.0,205.9,153.39
2016,5,27,11,45,13.5,253.0,4.65,28.5,266.5,209.42,155.6
2016,5,27,12,0,14.0,258.0,4.5,29.0,272.0,212.75,157.65
2016,5,27,12,15,14.0,260.5,4.2,29.0,275.0,213.55,158.08
2016,5,27,12,30,14.0,263.0,3.9,29.0,278.0,214.18,158.41
2016,5,27,12,45,14.5,269.0,3.6,29.5,284.0,217.65,160.56
2016,5,27,13,0,15.0,275.0,3.3,30.0,290.0,220.87,162.51
2016,5,27,13,15,13.5,254.5,2.9,30.0,268.5,202.85,148.96
2016,5,27,13,30,12.0,234.0,2.5,30.0,247.0,185.2,135.72
2016,5,27,13,45,17.5,290.0,2.2,30.0,307.5,227.41,166.97
2016,5,27,14,0,23.0,346.0,1.9,30.0,368.0,267.09,195.7
2016,5,27,14,15,37.0,369.0,1.65,30.0,403.0,276.02,201.58
2016,5,27,14,30,51.0,392.0,1.4,30.0,438.0,287.81,209.35
2016,5,27,14,45,183.0,385.5,1.2,30.0,538.0,301.84,214.65
2016,5,27,15,0,315.0,379.0,1.0,30.0,638.0,297.45,205.17
2016,5,27,15,15,526.5,269.5,0.9,29.5,677.0,235.62,151.91
2016,5,27,15,30,738.0,160.0,0.8,29.0,716.0,153.32,89.32
2016,5,27,15,45,733.0,150.0,0.7,29.0,673.5,98.52,74.84
2016,5,27,16,0,728.0,140.0,0.6,29.0,631.0,94.62,72.01
2016,5,27,16,15,574.5,178.0,0.65,28.5,547.5,115.73,89.52
2016,5,27,16,30,421.0,216.0,0.7,28.0,464.0,135.32,105.8
2016,5,27,16,45,535.0,164.0,0.75,28.0,448.0,110.26,85.8
2016,5,27,17,0,649.0,112.0,0.8,28.0,432.0,82.36,63.27
2016,5,27,17,15,612.0,105.5,0.85,27.5,378.5,78.72,60.69
2016,5,27,17,30,575.0,99.0,0.9,27.0,325.0,74.96,57.9
2016,5,27,17,45,532.5,89.5,0.95,26.5,273.5,68.82,53.02
2016,5,27,18,0,490.0,80.0,1.0,26.0,222.0,62.47,47.82
2016,5,27,18,15,418.5,69.0,0.95,25.5,172.5,52.04,38.94
2016,5,27,18,30,347.0,58.0,0.9,25.0,123.0,43.75,31.65
2016,5,27,18,45,244.5,43.5,0.9,24.5,81.5,32.79,21.83
2016,5,27,19,0,142.0,29.0,0.9,24.0,40.0,21.85,10.68
2016,5,27,19,15,71.0,14.5,0.95,23.5,20.0,11.41,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,34.0,15.5,2.75,21.5,18.5,22.7,0.0
2016,5,28,6,0,68.0,31.0,2.8,22.0,37.0,62.84,38.57
2016,5,28,6,15,154.0,52.0,2.95,22.0,77.0,132.24,99.57
2016,5,28,6,30,240.0,73.0,3.1,22.0,117.0,201.55,158.39
2016,5,28,6,45,314.0,87.5,3.3,22.5,166.0,276.02,220.51
2016,5,28,7,0,388.0,102.0,3.5,23.0,215.0,347.38,278.85
2016,5,28,7,15,194.0,81.5,3.65,23.5,138.0,208.02,167.17
2016,5,28,7,30,0.0,61.0,3.8,24.0,61.0,46.74,32.86
2016,5,28,7,45,0.0,82.5,4.0,24.5,82.5,63.54,46.43
2016,5,28,8,0,0.0,104.0,4.2,25.0,104.0,81.23,60.44
2016,5,28,8,15,4.0,144.5,4.25,25.5,147.0,118.41,89.92
2016,5,28,8,30,8.0,185.0,4.3,26.0,190.0,156.25,119.35
2016,5,28,8,45,40.5,241.5,4.35,26.5,269.0,247.37,190.37
2016,5,28,9,0,73.0,298.0,4.4,27.0,348.0,327.94,251.35
2016,5,28,9,15,54.0,300.5,4.35,27.0,338.5,312.26,238.05
2016,5,28,9,30,35.0,303.0,4.3,27.0,329.0,296.24,224.81
2016,5,28,9,45,69.5,349.0,4.3,27.5,405.0,367.12,277.72
2016,5,28,10,0,104.0,395.0,4.3,28.0,481.0,437.48,328.81
2016,5,28,10,15,444.0,284.0,4.2,28.0,672.5,676.35,507.47
2016,5,28,10,30,784.0,173.0,4.1,28.0,864.0,859.34,637.4
2016,5,28,10,45,483.0,321.5,4.1,28.5,751.5,729.52,539.09
2016,5,28,11,0,182.0,470.0,4.1,29.0,639.0,567.38,417.62
2016,5,28,11,15,299.5,444.5,4.05,29.0,730.0,646.2,475.46
2016,5,28,11,30,417.0,419.0,4.0,29.0,821.0,714.71,523.82
2016,5,28,11,45,623.0,293.0,3.95,29.5,901.5,756.04,554.53
2016,5,28,12,0,829.0,167.0,3.9,30.0,982.0,780.58,573.06
2016,5,28,12,15,829.0,167.5,3.85,30.0,985.0,750.85,551.16
2016,5,28,12,30,829.0,168.0,3.8,30.0,988.0,718.44,527.44
2016,5,28,12,45,827.5,168.0,3.8,30.0,983.5,682.35,500.93
2016,5,28,13,0,826.0,168.0,3.8,30.0,979.0,644.21,472.43
2016,5,28,13,15,822.5,167.0,3.8,30.0,966.0,602.21,440.58
2016,5,28,13,30,819.0,166.0,3.8,30.0,953.0,558.46,406.69
2016,5,28,13,45,813.5,164.5,3.8,30.0,933.0,511.78,369.84
2016,5,28,14,0,808.0,163.0,3.8,30.0,913.0,463.85,331.1
2016,5,28,14,15,800.5,161.5,3.8,29.5,886.0,414.09,290.7
2016,5,28,14,30,793.0,160.0,3.8,29.0,859.0,363.67,248.94
2016,5,28,14,45,774.0,162.5,3.8,29.0,823.0,312.25,206.05
2016,5,28,15,0,755.0,165.0,3.8,29.0,787.0,261.89,165.09
2016,5,28,15,15,742.0,162.0,3.75,29.0,747.5,210.36,126.28
2016,5,28,15,30,729.0,159.0,3.7,29.0,708.0,151.75,89.2
2016,5,28,15,45,712.0,154.5,3.65,29.0,664.0,100.24,76.59
2016,5,28,16,0,695.0,150.0,3.6,29.0,620.0,99.35,76.14
2016,5,28,16,15,673.5,145.0,3.5,28.5,571.5,98.11,75.52
2016,5,28,16,30,652.0,140.0,3.4,28.0,523.0,96.71,74.78
2016,5,28,16,45,625.5,133.0,3.3,27.5,472.5,93.76,72.77
2016,5,28,17,0,599.0,126.0,3.2,27.0,422.0,90.62,70.59
2016,5,28,17,15,561.5,118.5,3.1,26.5,370.0,86.73,67.75
2016,5,28,17,30,524.0,111.0,3.0,26.0,318.0,80.48,62.87
2016,5,28,17,45,479.5,100.0,2.95,26.0,267.0,73.11,56.81
2016,5,28,18,0,435.0,89.0,2.9,26.0,216.0,65.56,50.47
2016,5,28,18,15,365.0,77.0,2.9,25.5,168.0,56.9,43.09
2016,5,28,18,30,295.0,65.0,2.9,25.0,120.0,48.16,35.38
2016,5,28,18,45,202.0,48.0,2.9,25.0,79.5,35.72,24.22
2016,5,28,19,0,109.0,31.0,2.9,25.0,39.0,23.18,11.79
2016,5,28,19,15,54.5,15.5,2.9,24.5,19.5,12.2,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,10.0,2.05,21.5,10.0,7.87,0.0
2016,5,29,6,0,0.0,20.0,2.2,22.0,20.0,15.26,5.38
2016,5,29,6,15,3.0,41.0,2.25,22.0,42.0,35.08,22.76
2016,5,29,6,30,6.0,62.0,2.3,22.0,64.0,55.02,39.76
2016,5,29,6,45,21.0,84.0,2.4,22.5,90.5,88.83,68.02
2016,5,29,7,0,36.0,106.0,2.5,23.0,117.0,118.26,92.38
2016,5,29,7,15,44.5,129.5,2.55,23.0,145.5,146.41,115.36
2016,5,29,7,30,53.0,153.0,2.6,23.0,174.0,174.89,138.21
2016,5,29,7,45,174.5,174.0,2.7,23.5,257.5,292.18,232.71
2016,5,29,8,0,296.0,195.0,2.8,24.0,341.0,420.12,331.72
2016,5,29,8,15,467.0,170.5,2.85,24.0,431.0,547.84,428.98
2016,5,29,8,30,638.0,146.0,2.9,24.0,521.0,676.73,523.8
2016,5,29,8,45,516.5,207.5,2.95,24.5,528.0,646.8,496.74
2016,5,29,9,0,395.0,269.0,3.0,25.0,535.0,598.26,457.43
2016,5,29,9,15,275.5,314.5,3.0,25.0,506.0,547.02,416.67
2016,5,29,9,30,156.0,360.0,3.0,25.0,477.0,471.94,358.34
2016,5,29,9,45,80.0,261.5,3.0,25.5,322.0,310.71,236.9
2016,5,29,10,0,4.0,163.0,3.0,26.0,167.0,131.71,97.92
2016,5,29,10,15,203.0,268.5,3.0,26.0,447.5,434.56,331.81
2016,5,29,10,30,402.0,374.0,3.0,26.0,728.0,712.79,529.88
2016,5,29,10,45,202.0,257.5,3.05,26.5,435.5,414.61,313.33
2016,5,29,11,0,2.0,141.0,3.1,27.0,143.0,112.07,81.67
2016,5,29,11,15,20.5,277.0,3.05,27.0,297.5,246.17,184.4
2016,5,29,11,30,39.0,413.0,3.0,27.0,452.0,373.16,277.72
2016,5,29,11,45,106.5,459.5,3.0,27.5,564.5,459.98,340.43
2016,5,29,12,0,174.0,506.0,3.0,28.0,677.0,548.72,402.64
2016,5,29,12,15,507.0,330.5,2.95,28.0,832.0,651.72,479.78
2016,5,29,12,30,840.0,155.0,2.9,28.0,987.0,704.45,519.7
2016,5,29,12,45,835.5,157.5,2.9,28.0,982.0,669.26,493.16
2016,5,29,13,0,831.0,160.0,2.9,28.0,977.0,640.71,471.07
2016,5,29,13,15,828.0,159.5,2.85,28.0,965.0,599.34,439.48
2016,5,29,13,30,825.0,159.0,2.8,28.0,953.0,556.13,405.88
2016,5,29,13,45,816.5,160.0,2.75,28.0,932.5,509.58,369.05
2016,5,29,14,0,808.0,161.0,2.7,28.0,912.0,461.99,330.54
2016,5,29,14,15,564.5,286.5,2.6,28.0,804.0,400.95,285.24
2016,5,29,14,30,321.0,412.0,2.5,28.0,696.0,369.71,264.59
2016,5,29,14,45,553.5,279.0,2.4,28.0,745.0,322.2,220.31
2016,5,29,15,0,786.0,146.0,2.3,28.0,794.0,256.29,159.57
2016,5,29,15,15,541.5,243.5,2.15,27.5,680.0,223.21,144.45
2016,5,29,15,30,297.0,341.0,2.0,27.0,566.0,222.3,157.19
2016,5,29,15,45,507.5,240.0,1.95,27.0,595.0,142.95,111.56
2016,5,29,16,0,718.0,139.0,1.9,27.0,624.0,93.65,71.94
2016,5,29,16,15,697.0,134.5,1.9,27.0,576.0,92.42,71.22
2016,5,29,16,30,676.0,130.0,1.9,27.0,528.0,91.05,70.34
2016,5,29,16,45,641.5,126.5,1.95,27.0,476.0,89.88,69.64
2016,5,29,17,0,607.0,123.0,2.0,27.0,424.0,88.71,68.95
2016,5,29,17,15,570.0,115.5,1.9,26.5,371.5,84.74,66.03
2016,5,29,17,30,533.0,108.0,1.8,26.0,319.0,80.62,62.95
2016,5,29,17,45,476.0,100.0,1.7,25.5,267.0,73.05,56.85
2016,5,29,18,0,419.0,92.0,1.6,25.0,215.0,67.33,52.17
2016,5,29,18,15,350.0,79.0,1.6,24.5,167.0,58.09,44.29
2016,5,29,18,30,281.0,66.0,1.6,24.0,119.0,48.73,36.05
2016,5,29,18,45,188.0,48.5,1.65,24.0,79.0,35.98,24.6
2016,5,29,19,0,95.0,31.0,1.7,24.0,39.0,23.16,12.04
2016,5,29,19,15,47.5,15.5,1.85,23.5,19.5,12.2,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.5,0.9,20.5,1.5,1.18,0.0
2016,5,30,6,0,0.0,3.0,0.9,21.0,3.0,2.27,0.0
2016,5,30,6,15,0.0,7.0,0.95,21.0,7.0,5.3,0.0
2016,5,30,6,30,0.0,11.0,1.0,21.0,11.0,8.34,1.3
2016,5,30,6,45,0.0,16.0,1.05,21.0,16.0,12.15,4.56
2016,5,30,7,0,0.0,21.0,1.1,21.0,21.0,15.97,7.8
2016,5,30,7,15,0.0,37.5,0.95,21.0,37.5,28.62,18.4
2016,5,30,7,30,0.0,54.0,0.8,21.0,54.0,41.34,28.93
2016,5,30,7,45,0.0,43.5,0.7,21.5,43.5,33.27,22.06
2016,5,30,8,0,0.0,33.0,0.6,22.0,33.0,25.23,15.28
2016,5,30,8,15,8.5,119.0,0.5,22.0,124.0,99.79,76.17
2016,5,30,8,30,17.0,205.0,0.4,22.0,215.0,181.07,139.89
2016,5,30,8,45,127.0,255.5,0.35,22.5,340.5,346.93,266.71
2016,5,30,9,0,237.0,306.0,0.3,23.0,466.0,487.23,366.49
2016,5,30,9,15,453.0,247.5,0.6,23.5,580.0,647.48,481.32
2016,5,30,9,30,669.0,189.0,0.9,24.0,694.0,785.77,577.5
2016,5,30,9,45,679.0,196.0,1.2,24.5,732.0,804.39,589.62
2016,5,30,10,0,689.0,203.0,1.5,25.0,770.0,819.89,600.75
2016,5,30,10,15,699.5,206.5,1.75,25.0,803.0,829.26,608.32
2016,5,30,10,30,710.0,210.0,2.0,25.0,836.0,835.28,613.55
2016,5,30,10,45,711.0,217.5,2.25,25.0,861.0,833.37,613.17
2016,5,30,11,0,712.0,225.0,2.5,25.0,886.0,827.92,610.31
2016,5,30,11,15,718.0,226.5,2.55,25.0,905.5,817.86,603.07
2016,5,30,11,30,724.0,228.0,2.6,25.0,925.0,804.33,593.47
2016,5,30,11,45,771.5,197.0,2.7,25.5,948.0,784.69,580.1
2016,5,30,12,0,819.0,166.0,2.8,26.0,971.0,770.18,569.71
2016,5,30,12,15,820.0,166.5,2.65,26.0,975.5,741.58,548.2
2016,5,30,12,30,821.0,167.0,2.5,26.0,980.0,710.29,524.66
2016,5,30,12,45,824.5,164.0,2.45,26.0,977.5,675.71,499.08
2016,5,30,13,0,828.0,161.0,2.4,26.0,975.0,638.83,471.34
2016,5,30,13,15,825.5,160.0,2.3,26.0,963.5,597.57,439.66
2016,5,30,13,30,823.0,159.0,2.2,26.0,952.0,554.46,405.93
2016,5,30,13,45,823.5,154.5,2.1,26.0,934.0,508.68,369.45
2016,5,30,14,0,824.0,150.0,2.0,26.0,916.0,460.26,330.09
2016,5,30,14,15,817.5,148.5,1.9,26.0,889.5,411.17,289.32
2016,5,30,14,30,811.0,147.0,1.8,26.0,863.0,360.43,246.63
2016,5,30,14,45,806.5,142.5,1.75,26.5,831.0,307.72,201.89
2016,5,30,15,0,802.0,138.0,1.7,27.0,799.0,254.46,157.8
2016,5,30,15,15,790.5,135.0,1.65,27.0,760.0,200.71,117.28
2016,5,30,15,30,779.0,132.0,1.6,27.0,721.0,147.63,84.85
2016,5,30,15,45,770.0,126.0,1.6,27.0,678.0,93.71,71.73
2016,5,30,16,0,761.0,120.0,1.6,27.0,635.0,91.22,69.99
2016,5,30,16,15,741.0,116.5,1.65,27.0,586.5,90.02,69.23
2016,5,30,16,30,721.0,113.0,1.7,27.0,538.0,81.75,62.65
2016,5,30,16,45,691.5,109.5,1.75,27.0,486.0,80.18,61.59
2016,5,30,17,0,662.0,106.0,1.8,27.0,434.0,78.57,60.5
2016,5,30,17,15,626.5,100.0,1.7,26.5,381.5,75.12,57.97
2016,5,30,17,30,591.0,94.0,1.6,26.0,329.0,71.57,55.32
2016,5,30,17,45,530.0,89.0,1.5,26.0,275.5,68.29,52.71
2016,5,30,18,0,469.0,84.0,1.4,26.0,222.0,62.67,48.01
2016,5,30,18,15,401.0,72.5,1.3,25.5,173.5,54.23,40.83
2016,5,30,18,30,333.0,61.0,1.2,25.0,125.0,45.72,33.35
2016,5,30,18,45,238.5,46.0,1.1,24.5,84.0,34.53,23.36
2016,5,30,19,0,144.0,31.0,1.0,24.0,43.0,23.31,12.34
2016,5,30,19,15,72.0,15.5,1.05,23.5,21.5,12.2,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.5,13.0,1.85,21.0,13.0,10.38,0.0
2016,5,31,6,0,1.0,26.0,1.9,21.0,26.0,21.65,10.21
2016,5,31,6,15,30.5,47.5,1.95,21.0,53.5,58.29,41.53
2016,5,31,6,30,60.0,69.0,2.0,21.0,81.0,102.1,78.58
2016,5,31,6,45,88.0,90.5,2.1,21.5,113.5,140.05,110.59
2016,5,31,7,0,116.0,112.0,2.2,22.0,146.0,180.12,143.78
2016,5,31,7,15,63.5,123.5,2.25,22.0,143.0,150.86,119.58
2016,5,31,7,30,11.0,135.0,2.3,22.0,140.0,118.61,92.28
2016,5,31,7,45,19.0,159.5,2.35,22.5,169.0,145.16,113.45
2016,5,31,8,0,27.0,184.0,2.4,23.0,198.0,184.81,144.56
2016,5,31,8,15,159.5,215.0,2.45,23.0,308.5,328.58,259.38
2016,5,31,8,30,292.0,246.0,2.5,23.0,419.0,481.33,375.87
2016,5,31,8,45,161.5,254.5,2.6,23.5,351.5,373.06,290.02
2016,5,31,9,0,31.0,263.0,2.7,24.0,284.0,258.2,198.38
2016,5,31,9,15,22.0,250.5,2.75,24.0,266.0,222.08,170.24
2016,5,31,9,30,13.0,238.0,2.8,24.0,248.0,202.73,154.73
2016,5,31,9,45,17.0,267.0,2.85,24.5,280.5,230.16,175.27
2016,5,31,10,0,21.0,296.0,2.9,25.0,313.0,257.41,195.3
2016,5,31,10,15,102.5,368.0,2.9,25.0,458.0,423.61,320.68
2016,5,31,10,30,184.0,440.0,2.9,25.0,603.0,554.82,415.51
2016,5,31,10,45,216.5,450.5,2.95,25.5,647.5,585.51,435.86
2016,5,31,11,0,249.0,461.0,3.0,26.0,692.0,627.59,464.26
2016,5,31,11,15,222.5,476.5,3.1,26.0,686.5,596.19,441.24
2016,5,31,11,30,196.0,492.0,3.2,26.0,681.0,577.31,427.19
2016,5,31,11,45,109.5,429.0,3.3,26.5,535.5,446.73,332.1
2016,5,31,12,0,23.0,366.0,3.4,27.0,390.0,304.67,226.6
2016,5,31,12,15,13.0,254.0,3.65,27.0,267.5,207.61,154.52
2016,5,31,12,30,3.0,142.0,3.9,27.0,145.0,112.62,82.14
2016,5,31,12,45,1.5,119.5,4.2,27.0,121.0,93.89,67.74
2016,5,31,13,0,0.0,97.0,4.5,27.0,97.0,75.37,53.38
2016,5,31,13,15,0.0,79.0,4.55,27.0,79.0,61.39,42.52
2016,5,31,13,30,0.0,61.0,4.6,27.0,61.0,47.45,31.66
2016,5,31,13,45,0.0,60.0,4.65,27.0,60.0,46.65,31.07
2016,5,31,14,0,0.0,59.0,4.7,27.0,59.0,45.82,30.45
2016,5,31,14,15,0.0,62.0,4.4,26.5,62.0,48.1,32.35
2016,5,31,14,30,0.0,65.0,4.1,26.0,65.0,50.38,34.27
2016,5,31,14,45,0.0,62.5,3.8,25.5,62.5,48.37,32.82
2016,5,31,15,0,0.0,60.0,3.5,25.0,60.0,46.38,31.37
2016,5,31,15,15,0.0,52.5,3.4,24.5,52.5,40.51,26.83
2016,5,31,15,30,0.0,45.0,3.3,24.0,45.0,34.67,22.28
2016,5,31,15,45,0.5,101.0,3.25,24.0,101.5,77.73,59.59
2016,5,31,16,0,1.0,157.0,3.2,24.0,158.0,116.91,92.25
2016,5,31,16,15,21.5,197.0,3.1,23.5,210.5,143.05,114.29
2016,5,31,16,30,42.0,237.0,3.0,23.0,263.0,157.51,126.8
2016,5,31,16,45,126.0,223.5,2.95,23.0,288.5,145.31,117.1
2016,5,31,17,0,210.0,210.0,2.9,23.0,314.0,139.26,112.51
2016,5,31,17,15,193.0,188.0,2.85,23.0,275.0,126.18,101.97
2016,5,31,17,30,176.0,166.0,2.8,23.0,236.0,112.72,90.98
2016,5,31,17,45,143.0,144.5,2.8,23.0,196.0,98.94,79.55
2016,5,31,18,0,110.0,123.0,2.8,23.0,156.0,84.9,67.68
2016,5,31,18,15,84.0,98.5,2.7,22.5,120.5,69.02,54.07
2016,5,31,18,30,58.0,74.0,2.6,22.0,85.0,53.14,40.17
2016,5,31,18,45,29.0,50.0,2.55,22.0,55.5,36.64,25.43
2016,5,31,19,0,0.0,26.0,2.5,22.0,26.0,19.67,9.75
2016,5,31,19,15,0.0,13.0,2.45,22.0,13.0,10.23,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,38.0,15.5,1.0,20.5,18.5,23.73,0.0
2016,6,1,6,0,76.0,31.0,1.1,21.0,37.0,72.06,46.16
2016,6,1,6,15,154.5,51.5,1.05,21.0,76.5,129.91,97.86
2016,6,1,6,30,233.0,72.0,1.0,21.0,116.0,194.76,152.56
2016,6,1,6,45,186.5,91.5,0.95,21.5,134.0,201.59,159.8
2016,6,1,7,0,140.0,111.0,0.9,22.0,152.0,192.0,152.62
2016,6,1,7,15,299.5,115.0,0.8,22.0,226.0,307.05,245.19
2016,6,1,7,30,459.0,119.0,0.7,22.0,300.0,439.79,346.43
2016,6,1,7,45,509.5,130.0,0.65,22.0,358.5,502.5,391.18
2016,6,1,8,0,560.0,141.0,0.6,22.0,417.0,567.02,436.27
2016,6,1,8,15,589.0,148.0,0.6,22.0,468.0,621.27,472.89
2016,6,1,8,30,618.0,155.0,0.6,22.0,519.0,666.77,502.85
2016,6,1,8,45,642.5,160.0,0.6,22.5,567.0,705.47,526.66
2016,6,1,9,0,667.0,165.0,0.6,23.0,615.0,742.38,548.83
2016,6,1,9,15,432.0,262.0,0.65,23.0,561.5,641.97,475.36
2016,6,1,9,30,197.0,359.0,0.7,23.0,508.0,504.23,375.39
2016,6,1,9,45,202.5,380.0,0.8,23.5,540.0,526.98,391.73
2016,6,1,10,0,208.0,401.0,0.9,24.0,572.0,548.47,405.54
2016,6,1,10,15,269.0,407.0,0.9,24.0,638.5,618.96,453.96
2016,6,1,10,30,330.0,413.0,0.9,24.0,705.0,670.63,488.41
2016,6,1,10,45,271.5,440.0,0.95,24.5,685.0,637.01,462.69
2016,6,1,11,0,213.0,467.0,1.0,25.0,665.0,588.79,428.07
2016,6,1,11,15,159.0,474.5,1.0,25.0,624.5,541.75,394.68
2016,6,1,11,30,105.0,482.0,1.0,25.0,584.0,484.15,353.74
2016,6,1,11,45,117.0,476.0,1.0,25.0,590.5,490.73,358.69
2016,6,1,12,0,129.0,470.0,1.0,25.0,597.0,484.93,354.59
2016,6,1,12,15,213.5,482.5,1.0,25.0,694.0,544.74,396.89
2016,6,1,12,30,298.0,495.0,1.0,25.0,791.0,599.21,433.82
2016,6,1,12,45,393.5,463.0,1.0,25.5,851.5,617.51,445.23
2016,6,1,13,0,489.0,431.0,1.0,26.0,912.0,626.43,449.91
2016,6,1,13,15,441.0,428.5,1.05,26.0,858.5,566.48,408.16
2016,6,1,13,30,393.0,426.0,1.1,26.0,805.0,514.62,371.79
2016,6,1,13,45,245.5,442.5,1.15,26.0,678.0,427.13,310.33
2016,6,1,14,0,98.0,459.0,1.2,26.0,551.0,366.77,268.36
2016,6,1,14,15,56.5,365.0,1.3,26.0,417.5,280.41,206.78
2016,6,1,14,30,15.0,271.0,1.4,26.0,284.0,205.89,152.88
2016,6,1,14,45,180.0,323.0,1.55,26.0,472.0,264.75,191.73
2016,6,1,15,0,345.0,375.0,1.7,26.0,660.0,300.8,211.0
2016,6,1,15,15,544.5,262.0,1.75,26.0,686.5,233.52,152.59
2016,6,1,15,30,744.0,149.0,1.8,26.0,713.0,154.77,91.79
2016,6,1,15,45,649.0,180.5,1.9,26.0,650.5,112.79,87.64
2016,6,1,16,0,554.0,212.0,2.0,26.0,588.0,131.88,103.54
2016,6,1,16,15,417.0,231.5,1.95,26.0,503.0,140.92,111.19
2016,6,1,16,30,280.0,251.0,1.9,26.0,418.0,156.2,123.98
2016,6,1,16,45,183.0,230.5,1.85,26.0,335.5,150.19,119.46
2016,6,1,17,0,86.0,210.0,1.8,26.0,253.0,141.24,112.57
2016,6,1,17,15,81.0,185.5,1.7,25.5,222.0,126.29,100.85
2016,6,1,17,30,76.0,161.0,1.6,25.0,191.0,111.0,88.66
2016,6,1,17,45,65.5,137.0,1.55,25.0,160.5,95.58,75.97
2016,6,1,18,0,55.0,113.0,1.5,25.0,130.0,79.88,62.8
2016,6,1,18,15,41.0,90.5,1.4,24.5,101.5,64.75,49.97
2016,6,1,18,30,27.0,68.0,1.3,24.0,73.0,49.4,36.65
2016,6,1,18,45,13.5,46.5,1.2,23.5,49.0,34.43,23.44
2016,6,1,19,0,0.0,25.0,1.1,23.0,25.0,19.01,9.31
2016,6,1,19,15,0.0,12.5,1.15,22.5,12.5,9.83,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
