Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.0,0.85,20.5,4.0,3.15,0.0
2016,6,2,6,0,0.0,8.0,1.0,21.0,8.0,6.06,0.0
2016,6,2,6,15,0.0,16.0,1.3,21.0,16.0,12.15,4.28
2016,6,2,6,30,0.0,24.0,1.6,21.0,24.0,18.26,9.55
2016,6,2,6,45,0.0,34.5,1.95,21.0,34.5,26.31,16.41
2016,6,2,7,0,0.0,45.0,2.3,21.0,45.0,34.39,23.21
2016,6,2,7,15,0.0,73.0,2.4,21.0,73.0,56.46,41.56
2016,6,2,7,30,0.0,101.0,2.5,21.0,101.0,80.09,60.95
2016,6,2,7,45,0.0,120.5,2.6,21.0,120.5,96.25,73.95
2016,6,2,8,0,0.0,140.0,2.7,21.0,140.0,112.38,86.76
2016,6,2,8,15,28.5,192.5,2.75,21.0,209.5,192.19,151.29
2016,6,2,8,30,57.0,245.0,2.8,21.0,279.0,264.79,208.48
2016,6,2,8,45,68.0,273.0,2.85,21.5,317.0,299.67,234.5
2016,6,2,9,0,79.0,301.0,2.9,22.0,355.0,334.45,260.14
2016,6,2,9,15,51.5,291.0,2.9,22.0,327.0,299.83,232.17
2016,6,2,9,30,24.0,281.0,2.9,22.0,299.0,249.22,192.07
2016,6,2,9,45,45.0,328.0,2.95,22.5,364.5,325.03,249.73
2016,6,2,10,0,66.0,375.0,3.0,23.0,430.0,384.35,293.39
2016,6,2,10,15,91.5,405.0,3.0,23.5,484.0,430.71,326.86
2016,6,2,10,30,117.0,435.0,3.0,24.0,538.0,492.07,370.51
2016,6,2,10,45,100.0,442.5,3.05,24.5,533.0,463.36,347.94
2016,6,2,11,0,83.0,450.0,3.1,25.0,528.0,450.49,337.2
2016,6,2,11,15,109.0,470.0,2.95,25.0,574.5,483.67,361.05
2016,6,2,11,30,135.0,490.0,2.8,25.0,621.0,525.8,390.61
2016,6,2,11,45,503.0,312.5,2.65,25.0,806.5,675.78,503.09
2016,6,2,12,0,871.0,135.0,2.5,25.0,992.0,771.17,572.91
2016,6,2,12,15,554.5,319.5,2.3,25.0,866.0,675.03,497.77
2016,6,2,12,30,238.0,504.0,2.1,25.0,740.0,562.41,412.94
2016,6,2,12,45,182.5,503.5,1.9,25.0,684.0,508.39,373.9
2016,6,2,13,0,127.0,503.0,1.7,25.0,628.0,457.99,336.98
2016,6,2,13,15,165.0,497.5,1.6,25.0,658.0,461.99,339.65
2016,6,2,13,30,203.0,492.0,1.5,25.0,688.0,462.4,338.99
2016,6,2,13,45,350.0,439.5,1.45,25.0,769.0,475.14,346.39
2016,6,2,14,0,497.0,387.0,1.4,25.0,850.0,473.65,341.61
2016,6,2,14,15,682.5,252.0,1.45,25.0,868.0,422.86,299.59
2016,6,2,14,30,868.0,117.0,1.5,25.0,886.0,362.94,247.27
2016,6,2,14,45,859.0,116.0,1.55,25.0,852.0,309.93,202.65
2016,6,2,15,0,850.0,115.0,1.6,25.0,818.0,256.61,158.67
2016,6,2,15,15,600.0,222.0,1.6,25.0,706.5,216.53,138.06
2016,6,2,15,30,350.0,329.0,1.6,25.0,595.0,221.14,155.6
2016,6,2,15,45,576.0,216.0,1.6,25.0,622.0,131.05,102.69
2016,6,2,16,0,802.0,103.0,1.6,25.0,649.0,81.89,62.8
2016,6,2,16,15,783.5,100.0,1.55,25.0,600.0,80.56,61.96
2016,6,2,16,30,765.0,97.0,1.5,25.0,551.0,79.12,60.97
2016,6,2,16,45,741.5,92.5,1.5,25.0,499.5,76.44,58.96
2016,6,2,17,0,718.0,88.0,1.5,25.0,448.0,73.62,56.83
2016,6,2,17,15,685.5,83.5,1.4,24.5,394.5,65.11,49.98
2016,6,2,17,30,653.0,79.0,1.3,24.0,341.0,62.11,47.73
2016,6,2,17,45,609.0,72.5,1.25,23.5,288.0,57.47,44.0
2016,6,2,18,0,565.0,66.0,1.2,23.0,235.0,52.75,40.1
2016,6,2,18,15,499.5,58.5,1.1,22.5,185.0,46.98,35.15
2016,6,2,18,30,434.0,51.0,1.0,22.0,135.0,41.22,29.99
2016,6,2,18,45,338.5,39.5,0.9,22.0,92.5,32.03,21.61
2016,6,2,19,0,243.0,28.0,0.8,22.0,50.0,22.79,12.47
2016,6,2,19,15,121.5,14.0,0.8,21.5,25.0,11.29,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,42.0,13.5,1.5,17.5,17.0,23.25,0.0
2016,6,3,6,0,84.0,27.0,1.5,18.0,34.0,68.3,44.12
2016,6,3,6,15,124.0,46.0,1.55,18.0,65.0,109.26,82.76
2016,6,3,6,30,164.0,65.0,1.6,18.0,96.0,153.34,121.31
2016,6,3,6,45,183.0,86.5,1.65,18.5,132.0,193.01,155.38
2016,6,3,7,0,202.0,108.0,1.7,19.0,168.0,233.65,189.21
2016,6,3,7,15,270.5,124.0,1.7,19.0,221.0,298.61,242.32
2016,6,3,7,30,339.0,140.0,1.7,19.0,274.0,368.57,297.95
2016,6,3,7,45,176.5,155.5,1.7,19.5,226.0,271.83,218.61
2016,6,3,8,0,14.0,171.0,1.7,20.0,178.0,150.43,117.77
2016,6,3,8,15,409.0,124.0,1.85,20.5,364.0,451.21,361.01
2016,6,3,8,30,804.0,77.0,2.0,21.0,550.0,713.96,554.38
2016,6,3,8,45,595.0,174.5,2.15,21.5,541.5,679.73,523.54
2016,6,3,9,0,386.0,272.0,2.3,22.0,533.0,590.04,453.64
2016,6,3,9,15,624.0,179.0,2.4,22.0,635.0,727.83,556.94
2016,6,3,9,30,862.0,86.0,2.5,22.0,737.0,825.23,624.34
2016,6,3,9,45,663.0,202.0,2.7,22.5,718.5,792.15,598.11
2016,6,3,10,0,464.0,318.0,2.9,23.0,700.0,722.66,543.83
2016,6,3,10,15,347.0,376.5,2.95,23.0,669.0,656.59,494.45
2016,6,3,10,30,230.0,435.0,3.0,23.0,638.0,588.27,442.76
2016,6,3,10,45,141.0,427.5,3.05,23.5,553.5,499.72,376.3
2016,6,3,11,0,52.0,420.0,3.1,24.0,469.0,397.94,299.29
2016,6,3,11,15,40.5,402.5,3.1,24.0,441.0,368.93,277.77
2016,6,3,11,30,29.0,385.0,3.1,24.0,413.0,340.67,256.47
2016,6,3,11,45,41.0,418.5,3.1,24.5,459.0,373.67,280.39
2016,6,3,12,0,53.0,452.0,3.1,25.0,505.0,404.66,302.31
2016,6,3,12,15,48.0,445.0,3.05,25.0,493.0,388.93,290.4
2016,6,3,12,30,43.0,438.0,3.0,25.0,481.0,373.36,278.8
2016,6,3,12,45,260.0,437.5,2.95,25.0,693.5,510.75,380.99
2016,6,3,13,0,477.0,437.0,2.9,25.0,906.0,622.02,459.39
2016,6,3,13,15,457.5,431.0,2.85,25.0,877.0,576.71,425.2
2016,6,3,13,30,438.0,425.0,2.8,25.0,848.0,532.28,392.11
2016,6,3,13,45,351.5,442.0,2.75,25.0,777.5,477.21,351.18
2016,6,3,14,0,265.0,459.0,2.7,25.0,707.0,424.06,311.99
2016,6,3,14,15,203.0,450.5,2.65,25.0,637.0,381.17,280.45
2016,6,3,14,30,141.0,442.0,2.6,25.0,567.0,336.97,248.46
2016,6,3,14,45,307.5,380.5,2.55,25.0,639.0,321.37,230.71
2016,6,3,15,0,474.0,319.0,2.5,25.0,711.0,288.63,198.24
2016,6,3,15,15,496.0,292.0,2.45,24.5,685.5,242.43,162.72
2016,6,3,15,30,518.0,265.0,2.4,24.0,660.0,193.89,130.21
2016,6,3,15,45,403.5,282.5,2.35,24.0,578.5,161.4,128.05
2016,6,3,16,0,289.0,300.0,2.3,24.0,497.0,177.98,141.93
2016,6,3,16,15,408.5,241.0,2.15,24.0,497.0,145.68,115.93
2016,6,3,16,30,528.0,182.0,2.0,24.0,497.0,118.6,94.01
2016,6,3,16,45,318.5,198.0,1.9,24.0,383.0,129.9,103.75
2016,6,3,17,0,109.0,214.0,1.8,24.0,269.0,139.22,111.83
2016,6,3,17,15,105.0,189.0,1.7,23.5,237.0,125.11,100.67
2016,6,3,17,30,101.0,164.0,1.6,23.0,205.0,110.5,88.95
2016,6,3,17,45,91.0,140.0,1.55,23.0,172.5,97.73,78.41
2016,6,3,18,0,81.0,116.0,1.5,23.0,140.0,82.03,65.16
2016,6,3,18,15,66.0,93.0,1.35,22.5,110.0,66.58,51.98
2016,6,3,18,30,51.0,70.0,1.2,22.0,80.0,50.91,38.3
2016,6,3,18,45,26.5,49.5,1.05,21.5,54.5,36.48,25.45
2016,6,3,19,0,2.0,29.0,0.9,21.0,29.0,21.79,11.84
2016,6,3,19,15,1.0,14.5,0.9,20.5,14.5,11.07,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,112.0,13.5,2.05,17.5,23.0,44.16,0.0
2016,6,4,6,0,224.0,27.0,2.3,18.0,46.0,129.86,87.56
2016,6,4,6,15,325.0,38.0,2.4,18.5,88.0,194.96,149.47
2016,6,4,6,30,426.0,49.0,2.5,19.0,130.0,270.42,214.45
2016,6,4,6,45,230.5,78.0,2.6,19.5,123.5,206.65,166.18
2016,6,4,7,0,35.0,107.0,2.7,20.0,117.0,117.88,92.97
2016,6,4,7,15,45.0,130.5,2.85,20.5,146.5,146.74,116.79
2016,6,4,7,30,55.0,154.0,3.0,21.0,176.0,176.08,140.33
2016,6,4,7,45,97.5,182.5,3.15,21.5,228.5,233.09,186.23
2016,6,4,8,0,140.0,211.0,3.3,22.0,281.0,307.28,244.48
2016,6,4,8,15,78.5,209.0,3.45,22.5,249.5,245.56,193.62
2016,6,4,8,30,17.0,207.0,3.6,23.0,218.0,182.53,141.56
2016,6,4,8,45,109.0,259.0,3.75,23.5,332.5,334.48,261.44
2016,6,4,9,0,201.0,311.0,3.9,24.0,447.0,460.37,356.78
2016,6,4,9,15,214.5,333.0,4.0,24.0,487.0,493.17,380.01
2016,6,4,9,30,228.0,355.0,4.1,24.0,527.0,525.11,402.77
2016,6,4,9,45,209.5,378.5,4.2,24.5,543.5,530.16,404.17
2016,6,4,10,0,191.0,402.0,4.3,25.0,560.0,533.52,404.48
2016,6,4,10,15,324.0,379.5,4.35,25.0,660.0,639.09,482.95
2016,6,4,10,30,457.0,357.0,4.4,25.0,760.0,740.79,556.21
2016,6,4,10,45,270.5,403.5,4.45,25.5,644.0,602.18,452.1
2016,6,4,11,0,84.0,450.0,4.5,26.0,528.0,450.89,337.69
2016,6,4,11,15,185.0,461.5,4.55,26.0,638.5,550.95,412.57
2016,6,4,11,30,286.0,473.0,4.6,26.0,749.0,642.02,478.39
2016,6,4,11,45,208.0,488.0,4.65,26.0,690.0,570.57,425.34
2016,6,4,12,0,130.0,503.0,4.7,26.0,631.0,511.02,380.93
2016,6,4,12,15,152.0,507.0,4.75,26.0,657.5,518.15,386.43
2016,6,4,12,30,174.0,511.0,4.8,26.0,684.0,522.82,389.81
2016,6,4,12,45,529.5,315.0,4.85,26.0,837.0,599.45,449.97
2016,6,4,13,0,885.0,119.0,4.9,26.0,990.0,635.63,478.1
2016,6,4,13,15,882.5,118.5,4.9,26.0,978.5,594.89,445.58
2016,6,4,13,30,880.0,118.0,4.9,26.0,967.0,552.09,411.06
2016,6,4,13,45,873.5,118.5,4.95,26.0,947.5,506.05,373.36
2016,6,4,14,0,867.0,119.0,5.0,26.0,928.0,458.58,333.58
2016,6,4,14,15,531.5,280.5,4.95,25.5,772.0,387.79,281.66
2016,6,4,14,30,196.0,442.0,4.9,25.0,616.0,354.7,262.21
2016,6,4,14,45,346.5,377.5,4.85,25.0,670.5,330.08,237.61
2016,6,4,15,0,497.0,313.0,4.8,25.0,725.0,290.15,199.8
2016,6,4,15,15,337.0,338.5,4.7,25.0,611.5,252.42,177.52
2016,6,4,15,30,177.0,364.0,4.6,25.0,498.0,234.0,172.12
2016,6,4,15,45,102.5,312.0,4.55,25.0,388.5,200.68,159.73
2016,6,4,16,0,28.0,260.0,4.5,25.0,279.0,171.27,136.33
2016,6,4,16,15,123.5,261.5,4.3,24.5,336.0,165.32,132.14
2016,6,4,16,30,219.0,263.0,4.1,24.0,393.0,167.98,135.01
2016,6,4,16,45,263.0,230.5,3.9,24.0,372.5,145.98,117.26
2016,6,4,17,0,307.0,198.0,3.7,24.0,352.0,130.12,104.49
2016,6,4,17,15,298.5,174.5,3.35,23.5,310.5,117.14,94.19
2016,6,4,17,30,290.0,151.0,3.0,23.0,269.0,103.54,83.2
2016,6,4,17,45,274.0,129.5,2.65,23.0,228.0,90.42,72.27
2016,6,4,18,0,258.0,108.0,2.3,23.0,187.0,76.8,60.74
2016,6,4,18,15,226.0,88.5,2.05,22.5,147.5,63.78,49.6
2016,6,4,18,30,194.0,69.0,1.8,22.0,108.0,50.43,37.9
2016,6,4,18,45,144.0,50.5,1.55,21.5,74.0,37.3,26.16
2016,6,4,19,0,94.0,32.0,1.3,21.0,40.0,23.97,13.67
2016,6,4,19,15,47.0,16.0,1.3,21.0,20.0,12.19,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,93.0,15.0,3.3,19.0,23.0,39.53,0.0
2016,6,5,6,0,186.0,30.0,3.5,19.0,46.0,117.4,78.8
2016,6,5,6,15,290.5,43.0,3.6,19.5,88.5,182.42,139.5
2016,6,5,6,30,395.0,56.0,3.7,20.0,131.0,262.49,207.98
2016,6,5,6,45,469.0,64.5,3.8,20.5,182.0,329.58,265.15
2016,6,5,7,0,543.0,73.0,3.9,21.0,233.0,402.12,324.99
2016,6,5,7,15,591.5,80.0,4.0,21.5,287.0,462.78,373.57
2016,6,5,7,30,640.0,87.0,4.1,22.0,341.0,525.55,422.16
2016,6,5,7,45,678.5,91.5,4.25,22.5,396.0,580.38,463.34
2016,6,5,8,0,717.0,96.0,4.4,23.0,451.0,635.54,503.69
2016,6,5,8,15,743.0,100.0,4.45,23.5,504.0,677.99,533.41
2016,6,5,8,30,769.0,104.0,4.5,24.0,557.0,721.96,562.85
2016,6,5,8,45,791.5,106.0,4.55,24.5,608.0,759.31,586.88
2016,6,5,9,0,814.0,108.0,4.6,25.0,659.0,794.43,609.06
2016,6,5,9,15,551.5,225.5,4.6,25.0,610.0,702.95,538.53
2016,6,5,9,30,289.0,343.0,4.6,25.0,561.0,582.02,444.16
2016,6,5,9,45,579.0,229.5,4.65,25.5,696.5,744.19,566.14
2016,6,5,10,0,869.0,116.0,4.7,26.0,832.0,866.39,651.8
2016,6,5,10,15,642.5,242.0,4.75,26.0,783.5,806.76,606.25
2016,6,5,10,30,416.0,368.0,4.8,26.0,735.0,714.56,535.57
2016,6,5,10,45,345.5,411.0,4.85,26.5,722.5,671.83,502.52
2016,6,5,11,0,275.0,454.0,4.9,27.0,710.0,640.76,477.25
2016,6,5,11,15,283.5,462.5,4.9,27.0,731.5,643.86,479.03
2016,6,5,11,30,292.0,471.0,4.9,27.0,753.0,644.77,479.13
2016,6,5,11,45,326.0,461.5,4.95,27.5,780.0,648.64,481.18
2016,6,5,12,0,360.0,452.0,5.0,28.0,807.0,649.47,480.96
2016,6,5,12,15,643.0,284.5,4.95,28.0,921.0,706.75,525.77
2016,6,5,12,30,926.0,117.0,4.9,28.0,1035.0,733.18,547.3
2016,6,5,12,45,611.5,304.5,4.9,28.0,910.0,638.99,474.36
2016,6,5,13,0,297.0,492.0,4.9,28.0,785.0,551.82,407.38
2016,6,5,13,15,608.5,304.0,4.85,28.0,895.0,571.8,423.4
2016,6,5,13,30,920.0,116.0,4.8,28.0,1005.0,571.64,421.43
2016,6,5,13,45,915.5,115.5,4.8,28.0,985.0,524.1,382.67
2016,6,5,14,0,911.0,115.0,4.8,28.0,965.0,474.86,341.78
2016,6,5,14,15,905.5,114.0,4.7,28.0,938.0,423.4,298.13
2016,6,5,14,30,900.0,113.0,4.6,28.0,911.0,370.75,252.87
2016,6,5,14,45,887.5,114.0,4.6,28.0,876.5,316.45,206.56
2016,6,5,15,0,875.0,115.0,4.6,28.0,842.0,262.13,161.44
2016,6,5,15,15,865.0,113.0,4.5,27.5,802.0,206.69,119.29
2016,6,5,15,30,855.0,111.0,4.4,27.0,762.0,151.48,85.54
2016,6,5,15,45,844.0,107.0,4.3,27.0,717.5,95.59,73.41
2016,6,5,16,0,833.0,103.0,4.2,27.0,673.0,82.72,63.07
2016,6,5,16,15,815.5,100.0,3.95,26.5,623.5,81.36,62.29
2016,6,5,16,30,798.0,97.0,3.7,26.0,574.0,79.89,61.4
2016,6,5,16,45,777.0,92.5,3.45,26.0,521.5,77.21,59.39
2016,6,5,17,0,756.0,88.0,3.2,26.0,469.0,74.38,57.25
2016,6,5,17,15,724.5,83.5,2.85,25.5,414.5,71.21,54.92
2016,6,5,17,30,693.0,79.0,2.5,25.0,360.0,62.76,48.07
2016,6,5,17,45,650.5,73.0,2.15,24.5,305.5,58.4,44.61
2016,6,5,18,0,608.0,67.0,1.8,24.0,251.0,53.99,40.99
2016,6,5,18,15,542.0,59.5,1.65,23.0,199.0,48.15,36.08
2016,6,5,18,30,476.0,52.0,1.5,22.0,147.0,42.31,30.95
2016,6,5,18,45,373.5,41.0,1.4,21.5,101.5,33.41,22.88
2016,6,5,19,0,271.0,30.0,1.3,21.0,56.0,24.52,14.2
2016,6,5,19,15,135.5,15.0,1.3,20.5,28.0,12.12,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,131.0,13.5,2.2,17.0,25.0,49.51,0.0
2016,6,6,6,0,262.0,27.0,2.4,18.0,50.0,142.42,96.36
2016,6,6,6,15,372.5,38.0,2.6,18.5,95.0,213.1,163.34
2016,6,6,6,30,483.0,49.0,2.8,19.0,140.0,295.02,233.78
2016,6,6,6,45,551.5,56.0,3.0,19.5,192.5,361.37,290.64
2016,6,6,7,0,620.0,63.0,3.2,20.0,245.0,432.65,349.53
2016,6,6,7,15,665.5,68.5,3.15,20.5,300.5,492.85,397.29
2016,6,6,7,30,711.0,74.0,3.1,21.0,356.0,552.75,443.0
2016,6,6,7,45,744.0,78.5,3.1,22.0,411.5,606.56,481.62
2016,6,6,8,0,777.0,83.0,3.1,23.0,467.0,660.09,518.6
2016,6,6,8,15,800.0,86.5,3.2,23.5,520.5,704.43,548.57
2016,6,6,8,30,823.0,90.0,3.3,24.0,574.0,747.1,576.34
2016,6,6,8,45,840.5,92.5,3.4,24.5,624.5,774.3,592.8
2016,6,6,9,0,858.0,95.0,3.5,25.0,675.0,806.59,612.79
2016,6,6,9,15,871.0,97.5,3.5,25.0,721.5,832.38,628.82
2016,6,6,9,30,884.0,100.0,3.5,25.0,768.0,855.01,642.7
2016,6,6,9,45,894.0,102.0,3.5,25.5,808.5,871.24,650.95
2016,6,6,10,0,904.0,104.0,3.5,26.0,849.0,883.89,656.87
2016,6,6,10,15,911.5,105.5,3.45,26.0,883.5,890.21,659.63
2016,6,6,10,30,919.0,107.0,3.4,26.0,918.0,892.72,659.99
2016,6,6,10,45,924.0,108.5,3.4,26.5,945.5,889.23,655.49
2016,6,6,11,0,929.0,110.0,3.4,27.0,973.0,881.83,648.56
2016,6,6,11,15,932.5,111.0,3.35,27.0,993.0,868.85,639.04
2016,6,6,11,30,936.0,112.0,3.3,27.0,1013.0,852.04,627.11
2016,6,6,11,45,939.5,111.0,3.25,27.5,1025.5,829.86,610.47
2016,6,6,12,0,943.0,110.0,3.2,28.0,1038.0,804.12,591.57
2016,6,6,12,15,943.0,110.5,3.15,28.0,1042.0,773.6,569.57
2016,6,6,12,30,943.0,111.0,3.1,28.0,1046.0,740.19,545.02
2016,6,6,12,45,942.0,111.0,3.1,28.0,1042.0,703.24,517.78
2016,6,6,13,0,941.0,111.0,3.1,28.0,1038.0,663.94,488.29
2016,6,6,13,15,938.0,110.5,3.05,28.0,1025.5,620.77,455.17
2016,6,6,13,30,935.0,110.0,3.0,28.0,1013.0,575.42,419.66
2016,6,6,13,45,930.5,109.0,3.0,28.0,993.0,526.97,381.09
2016,6,6,14,0,926.0,108.0,3.0,28.0,973.0,476.78,340.14
2016,6,6,14,15,920.0,107.0,2.95,28.0,945.5,424.49,296.51
2016,6,6,14,30,914.0,106.0,2.9,28.0,918.0,371.02,251.17
2016,6,6,14,45,900.5,108.0,2.85,28.0,882.5,316.44,205.02
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,261.91,160.07
2016,6,6,15,15,876.5,108.0,2.75,28.0,806.5,205.8,117.48
2016,6,6,15,30,866.0,106.0,2.7,28.0,766.0,149.98,83.4
2016,6,6,15,45,853.5,103.0,2.65,28.0,720.5,94.05,71.76
2016,6,6,16,0,841.0,100.0,2.6,28.0,675.0,90.53,69.16
2016,6,6,16,15,823.5,97.0,2.45,27.5,625.5,79.68,60.59
2016,6,6,16,30,806.0,94.0,2.3,27.0,576.0,78.12,59.64
2016,6,6,16,45,783.5,90.0,2.2,27.0,523.5,75.65,57.82
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,73.07,55.88
2016,6,6,17,15,730.0,81.5,1.95,26.5,416.5,69.84,53.52
2016,6,6,17,30,699.0,77.0,1.8,26.0,362.0,66.54,51.05
2016,6,6,17,45,656.5,71.5,1.7,25.5,307.5,57.42,43.57
2016,6,6,18,0,614.0,66.0,1.6,25.0,253.0,53.32,40.24
2016,6,6,18,15,549.5,58.5,1.45,24.0,200.5,47.45,35.33
2016,6,6,18,30,485.0,51.0,1.3,23.0,148.0,41.58,30.2
2016,6,6,18,45,383.5,40.5,1.2,22.5,103.0,33.05,22.49
2016,6,6,19,0,282.0,30.0,1.1,22.0,58.0,24.54,14.22
2016,6,6,19,15,141.0,15.0,1.1,21.5,29.0,12.11,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,23.5,41.51,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,47.0,121.92,81.76
2016,6,7,6,15,305.0,42.5,1.0,19.5,90.0,186.67,141.76
2016,6,7,6,30,409.0,55.0,1.1,20.0,133.0,266.68,209.11
2016,6,7,6,45,475.0,64.5,1.2,20.5,183.0,331.16,263.01
2016,6,7,7,0,541.0,74.0,1.3,21.0,233.0,400.44,318.86
2016,6,7,7,15,588.5,81.0,1.25,21.5,286.5,460.34,364.93
2016,6,7,7,30,636.0,88.0,1.2,22.0,340.0,522.26,410.55
2016,6,7,7,45,669.5,93.5,1.2,23.0,393.5,574.65,446.83
2016,6,7,8,0,703.0,99.0,1.2,24.0,447.0,627.05,481.74
2016,6,7,8,15,728.0,103.5,1.3,24.5,499.5,671.66,511.78
2016,6,7,8,30,753.0,108.0,1.4,25.0,552.0,711.91,537.91
2016,6,7,8,45,772.5,111.5,1.55,25.5,601.0,748.11,560.88
2016,6,7,9,0,792.0,115.0,1.7,26.0,650.0,782.0,582.08
2016,6,7,9,15,806.5,118.0,1.7,26.0,695.5,808.67,598.08
2016,6,7,9,30,821.0,121.0,1.7,26.0,741.0,832.35,612.11
2016,6,7,9,45,582.0,245.0,1.75,26.5,696.0,758.87,557.52
2016,6,7,10,0,343.0,369.0,1.8,27.0,651.0,648.15,475.94
2016,6,7,10,15,600.5,250.0,1.8,27.0,769.5,776.44,568.44
2016,6,7,10,30,858.0,131.0,1.8,27.0,888.0,861.7,625.77
2016,6,7,10,45,862.5,133.5,1.8,27.5,914.5,858.55,620.82
2016,6,7,11,0,867.0,136.0,1.8,28.0,941.0,851.66,614.47
2016,6,7,11,15,871.0,137.0,1.85,28.0,961.5,839.4,606.48
2016,6,7,11,30,875.0,138.0,1.9,28.0,982.0,823.48,596.2
2016,6,7,11,45,609.0,299.5,1.95,28.5,890.5,742.95,536.59
2016,6,7,12,0,343.0,461.0,2.0,29.0,799.0,643.17,463.43
2016,6,7,12,15,613.5,299.5,2.0,29.0,907.0,695.55,503.9
2016,6,7,12,30,884.0,138.0,2.0,29.0,1015.0,718.0,521.87
2016,6,7,12,45,603.5,306.5,2.05,29.0,904.0,634.48,459.69
2016,6,7,13,0,323.0,475.0,2.1,29.0,793.0,555.6,401.62
2016,6,7,13,15,350.5,454.0,2.1,29.0,795.5,534.01,386.4
2016,6,7,13,30,378.0,433.0,2.1,29.0,798.0,510.01,368.61
2016,6,7,13,45,348.5,438.5,2.15,29.0,770.0,472.98,341.37
2016,6,7,14,0,319.0,444.0,2.2,29.0,742.0,437.7,315.22
2016,6,7,14,15,589.0,286.5,2.2,29.0,817.0,408.35,288.18
2016,6,7,14,30,859.0,129.0,2.2,29.0,892.0,367.32,248.03
2016,6,7,14,45,851.5,126.5,2.25,29.0,859.0,314.49,203.86
2016,6,7,15,0,844.0,124.0,2.3,29.0,826.0,261.19,160.3
2016,6,7,15,15,833.0,122.0,2.25,29.0,786.5,207.39,119.79
2016,6,7,15,30,822.0,120.0,2.2,29.0,747.0,145.54,80.85
2016,6,7,15,45,807.5,117.0,2.2,29.0,702.5,91.12,69.06
2016,6,7,16,0,793.0,114.0,2.2,29.0,658.0,88.18,66.93
2016,6,7,16,15,774.5,110.5,2.1,28.5,609.0,86.82,66.17
2016,6,7,16,30,756.0,107.0,2.0,28.0,560.0,85.34,65.31
2016,6,7,16,45,733.5,102.0,1.9,28.0,508.5,82.61,63.3
2016,6,7,17,0,711.0,97.0,1.8,28.0,457.0,73.56,56.03
2016,6,7,17,15,678.5,92.0,1.7,27.5,404.0,70.52,53.85
2016,6,7,17,30,646.0,87.0,1.6,27.0,351.0,67.41,51.55
2016,6,7,17,45,599.5,81.0,1.55,27.0,297.5,63.3,48.24
2016,6,7,18,0,553.0,75.0,1.5,27.0,244.0,59.16,44.83
2016,6,7,18,15,488.0,66.5,1.35,26.0,193.5,52.88,39.63
2016,6,7,18,30,423.0,58.0,1.2,25.0,143.0,46.57,34.18
2016,6,7,18,45,325.5,45.5,1.1,24.5,99.5,36.73,25.39
2016,6,7,19,0,228.0,33.0,1.0,24.0,56.0,25.13,14.61
2016,6,7,19,15,114.0,16.5,1.05,23.5,28.0,12.6,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,71.5,15.5,0.25,21.5,22.0,33.24,0.0
2016,6,8,6,0,143.0,31.0,0.2,22.0,44.0,102.62,67.58
2016,6,8,6,15,237.5,46.5,0.35,22.0,84.5,163.92,122.76
2016,6,8,6,30,332.0,62.0,0.5,22.0,125.0,235.06,182.18
2016,6,8,6,45,371.0,74.0,0.7,22.5,165.5,283.24,222.77
2016,6,8,7,0,410.0,86.0,0.9,23.0,206.0,334.32,264.35
2016,6,8,7,15,468.5,95.5,1.1,23.5,260.0,396.56,313.18
2016,6,8,7,30,527.0,105.0,1.3,24.0,314.0,470.26,368.91
2016,6,8,7,45,566.5,112.0,1.55,24.5,366.5,524.48,408.97
2016,6,8,8,0,606.0,119.0,1.8,25.0,419.0,579.34,448.64
2016,6,8,8,15,655.0,120.0,1.9,25.0,477.0,635.07,488.45
2016,6,8,8,30,704.0,121.0,2.0,25.0,535.0,690.93,527.59
2016,6,8,8,45,608.0,172.0,2.15,25.5,552.0,683.32,518.28
2016,6,8,9,0,512.0,223.0,2.3,26.0,569.0,658.93,497.76
2016,6,8,9,15,638.0,182.5,2.35,26.0,643.5,738.59,554.89
2016,6,8,9,30,764.0,142.0,2.4,26.0,718.0,804.73,600.03
2016,6,8,9,45,586.5,240.0,2.45,26.5,697.0,757.69,562.14
2016,6,8,10,0,409.0,338.0,2.5,27.0,676.0,690.26,510.11
2016,6,8,10,15,599.5,250.5,2.5,27.0,768.0,775.42,572.23
2016,6,8,10,30,790.0,163.0,2.5,27.0,860.0,844.87,620.56
2016,6,8,10,45,397.0,157.0,2.5,27.5,507.5,504.27,379.81
2016,6,8,11,0,4.0,151.0,2.5,28.0,155.0,121.61,88.47
2016,6,8,11,15,404.5,163.0,2.5,28.0,553.0,497.66,377.09
2016,6,8,11,30,805.0,175.0,2.5,28.0,951.0,810.23,594.28
2016,6,8,11,45,792.0,187.5,2.5,28.0,959.0,787.14,574.9
2016,6,8,12,0,779.0,200.0,2.5,28.0,967.0,760.8,555.98
2016,6,8,12,15,602.5,323.5,2.5,28.0,919.0,704.37,513.26
2016,6,8,12,30,426.0,447.0,2.5,28.0,871.0,649.23,471.71
2016,6,8,12,45,598.5,326.5,2.55,28.0,919.0,644.41,470.79
2016,6,8,13,0,771.0,206.0,2.6,28.0,967.0,631.26,462.44
2016,6,8,13,15,768.0,205.0,2.6,28.0,955.5,592.1,432.78
2016,6,8,13,30,765.0,204.0,2.6,28.0,944.0,551.34,401.39
2016,6,8,13,45,764.0,200.0,2.65,28.0,926.0,508.1,367.53
2016,6,8,14,0,763.0,196.0,2.7,28.0,908.0,463.32,331.57
2016,6,8,14,15,755.5,193.5,2.7,28.0,882.0,415.64,292.58
2016,6,8,14,30,748.0,191.0,2.7,28.0,856.0,367.42,252.49
2016,6,8,14,45,738.0,188.0,2.7,28.0,823.5,312.86,207.63
2016,6,8,15,0,728.0,185.0,2.7,28.0,791.0,262.16,166.45
2016,6,8,15,15,525.5,262.0,2.7,27.5,689.0,231.25,151.29
2016,6,8,15,30,323.0,339.0,2.7,27.0,587.0,224.16,157.82
2016,6,8,15,45,497.5,252.5,2.7,27.0,607.0,150.06,117.39
2016,6,8,16,0,672.0,166.0,2.7,27.0,627.0,107.26,83.07
2016,6,8,16,15,650.5,160.5,2.6,27.0,579.5,106.16,82.47
2016,6,8,16,30,629.0,155.0,2.5,27.0,532.0,104.88,81.69
2016,6,8,16,45,606.0,146.0,2.4,27.0,482.5,101.13,78.89
2016,6,8,17,0,583.0,137.0,2.3,27.0,433.0,97.08,75.83
2016,6,8,17,15,547.5,129.0,2.15,26.5,381.5,91.37,71.51
2016,6,8,17,30,512.0,121.0,2.0,26.0,330.0,86.41,67.76
2016,6,8,17,45,469.5,109.5,1.85,25.5,279.5,78.95,61.81
2016,6,8,18,0,427.0,98.0,1.7,25.0,229.0,71.29,55.54
2016,6,8,18,15,364.0,85.0,1.6,24.5,181.0,62.21,47.85
2016,6,8,18,30,301.0,72.0,1.5,24.0,133.0,52.98,39.79
2016,6,8,18,45,222.0,54.5,1.4,24.0,92.0,40.38,28.54
2016,6,8,19,0,143.0,37.0,1.3,24.0,51.0,27.62,16.68
2016,6,8,19,15,71.5,18.5,1.35,23.5,25.5,14.06,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,82.0,15.0,1.0,20.5,22.0,35.84,0.0
2016,6,9,6,0,164.0,30.0,1.1,21.0,44.0,108.33,71.78
2016,6,9,6,15,259.5,44.5,1.0,21.5,85.0,169.95,127.95
2016,6,9,6,30,355.0,59.0,0.9,22.0,126.0,241.51,187.74
2016,6,9,6,45,427.5,68.5,0.85,22.5,175.5,309.96,243.75
2016,6,9,7,0,500.0,78.0,0.8,23.0,225.0,380.61,299.39
2016,6,9,7,15,547.5,85.5,1.0,23.5,277.0,439.31,345.02
2016,6,9,7,30,595.0,93.0,1.2,24.0,329.0,500.1,390.83
2016,6,9,7,45,632.5,98.0,1.4,25.0,381.5,553.12,428.82
2016,6,9,8,0,670.0,103.0,1.6,26.0,434.0,606.5,465.97
2016,6,9,8,15,695.5,107.5,1.7,26.0,485.5,650.45,496.68
2016,6,9,8,30,721.0,112.0,1.8,26.0,537.0,693.22,526.08
2016,6,9,8,45,740.5,116.0,1.95,26.5,585.5,725.83,546.75
2016,6,9,9,0,760.0,120.0,2.1,27.0,634.0,759.6,567.99
2016,6,9,9,15,775.0,123.0,2.2,27.0,678.5,786.16,584.95
2016,6,9,9,30,790.0,126.0,2.3,27.0,723.0,809.87,600.04
2016,6,9,9,45,801.5,129.0,2.4,27.5,762.5,827.54,609.92
2016,6,9,10,0,813.0,132.0,2.5,28.0,802.0,841.9,617.67
2016,6,9,10,15,822.0,134.0,2.6,28.0,835.5,837.85,614.5
2016,6,9,10,30,831.0,136.0,2.7,28.0,869.0,841.85,616.95
2016,6,9,10,45,837.0,138.0,2.8,28.5,896.0,839.7,614.12
2016,6,9,11,0,843.0,140.0,2.9,29.0,923.0,833.9,609.0
2016,6,9,11,15,622.5,280.5,2.95,29.0,865.5,777.61,566.81
2016,6,9,11,30,402.0,421.0,3.0,29.0,808.0,689.88,502.21
2016,6,9,11,45,629.0,282.5,3.1,29.0,897.5,744.8,544.76
2016,6,9,12,0,856.0,144.0,3.2,29.0,987.0,762.88,561.06
2016,6,9,12,15,631.5,292.5,3.25,29.0,916.0,702.94,514.31
2016,6,9,12,30,407.0,441.0,3.3,29.0,845.0,631.82,460.77
2016,6,9,12,45,631.0,293.0,3.35,29.5,917.0,642.81,470.48
2016,6,9,13,0,855.0,145.0,3.4,30.0,989.0,633.03,463.87
2016,6,9,13,15,852.5,144.5,3.4,30.0,977.5,593.57,433.56
2016,6,9,13,30,850.0,144.0,3.4,30.0,966.0,552.16,401.22
2016,6,9,13,45,845.5,143.0,3.4,30.0,947.0,507.6,365.78
2016,6,9,14,0,841.0,142.0,3.4,30.0,928.0,461.5,328.25
2016,6,9,14,15,834.5,140.5,3.35,29.5,901.5,412.97,288.59
2016,6,9,14,30,828.0,139.0,3.3,29.0,875.0,363.46,247.34
2016,6,9,14,45,556.0,265.0,3.3,29.0,751.0,310.6,211.59
2016,6,9,15,0,284.0,391.0,3.3,29.0,627.0,296.64,209.01
2016,6,9,15,15,512.0,273.5,3.25,29.0,674.5,235.65,154.35
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,152.5,88.73
2016,6,9,15,45,721.0,153.5,3.2,29.0,677.5,101.9,77.85
2016,6,9,16,0,702.0,151.0,3.2,29.0,633.0,99.46,76.14
2016,6,9,16,15,681.0,146.0,3.1,28.5,585.5,98.26,75.55
2016,6,9,16,30,660.0,141.0,3.0,28.0,538.0,96.9,74.84
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,94.9,73.47
2016,6,9,17,0,604.0,130.0,2.9,28.0,437.0,92.79,71.99
2016,6,9,17,15,568.5,122.5,2.7,27.5,385.5,89.03,69.29
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,85.11,66.41
2016,6,9,17,45,489.0,104.5,2.35,26.5,283.0,76.04,59.11
2016,6,9,18,0,445.0,94.0,2.2,26.0,232.0,68.9,53.3
2016,6,9,18,15,381.5,82.0,2.05,25.5,183.5,60.39,46.11
2016,6,9,18,30,318.0,70.0,1.9,25.0,135.0,51.76,38.6
2016,6,9,18,45,236.5,53.5,1.75,24.5,93.5,39.78,27.98
2016,6,9,19,0,155.0,37.0,1.6,24.0,52.0,27.67,16.77
2016,6,9,19,15,77.5,18.5,1.65,23.5,26.0,14.09,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.5,14.5,1.0,21.5,23.0,39.3,0.0
2016,6,10,6,0,191.0,29.0,1.1,22.0,46.0,116.08,76.61
2016,6,10,6,15,290.5,42.0,1.25,22.0,87.5,178.89,134.44
2016,6,10,6,30,390.0,55.0,1.4,22.0,129.0,256.35,199.73
2016,6,10,6,45,461.0,63.0,1.6,22.5,178.5,320.64,253.5
2016,6,10,7,0,532.0,71.0,1.8,23.0,228.0,390.15,309.77
2016,6,10,7,15,578.0,78.0,1.9,23.5,280.0,448.54,355.45
2016,6,10,7,30,624.0,85.0,2.0,24.0,332.0,508.91,401.05
2016,6,10,7,45,660.0,89.0,2.1,24.5,385.0,560.72,438.88
2016,6,10,8,0,696.0,93.0,2.2,25.0,438.0,612.76,475.83
2016,6,10,8,15,720.5,97.5,2.25,25.0,489.0,654.24,504.96
2016,6,10,8,30,745.0,102.0,2.3,25.0,540.0,696.95,533.96
2016,6,10,8,45,557.5,188.5,2.35,25.5,532.5,650.19,495.15
2016,6,10,9,0,370.0,275.0,2.4,26.0,525.0,576.19,436.97
2016,6,10,9,15,591.0,194.5,2.4,26.5,625.5,709.95,534.09
2016,6,10,9,30,812.0,114.0,2.4,27.0,726.0,815.22,605.03
2016,6,10,9,45,823.0,116.0,2.4,27.5,765.5,821.63,605.92
2016,6,10,10,0,834.0,118.0,2.4,28.0,805.0,834.65,612.17
2016,6,10,10,15,842.5,120.0,2.4,28.0,839.0,842.09,615.95
2016,6,10,10,30,851.0,122.0,2.4,28.0,873.0,845.95,617.52
2016,6,10,10,45,857.5,123.0,2.4,28.5,900.0,843.59,613.91
2016,6,10,11,0,864.0,124.0,2.4,29.0,927.0,837.57,608.06
2016,6,10,11,15,619.5,277.5,2.4,29.0,860.0,772.4,560.14
2016,6,10,11,30,375.0,431.0,2.4,29.0,793.0,676.44,489.85
2016,6,10,11,45,629.5,277.0,2.45,29.5,893.0,740.66,537.86
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,768.29,559.4
2016,6,10,12,15,609.0,297.0,2.5,30.0,897.5,689.78,499.79
2016,6,10,12,30,334.0,471.0,2.5,30.0,802.0,603.76,435.94
2016,6,10,12,45,609.0,297.0,2.55,30.0,899.0,631.07,458.7
2016,6,10,13,0,884.0,123.0,2.6,30.0,996.0,636.51,463.93
2016,6,10,13,15,882.0,122.5,2.6,30.0,984.5,596.43,433.31
2016,6,10,13,30,880.0,122.0,2.6,30.0,973.0,554.23,400.67
2016,6,10,13,45,560.5,293.5,2.6,30.0,832.0,471.65,339.64
2016,6,10,14,0,241.0,465.0,2.6,30.0,691.0,424.75,306.39
2016,6,10,14,15,550.0,292.0,2.6,30.0,787.0,402.05,284.0
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,362.03,243.89
2016,6,10,14,45,850.0,117.5,2.65,30.0,850.0,309.62,200.02
2016,6,10,15,0,841.0,116.0,2.7,30.0,817.0,256.9,156.89
2016,6,10,15,15,830.5,114.0,2.65,30.0,778.5,203.57,116.61
2016,6,10,15,30,820.0,112.0,2.6,30.0,740.0,150.55,84.16
2016,6,10,15,45,521.5,213.5,2.6,30.0,604.5,131.48,101.23
2016,6,10,16,0,223.0,315.0,2.6,30.0,469.0,193.58,150.99
2016,6,10,16,15,487.5,209.0,2.5,29.5,512.5,130.16,100.88
2016,6,10,16,30,752.0,103.0,2.4,29.0,556.0,82.53,62.69
2016,6,10,16,45,723.5,100.5,2.35,29.0,504.0,81.27,61.93
2016,6,10,17,0,695.0,98.0,2.3,29.0,452.0,73.79,55.99
2016,6,10,17,15,663.0,93.0,2.15,28.5,400.0,70.82,53.86
2016,6,10,17,30,631.0,88.0,2.0,28.0,348.0,67.77,51.63
2016,6,10,17,45,579.5,83.0,1.85,28.0,295.0,64.36,48.92
2016,6,10,18,0,528.0,78.0,1.7,28.0,242.0,60.99,46.18
2016,6,10,18,15,465.0,69.0,1.55,27.0,192.5,54.48,40.82
2016,6,10,18,30,402.0,60.0,1.4,26.0,143.0,47.91,35.18
2016,6,10,18,45,308.0,47.5,1.3,25.5,100.0,36.07,24.76
2016,6,10,19,0,214.0,35.0,1.2,25.0,57.0,26.51,15.82
2016,6,10,19,15,107.0,17.5,1.2,25.0,28.5,13.32,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,51.5,16.0,1.75,22.5,20.5,27.57,0.0
2016,6,11,6,0,103.0,32.0,2.0,23.0,41.0,80.94,52.16
2016,6,11,6,15,188.5,49.5,2.2,23.0,80.0,137.7,102.88
2016,6,11,6,30,274.0,67.0,2.4,23.0,119.0,213.15,166.13
2016,6,11,6,45,346.0,79.5,2.6,23.5,166.5,275.33,218.1
2016,6,11,7,0,418.0,92.0,2.8,24.0,214.0,343.59,273.66
2016,6,11,7,15,467.5,101.5,2.9,24.5,265.0,400.7,318.87
2016,6,11,7,30,517.0,111.0,3.0,25.0,316.0,460.6,364.82
2016,6,11,7,45,552.0,119.5,3.1,25.5,367.0,520.18,408.9
2016,6,11,8,0,587.0,128.0,3.2,26.0,418.0,572.94,446.85
2016,6,11,8,15,615.5,134.5,3.25,26.0,468.5,618.87,479.7
2016,6,11,8,30,644.0,141.0,3.3,26.0,519.0,663.93,511.35
2016,6,11,8,45,429.5,224.5,3.35,26.5,486.0,584.62,447.72
2016,6,11,9,0,215.0,308.0,3.4,27.0,453.0,466.39,355.58
2016,6,11,9,15,242.0,326.5,3.4,27.0,501.0,507.1,385.35
2016,6,11,9,30,269.0,345.0,3.4,27.0,549.0,564.81,426.0
2016,6,11,9,45,496.0,263.0,3.45,27.0,663.0,695.58,522.85
2016,6,11,10,0,723.0,181.0,3.5,27.0,777.0,817.69,610.33
2016,6,11,10,15,733.5,184.0,3.5,27.0,810.5,827.16,614.91
2016,6,11,10,30,744.0,187.0,3.5,27.0,844.0,825.54,612.98
2016,6,11,10,45,746.0,193.5,3.55,27.5,869.5,823.88,609.8
2016,6,11,11,0,748.0,200.0,3.6,28.0,895.0,818.65,604.23
2016,6,11,11,15,504.0,339.5,3.6,28.0,812.5,729.51,536.8
2016,6,11,11,30,260.0,479.0,3.6,28.0,730.0,624.27,458.14
2016,6,11,11,45,237.5,490.5,3.6,28.5,722.0,594.13,435.85
2016,6,11,12,0,215.0,502.0,3.6,29.0,714.0,572.98,419.38
2016,6,11,12,15,487.5,356.5,3.55,29.0,840.0,651.97,479.0
2016,6,11,12,30,760.0,211.0,3.5,29.0,966.0,694.81,511.37
2016,6,11,12,45,534.0,345.5,3.5,29.0,875.5,623.04,456.44
2016,6,11,13,0,308.0,480.0,3.5,29.0,785.0,549.54,401.39
2016,6,11,13,15,531.5,343.0,3.45,29.0,861.5,560.07,409.79
2016,6,11,13,30,755.0,206.0,3.4,29.0,938.0,547.5,399.37
2016,6,11,13,45,504.0,334.5,3.4,29.0,819.0,476.8,346.3
2016,6,11,14,0,253.0,463.0,3.4,29.0,700.0,420.95,306.01
2016,6,11,14,15,493.5,329.5,3.35,29.0,775.0,403.61,288.22
2016,6,11,14,30,734.0,196.0,3.3,29.0,850.0,362.97,249.38
2016,6,11,14,45,701.5,206.5,3.25,29.0,813.0,315.01,210.09
2016,6,11,15,0,669.0,217.0,3.2,29.0,776.0,269.49,173.83
2016,6,11,15,15,495.0,278.5,3.15,29.0,681.5,236.27,155.49
2016,6,11,15,30,321.0,340.0,3.1,29.0,587.0,225.07,157.28
2016,6,11,15,45,464.0,268.0,3.05,29.0,601.0,157.64,122.55
2016,6,11,16,0,607.0,196.0,3.0,29.0,615.0,122.82,94.98
2016,6,11,16,15,584.5,189.0,2.9,28.5,568.0,121.61,94.51
2016,6,11,16,30,562.0,182.0,2.8,28.0,521.0,119.17,93.02
2016,6,11,16,45,535.5,172.5,2.7,28.0,472.0,114.67,89.66
2016,6,11,17,0,509.0,163.0,2.6,28.0,423.0,109.92,86.08
2016,6,11,17,15,472.5,152.5,2.4,27.5,372.5,104.11,81.77
2016,6,11,17,30,436.0,142.0,2.2,27.0,322.0,98.08,77.21
2016,6,11,17,45,391.5,128.5,2.05,27.0,272.5,89.8,70.51
2016,6,11,18,0,347.0,115.0,1.9,27.0,223.0,81.26,63.46
2016,6,11,18,15,287.5,98.5,1.8,26.5,176.0,70.77,54.69
2016,6,11,18,30,228.0,82.0,1.7,26.0,129.0,59.07,44.61
2016,6,11,18,45,158.0,60.5,1.65,25.5,88.5,44.01,31.43
2016,6,11,19,0,88.0,39.0,1.6,25.0,48.0,28.77,17.68
2016,6,11,19,15,44.0,19.5,1.65,25.0,24.0,14.87,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
