Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,15.5,2.2,23.5,20.0,26.54,0.0
2016,6,12,6,0,99.0,31.0,2.4,24.0,40.0,77.92,49.73
2016,6,12,6,15,180.5,49.5,2.45,24.0,79.0,134.29,99.85
2016,6,12,6,30,262.0,68.0,2.5,24.0,118.0,208.5,161.83
2016,6,12,6,45,331.0,81.5,2.65,24.5,165.0,269.61,212.71
2016,6,12,7,0,400.0,95.0,2.8,25.0,212.0,336.53,266.96
2016,6,12,7,15,449.0,105.5,2.9,25.0,262.0,393.61,312.59
2016,6,12,7,30,498.0,116.0,3.0,25.0,312.0,453.46,359.15
2016,6,12,7,45,392.5,156.0,3.1,25.5,325.0,443.21,348.81
2016,6,12,8,0,287.0,196.0,3.2,26.0,338.0,407.53,319.07
2016,6,12,8,15,265.5,224.5,3.25,26.0,367.5,428.18,333.42
2016,6,12,8,30,244.0,253.0,3.3,26.0,397.0,446.06,345.21
2016,6,12,8,45,281.5,270.5,3.35,26.5,450.0,496.53,381.49
2016,6,12,9,0,319.0,288.0,3.4,27.0,503.0,547.3,417.14
2016,6,12,9,15,342.5,305.5,3.4,27.0,551.0,586.35,444.23
2016,6,12,9,30,366.0,323.0,3.4,27.0,599.0,624.31,470.26
2016,6,12,9,45,324.5,353.5,3.4,27.5,608.0,618.32,462.68
2016,6,12,10,0,283.0,384.0,3.4,28.0,617.0,609.42,453.39
2016,6,12,10,15,236.5,411.0,3.35,28.0,611.5,574.38,426.75
2016,6,12,10,30,190.0,438.0,3.3,28.0,606.0,554.41,410.65
2016,6,12,10,45,314.5,414.5,3.3,28.5,702.5,646.54,476.44
2016,6,12,11,0,439.0,391.0,3.3,29.0,799.0,731.5,534.8
2016,6,12,11,15,451.5,405.0,3.3,29.0,832.5,739.79,539.11
2016,6,12,11,30,464.0,419.0,3.3,29.0,866.0,744.74,541.63
2016,6,12,11,45,577.5,337.5,3.35,29.0,901.0,750.37,547.61
2016,6,12,12,0,691.0,256.0,3.4,29.0,936.0,746.39,546.78
2016,6,12,12,15,548.0,348.0,3.35,29.0,889.0,689.14,503.63
2016,6,12,12,30,405.0,440.0,3.3,29.0,842.0,629.5,459.23
2016,6,12,12,45,404.0,438.5,3.3,29.5,838.0,604.15,440.18
2016,6,12,13,0,403.0,437.0,3.3,30.0,834.0,577.89,420.12
2016,6,12,13,15,355.0,453.0,3.3,30.0,800.0,535.76,389.28
2016,6,12,13,30,307.0,469.0,3.3,30.0,766.0,496.12,360.18
2016,6,12,13,45,368.5,433.0,3.3,30.0,783.0,479.24,346.86
2016,6,12,14,0,430.0,397.0,3.3,30.0,800.0,450.42,323.94
2016,6,12,14,15,435.0,381.0,3.25,30.0,778.5,412.12,293.84
2016,6,12,14,30,440.0,365.0,3.2,30.0,757.0,372.98,262.65
2016,6,12,14,45,307.5,387.0,3.2,30.0,656.0,325.58,229.71
2016,6,12,15,0,175.0,409.0,3.2,30.0,555.0,294.28,210.59
2016,6,12,15,15,244.0,376.0,3.15,29.5,569.0,258.34,181.77
2016,6,12,15,30,313.0,343.0,3.1,29.0,583.0,226.02,158.15
2016,6,12,15,45,468.5,263.5,3.05,29.0,598.5,155.84,121.11
2016,6,12,16,0,624.0,184.0,3.0,29.0,614.0,116.13,89.56
2016,6,12,16,15,511.5,206.5,2.9,29.0,542.0,129.38,100.62
2016,6,12,16,30,399.0,229.0,2.8,29.0,470.0,141.05,110.36
2016,6,12,16,45,467.0,190.0,2.7,29.0,447.5,123.04,96.08
2016,6,12,17,0,535.0,151.0,2.6,29.0,425.0,103.37,80.33
2016,6,12,17,15,459.5,145.5,2.4,28.5,362.0,99.6,77.7
2016,6,12,17,30,384.0,140.0,2.2,28.0,299.0,95.9,75.08
2016,6,12,17,45,381.5,123.0,2.05,28.0,262.0,86.14,67.16
2016,6,12,18,0,379.0,106.0,1.9,28.0,225.0,75.83,58.64
2016,6,12,18,15,318.0,91.5,1.85,27.5,178.0,66.0,50.45
2016,6,12,18,30,257.0,77.0,1.8,27.0,131.0,56.23,42.04
2016,6,12,18,45,184.5,58.0,1.75,26.5,91.0,42.61,30.13
2016,6,12,19,0,112.0,39.0,1.7,26.0,51.0,28.9,17.74
2016,6,12,19,15,56.0,19.5,1.85,25.5,25.5,14.77,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.0,16.0,2.9,23.5,21.0,30.49,0.0
2016,6,13,6,0,124.0,32.0,3.0,24.0,42.0,87.94,56.48
2016,6,13,6,15,218.5,47.5,3.15,24.0,82.5,155.87,116.46
2016,6,13,6,30,313.0,63.0,3.3,24.0,123.0,225.44,175.24
2016,6,13,6,45,396.0,72.0,3.5,24.5,172.0,290.95,230.08
2016,6,13,7,0,479.0,81.0,3.7,25.0,221.0,369.69,293.93
2016,6,13,7,15,528.0,89.0,3.75,25.5,273.0,428.84,340.65
2016,6,13,7,30,577.0,97.0,3.8,26.0,325.0,490.24,387.6
2016,6,13,7,45,622.0,100.0,3.85,26.5,379.0,545.46,428.57
2016,6,13,8,0,667.0,103.0,3.9,27.0,433.0,601.51,469.0
2016,6,13,8,15,693.0,108.0,3.85,27.0,484.0,646.3,500.7
2016,6,13,8,30,719.0,113.0,3.8,27.0,535.0,689.95,530.96
2016,6,13,8,45,548.0,192.5,3.8,27.5,531.0,645.15,492.89
2016,6,13,9,0,377.0,272.0,3.8,28.0,527.0,577.75,438.95
2016,6,13,9,15,586.0,197.5,3.75,28.0,624.0,707.1,534.39
2016,6,13,9,30,795.0,123.0,3.7,28.0,721.0,808.54,605.28
2016,6,13,9,45,560.0,248.0,3.7,28.5,681.0,734.66,547.52
2016,6,13,10,0,325.0,373.0,3.7,29.0,641.0,634.59,470.45
2016,6,13,10,15,310.0,395.5,3.65,29.0,659.5,638.65,472.23
2016,6,13,10,30,295.0,418.0,3.6,29.0,678.0,640.54,472.01
2016,6,13,10,45,323.0,421.0,3.6,29.5,714.5,659.29,483.84
2016,6,13,11,0,351.0,424.0,3.6,30.0,751.0,675.81,493.91
2016,6,13,11,15,603.0,280.5,3.55,30.0,855.5,760.69,556.74
2016,6,13,11,30,855.0,137.0,3.5,30.0,960.0,804.91,589.92
2016,6,13,11,45,858.0,137.0,3.5,30.5,972.5,784.64,574.45
2016,6,13,12,0,861.0,137.0,3.5,31.0,985.0,761.05,556.54
2016,6,13,12,15,862.0,137.0,3.5,31.0,989.5,732.9,536.23
2016,6,13,12,30,863.0,137.0,3.5,31.0,994.0,702.16,513.83
2016,6,13,12,45,488.5,318.5,3.5,31.0,803.5,573.94,418.89
2016,6,13,13,0,114.0,500.0,3.5,31.0,613.0,447.98,325.48
2016,6,13,13,15,483.5,319.0,3.5,31.0,788.5,516.5,376.81
2016,6,13,13,30,853.0,138.0,3.5,31.0,964.0,550.64,399.24
2016,6,13,13,45,595.5,287.5,3.5,31.0,859.0,485.12,349.37
2016,6,13,14,0,338.0,437.0,3.5,31.0,754.0,442.02,317.81
2016,6,13,14,15,583.0,286.0,3.5,31.0,814.0,406.66,286.78
2016,6,13,14,30,828.0,135.0,3.5,31.0,874.0,362.48,245.03
2016,6,13,14,45,812.5,137.5,3.5,31.0,839.5,307.97,199.94
2016,6,13,15,0,797.0,140.0,3.5,31.0,805.0,257.08,158.51
2016,6,13,15,15,785.5,137.0,3.4,31.0,767.0,204.2,118.54
2016,6,13,15,30,774.0,134.0,3.3,31.0,729.0,151.95,86.06
2016,6,13,15,45,646.5,181.0,3.25,31.0,657.5,116.24,88.69
2016,6,13,16,0,519.0,228.0,3.2,31.0,586.0,138.66,106.93
2016,6,13,16,15,474.5,225.0,3.05,30.5,534.5,138.31,107.14
2016,6,13,16,30,430.0,222.0,2.9,30.0,483.0,137.93,107.4
2016,6,13,16,45,444.5,195.5,2.8,30.0,444.0,125.61,97.77
2016,6,13,17,0,459.0,169.0,2.7,30.0,405.0,112.3,87.3
2016,6,13,17,15,347.0,166.0,2.5,29.5,333.0,113.26,88.6
2016,6,13,17,30,235.0,163.0,2.3,29.0,261.0,109.48,85.97
2016,6,13,17,45,215.0,141.5,2.15,29.0,221.5,96.63,75.59
2016,6,13,18,0,195.0,120.0,2.0,29.0,182.0,83.32,64.64
2016,6,13,18,15,167.0,99.0,1.95,28.5,144.5,69.76,53.39
2016,6,13,18,30,139.0,78.0,1.9,28.0,107.0,56.45,42.05
2016,6,13,18,45,97.0,57.5,1.9,27.5,75.0,42.08,29.57
2016,6,13,19,0,55.0,37.0,1.9,27.0,43.0,27.56,16.62
2016,6,13,19,15,27.5,18.5,2.05,26.5,21.5,14.2,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.0,16.0,2.9,23.5,20.0,24.96,0.0
2016,6,14,6,0,86.0,32.0,3.2,24.0,40.0,74.8,47.45
2016,6,14,6,15,172.0,50.5,3.3,24.0,79.0,131.88,98.01
2016,6,14,6,30,258.0,69.0,3.4,24.0,118.0,207.15,160.95
2016,6,14,6,45,129.0,64.0,3.55,24.5,88.5,136.79,106.75
2016,6,14,7,0,0.0,59.0,3.7,25.0,59.0,45.21,31.62
2016,6,14,7,15,0.0,88.5,3.75,25.0,88.5,70.11,52.01
2016,6,14,7,30,0.0,118.0,3.8,25.0,118.0,95.37,72.37
2016,6,14,7,45,9.0,146.0,3.9,25.5,150.5,125.25,96.15
2016,6,14,8,0,18.0,174.0,4.0,26.0,183.0,155.65,119.96
2016,6,14,8,15,11.5,174.0,3.9,26.0,180.0,149.64,114.57
2016,6,14,8,30,5.0,174.0,3.8,26.0,177.0,143.74,109.33
2016,6,14,8,45,13.0,209.0,3.7,26.5,217.5,179.72,137.05
2016,6,14,9,0,21.0,244.0,3.6,27.0,258.0,215.96,164.44
2016,6,14,9,15,24.5,267.0,3.45,27.5,285.0,237.97,180.39
2016,6,14,9,30,28.0,290.0,3.3,28.0,312.0,276.07,208.24
2016,6,14,9,45,19.0,256.0,3.15,28.5,271.5,221.9,166.31
2016,6,14,10,0,10.0,222.0,3.0,29.0,231.0,185.09,137.67
2016,6,14,10,15,12.5,249.5,2.95,29.0,261.0,209.53,155.96
2016,6,14,10,30,15.0,277.0,2.9,29.0,291.0,233.76,173.83
2016,6,14,10,45,18.0,303.0,2.85,29.5,320.0,256.87,190.36
2016,6,14,11,0,21.0,329.0,2.8,30.0,349.0,279.6,206.42
2016,6,14,11,15,18.0,305.0,2.9,30.0,322.5,256.29,189.02
2016,6,14,11,30,15.0,281.0,3.0,30.0,296.0,233.45,172.04
2016,6,14,11,45,105.5,393.0,3.1,30.5,497.0,412.11,303.4
2016,6,14,12,0,196.0,505.0,3.2,31.0,698.0,561.04,407.37
2016,6,14,12,15,115.5,462.0,3.35,31.0,576.0,456.22,332.27
2016,6,14,12,30,35.0,419.0,3.5,31.0,454.0,352.67,257.58
2016,6,14,12,45,444.5,281.0,3.7,31.0,720.5,517.71,381.68
2016,6,14,13,0,854.0,143.0,3.9,31.0,987.0,631.51,463.01
2016,6,14,13,15,851.5,142.5,4.0,31.0,975.5,592.37,432.51
2016,6,14,13,30,849.0,142.0,4.1,31.0,964.0,551.27,400.53
2016,6,14,13,45,847.5,139.0,4.25,31.0,946.0,507.26,365.63
2016,6,14,14,0,846.0,136.0,4.4,31.0,928.0,461.42,328.35
2016,6,14,14,15,581.5,277.0,4.4,31.0,814.5,400.88,283.56
2016,6,14,14,30,317.0,418.0,4.4,31.0,701.0,371.68,264.78
2016,6,14,14,45,285.5,409.0,4.45,31.0,656.5,332.16,235.14
2016,6,14,15,0,254.0,400.0,4.5,31.0,612.0,295.87,208.52
2016,6,14,15,15,150.5,363.5,4.45,31.0,487.5,249.59,178.51
2016,6,14,15,30,47.0,327.0,4.4,31.0,363.0,216.37,158.76
2016,6,14,15,45,406.5,222.5,4.4,31.0,505.0,133.29,102.36
2016,6,14,16,0,766.0,118.0,4.4,31.0,647.0,89.62,67.54
2016,6,14,16,15,747.5,114.5,4.25,30.5,600.0,88.42,66.95
2016,6,14,16,30,729.0,111.0,4.1,30.0,553.0,87.09,66.23
2016,6,14,16,45,703.5,107.0,4.0,30.0,502.0,78.48,59.4
2016,6,14,17,0,678.0,103.0,3.9,30.0,451.0,76.54,58.03
2016,6,14,17,15,645.5,98.0,3.6,29.5,399.0,73.72,56.05
2016,6,14,17,30,613.0,93.0,3.3,29.0,347.0,70.83,53.96
2016,6,14,17,45,569.0,86.0,3.05,28.5,295.5,66.26,50.42
2016,6,14,18,0,525.0,79.0,2.8,28.0,244.0,61.61,46.7
2016,6,14,18,15,461.0,70.0,2.65,27.5,194.5,55.12,41.28
2016,6,14,18,30,397.0,61.0,2.5,27.0,145.0,48.56,35.6
2016,6,14,18,45,305.0,49.0,2.4,27.0,102.0,37.11,25.5
2016,6,14,19,0,213.0,37.0,2.3,27.0,59.0,27.95,16.97
2016,6,14,19,15,106.5,18.5,2.4,26.5,29.5,14.07,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,26.0,16.0,2.85,23.5,18.5,20.05,0.0
2016,6,15,6,0,52.0,32.0,3.0,24.0,37.0,56.21,34.4
2016,6,15,6,15,124.5,54.0,3.15,24.0,75.0,117.66,87.19
2016,6,15,6,30,197.0,76.0,3.3,24.0,113.0,178.55,138.38
2016,6,15,6,45,274.5,90.5,3.5,24.5,160.5,239.51,189.21
2016,6,15,7,0,352.0,105.0,3.7,25.0,208.0,319.79,254.25
2016,6,15,7,15,403.5,117.0,3.8,25.5,258.0,377.73,300.21
2016,6,15,7,30,455.0,129.0,3.9,26.0,308.0,438.76,347.29
2016,6,15,7,45,513.0,131.5,4.05,26.5,361.5,496.71,391.07
2016,6,15,8,0,571.0,134.0,4.2,27.0,415.0,565.36,441.55
2016,6,15,8,15,600.5,140.5,4.3,27.0,466.0,611.63,474.98
2016,6,15,8,30,630.0,147.0,4.4,27.0,517.0,657.11,507.36
2016,6,15,8,45,672.5,143.0,4.5,27.5,568.5,700.94,537.43
2016,6,15,9,0,715.0,139.0,4.6,28.0,620.0,743.57,566.28
2016,6,15,9,15,731.5,142.5,4.6,28.5,664.5,771.24,582.88
2016,6,15,9,30,748.0,146.0,4.6,29.0,709.0,791.27,594.08
2016,6,15,9,45,773.0,142.0,4.7,29.5,751.5,813.27,607.21
2016,6,15,10,0,798.0,138.0,4.8,30.0,794.0,832.23,618.24
2016,6,15,10,15,807.5,140.0,4.8,30.0,828.0,840.6,622.78
2016,6,15,10,30,817.0,142.0,4.8,30.0,862.0,845.43,625.09
2016,6,15,10,45,830.0,139.5,4.85,30.5,891.0,833.16,614.9
2016,6,15,11,0,843.0,137.0,4.9,31.0,920.0,829.81,611.02
2016,6,15,11,15,847.5,138.5,4.85,31.0,940.0,819.09,602.91
2016,6,15,11,30,852.0,140.0,4.8,31.0,960.0,804.77,592.49
2016,6,15,11,45,862.0,135.5,4.8,31.0,975.0,786.64,579.84
2016,6,15,12,0,872.0,131.0,4.8,31.0,990.0,765.04,564.34
2016,6,15,12,15,873.0,131.0,4.7,31.0,994.5,736.82,543.19
2016,6,15,12,30,874.0,131.0,4.6,31.0,999.0,705.94,519.95
2016,6,15,12,45,873.5,131.0,4.55,31.5,996.0,671.85,493.36
2016,6,15,13,0,873.0,131.0,4.5,32.0,993.0,635.73,464.94
2016,6,15,13,15,870.5,130.0,4.4,32.0,982.0,595.65,434.02
2016,6,15,13,30,868.0,129.0,4.3,32.0,971.0,553.57,400.96
2016,6,15,13,45,863.5,129.0,4.2,32.0,952.5,509.2,365.45
2016,6,15,14,0,859.0,129.0,4.1,32.0,934.0,463.22,327.87
2016,6,15,14,15,853.0,127.5,4.0,32.0,908.0,414.32,287.35
2016,6,15,14,30,847.0,126.0,3.9,32.0,882.0,364.35,245.36
2016,6,15,14,45,837.5,125.0,3.8,32.0,849.5,312.86,202.18
2016,6,15,15,0,828.0,124.0,3.7,32.0,817.0,261.09,159.79
2016,6,15,15,15,817.5,121.5,3.6,32.0,779.0,208.28,119.82
2016,6,15,15,30,807.0,119.0,3.5,32.0,741.0,147.31,80.81
2016,6,15,15,45,792.0,117.0,3.45,32.0,697.0,94.53,70.97
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,88.09,66.02
2016,6,15,16,15,759.0,111.5,3.25,31.5,605.5,86.81,65.33
2016,6,15,16,30,741.0,108.0,3.1,31.0,558.0,85.4,64.54
2016,6,15,16,45,718.0,104.0,3.0,31.0,507.5,83.42,63.15
2016,6,15,17,0,695.0,100.0,2.9,31.0,457.0,74.97,56.47
2016,6,15,17,15,663.5,95.0,2.7,30.5,405.0,72.07,54.42
2016,6,15,17,30,632.0,90.0,2.5,30.0,353.0,69.08,52.25
2016,6,15,17,45,590.0,83.0,2.3,29.5,301.0,64.42,48.65
2016,6,15,18,0,548.0,76.0,2.1,29.0,249.0,59.67,44.87
2016,6,15,18,15,485.5,67.5,2.05,28.5,199.0,53.45,39.7
2016,6,15,18,30,423.0,59.0,2.0,28.0,149.0,47.18,34.29
2016,6,15,18,45,332.0,47.5,1.95,27.5,105.5,36.25,24.74
2016,6,15,19,0,241.0,36.0,1.9,27.0,62.0,27.37,16.54
2016,6,15,19,15,120.5,18.0,2.05,26.5,31.0,13.74,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,57.5,16.0,3.45,23.5,21.0,29.03,0.0
2016,6,16,6,0,115.0,32.0,3.7,24.0,42.0,84.46,53.61
2016,6,16,6,15,209.5,48.5,3.8,24.0,82.0,152.78,114.0
2016,6,16,6,30,304.0,65.0,3.9,24.0,122.0,222.67,173.07
2016,6,16,6,45,391.0,73.5,4.05,24.5,172.0,288.96,228.62
2016,6,16,7,0,478.0,82.0,4.2,25.0,222.0,368.61,293.36
2016,6,16,7,15,528.0,90.0,4.2,25.5,274.0,428.28,340.63
2016,6,16,7,30,578.0,98.0,4.2,26.0,326.0,490.28,388.15
2016,6,16,7,45,628.0,100.0,4.25,26.5,380.5,547.79,431.05
2016,6,16,8,0,678.0,102.0,4.3,27.0,435.0,606.42,473.59
2016,6,16,8,15,704.0,106.5,4.3,27.0,486.5,651.03,505.42
2016,6,16,8,30,730.0,111.0,4.3,27.0,538.0,694.49,535.85
2016,6,16,8,45,756.5,111.5,4.35,27.5,588.5,729.44,558.21
2016,6,16,9,0,783.0,112.0,4.4,28.0,639.0,765.69,581.06
2016,6,16,9,15,797.5,114.5,4.4,28.5,683.5,791.96,596.5
2016,6,16,9,30,812.0,117.0,4.4,29.0,728.0,815.33,609.88
2016,6,16,9,45,826.5,117.5,4.45,29.5,768.5,823.33,612.88
2016,6,16,10,0,841.0,118.0,4.5,30.0,809.0,838.15,620.72
2016,6,16,10,15,849.0,120.0,4.5,30.0,843.0,845.45,624.52
2016,6,16,10,30,857.0,122.0,4.5,30.0,877.0,849.16,626.06
2016,6,16,10,45,864.5,122.0,4.55,30.5,904.5,847.03,622.71
2016,6,16,11,0,872.0,122.0,4.6,31.0,932.0,841.24,617.06
2016,6,16,11,15,876.0,123.0,4.6,31.0,952.0,829.73,608.73
2016,6,16,11,30,880.0,124.0,4.6,31.0,972.0,814.57,598.06
2016,6,16,11,45,882.0,124.5,4.6,31.5,984.0,793.86,582.54
2016,6,16,12,0,884.0,125.0,4.6,32.0,996.0,769.76,564.48
2016,6,16,12,15,885.0,125.5,4.6,32.0,1001.0,741.76,544.08
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,711.01,521.46
2016,6,16,12,45,885.5,125.5,4.6,32.0,1002.5,676.29,495.64
2016,6,16,13,0,885.0,125.0,4.6,32.0,999.0,639.49,467.86
2016,6,16,13,15,882.5,124.5,4.55,32.0,988.0,599.34,436.96
2016,6,16,13,30,880.0,124.0,4.5,32.0,977.0,557.13,403.83
2016,6,16,13,45,876.0,123.0,4.45,32.5,958.5,511.91,366.97
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,465.01,328.1
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,416.03,287.58
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,365.9,245.49
2016,6,16,14,45,846.5,122.0,4.25,33.0,854.0,314.13,202.29
2016,6,16,15,0,832.0,124.0,4.2,33.0,820.0,262.54,160.26
2016,6,16,15,15,821.5,122.0,4.1,32.5,782.0,209.79,120.62
2016,6,16,15,30,811.0,120.0,4.0,32.0,744.0,148.93,81.8
2016,6,16,15,45,796.5,117.0,3.95,32.0,700.0,95.34,71.63
2016,6,16,16,0,782.0,114.0,3.9,32.0,656.0,87.61,65.64
2016,6,16,16,15,764.5,111.0,3.75,31.5,608.5,86.63,65.2
2016,6,16,16,30,747.0,108.0,3.6,31.0,561.0,85.54,64.67
2016,6,16,16,45,722.5,104.0,3.5,31.0,510.5,83.5,63.23
2016,6,16,17,0,698.0,100.0,3.4,31.0,460.0,75.02,56.51
2016,6,16,17,15,666.5,95.0,3.15,30.5,407.5,72.11,54.46
2016,6,16,17,30,635.0,90.0,2.9,30.0,355.0,69.11,52.29
2016,6,16,17,45,591.0,83.5,2.7,29.5,302.5,64.78,48.95
2016,6,16,18,0,547.0,77.0,2.5,29.0,250.0,60.38,45.47
2016,6,16,18,15,484.0,68.5,2.35,28.5,200.0,54.18,40.32
2016,6,16,18,30,421.0,60.0,2.2,28.0,150.0,47.94,34.93
2016,6,16,18,45,327.5,48.5,2.1,27.5,106.0,36.92,25.31
2016,6,16,19,0,234.0,37.0,2.0,27.0,62.0,28.05,17.12
2016,6,16,19,15,117.0,18.5,2.1,26.5,31.0,14.1,0.5
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,15.5,2.9,22.5,22.5,34.57,0.0
2016,6,17,6,0,157.0,31.0,3.2,23.0,45.0,105.31,67.86
2016,6,17,6,15,258.5,45.5,3.35,23.5,86.5,168.31,125.78
2016,6,17,6,30,360.0,60.0,3.5,24.0,128.0,241.62,187.61
2016,6,17,6,45,455.5,65.5,3.65,24.5,180.0,316.83,250.24
2016,6,17,7,0,551.0,71.0,3.8,25.0,232.0,396.42,314.86
2016,6,17,7,15,598.0,77.5,3.8,25.5,285.0,455.51,361.49
2016,6,17,7,30,645.0,84.0,3.8,26.0,338.0,516.62,408.03
2016,6,17,7,45,690.5,85.5,3.85,26.5,393.5,572.6,449.44
2016,6,17,8,0,736.0,87.0,3.9,27.0,449.0,627.33,488.78
2016,6,17,8,15,760.0,90.5,3.9,27.0,501.0,671.25,519.87
2016,6,17,8,30,784.0,94.0,3.9,27.0,553.0,713.71,548.54
2016,6,17,8,45,807.0,94.5,3.9,27.5,603.5,750.31,571.42
2016,6,17,9,0,830.0,95.0,3.9,28.0,654.0,776.55,586.77
2016,6,17,9,15,843.5,97.5,3.85,28.5,699.0,802.63,601.73
2016,6,17,9,30,857.0,100.0,3.8,29.0,744.0,825.71,614.5
2016,6,17,9,45,869.0,100.5,3.8,29.5,784.5,842.33,623.07
2016,6,17,10,0,881.0,101.0,3.8,30.0,825.0,855.6,629.44
2016,6,17,10,15,888.5,102.5,3.75,30.0,859.0,862.47,632.63
2016,6,17,10,30,896.0,104.0,3.7,30.0,893.0,865.66,633.5
2016,6,17,10,45,902.0,104.5,3.7,30.5,920.5,862.9,629.54
2016,6,17,11,0,908.0,105.0,3.7,31.0,948.0,856.37,623.25
2016,6,17,11,15,911.5,105.5,3.65,31.0,967.5,844.0,614.23
2016,6,17,11,30,915.0,106.0,3.6,31.0,987.0,827.91,602.88
2016,6,17,11,45,918.0,106.0,3.55,31.5,1000.0,807.37,587.46
2016,6,17,12,0,921.0,106.0,3.5,32.0,1013.0,783.29,569.82
2016,6,17,12,15,921.5,106.0,3.4,32.0,1017.0,754.06,548.68
2016,6,17,12,30,922.0,106.0,3.3,32.0,1021.0,721.96,525.09
2016,6,17,12,45,920.5,106.0,3.25,32.5,1017.5,686.07,497.68
2016,6,17,13,0,919.0,106.0,3.2,33.0,1014.0,647.95,468.31
2016,6,17,13,15,916.5,105.5,3.15,33.0,1003.0,606.64,437.09
2016,6,17,13,30,914.0,105.0,3.1,33.0,992.0,563.15,403.56
2016,6,17,13,45,910.0,104.5,3.05,33.0,973.0,516.87,367.15
2016,6,17,14,0,906.0,104.0,3.0,33.0,954.0,468.82,328.49
2016,6,17,14,15,900.5,103.0,2.95,33.0,928.0,418.29,287.1
2016,6,17,14,30,895.0,102.0,2.9,33.0,902.0,366.55,244.01
2016,6,17,14,45,887.0,101.0,2.85,33.0,869.0,313.14,199.5
2016,6,17,15,0,879.0,100.0,2.8,33.0,836.0,259.23,155.51
2016,6,17,15,15,869.5,98.0,2.75,33.0,797.5,204.22,113.94
2016,6,17,15,30,860.0,96.0,2.7,33.0,759.0,149.36,79.87
2016,6,17,15,45,848.0,93.5,2.7,33.0,715.0,94.49,70.58
2016,6,17,16,0,836.0,91.0,2.7,33.0,671.0,85.18,63.37
2016,6,17,16,15,820.0,88.5,2.6,32.5,623.0,83.34,62.23
2016,6,17,16,30,804.0,86.0,2.5,32.0,575.0,72.77,53.99
2016,6,17,16,45,784.0,82.5,2.45,32.0,524.0,70.52,52.37
2016,6,17,17,0,764.0,79.0,2.4,32.0,473.0,68.16,50.64
2016,6,17,17,15,736.0,75.0,2.25,31.5,420.0,65.18,48.5
2016,6,17,17,30,708.0,71.0,2.1,31.0,367.0,62.12,46.26
2016,6,17,17,45,669.5,66.0,2.0,30.5,314.0,58.07,43.14
2016,6,17,18,0,631.0,61.0,1.9,30.0,261.0,49.84,36.43
2016,6,17,18,15,573.5,55.0,1.75,29.0,210.0,45.0,32.5
2016,6,17,18,30,516.0,49.0,1.6,28.0,159.0,40.18,28.41
2016,6,17,18,45,425.0,40.0,1.5,27.5,113.5,32.79,21.87
2016,6,17,19,0,334.0,31.0,1.4,27.0,68.0,25.45,15.05
2016,6,17,19,15,167.0,15.5,1.45,26.5,34.0,12.49,0.09
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,15.5,2.15,23.5,21.5,32.37,0.0
2016,6,18,6,0,142.0,31.0,2.4,24.0,43.0,99.92,63.66
2016,6,18,6,15,241.5,46.0,2.45,24.0,83.5,162.03,120.58
2016,6,18,6,30,341.0,61.0,2.5,24.0,124.0,234.05,181.26
2016,6,18,6,45,417.0,70.5,2.65,24.5,173.5,297.71,234.51
2016,6,18,7,0,493.0,80.0,2.8,25.0,223.0,373.91,296.04
2016,6,18,7,15,542.0,87.5,2.7,25.5,275.0,433.04,342.19
2016,6,18,7,30,591.0,95.0,2.6,26.0,327.0,494.38,388.31
2016,6,18,7,45,628.5,100.5,2.55,26.5,380.0,547.77,426.97
2016,6,18,8,0,666.0,106.0,2.5,27.0,433.0,601.55,464.66
2016,6,18,8,15,692.0,110.5,2.4,27.0,484.5,645.86,495.11
2016,6,18,8,30,718.0,115.0,2.3,27.0,536.0,689.03,524.0
2016,6,18,8,45,742.5,117.0,2.2,27.5,585.5,723.43,544.75
2016,6,18,9,0,767.0,119.0,2.1,28.0,635.0,759.44,565.8
2016,6,18,9,15,782.0,122.5,1.9,28.0,679.5,786.93,581.0
2016,6,18,9,30,797.0,126.0,1.7,28.0,724.0,811.55,593.95
2016,6,18,9,45,811.5,126.5,1.55,28.5,764.5,829.67,601.6
2016,6,18,10,0,826.0,127.0,1.4,29.0,805.0,833.49,599.87
2016,6,18,10,15,835.0,129.0,1.25,29.0,839.0,841.53,602.16
2016,6,18,10,30,844.0,131.0,1.1,29.0,873.0,846.03,602.05
2016,6,18,10,45,853.0,130.5,0.95,29.5,901.5,844.74,597.07
2016,6,18,11,0,862.0,130.0,0.8,30.0,930.0,839.81,589.86
2016,6,18,11,15,866.5,131.0,0.85,30.0,950.5,828.75,583.21
2016,6,18,11,30,871.0,132.0,0.9,30.0,971.0,814.05,574.37
2016,6,18,11,45,644.5,283.5,1.0,30.5,909.0,757.46,533.59
2016,6,18,12,0,418.0,435.0,1.1,31.0,847.0,682.47,480.3
2016,6,18,12,15,643.0,288.5,1.2,31.0,925.5,708.91,502.75
2016,6,18,12,30,868.0,142.0,1.3,31.0,1004.0,710.16,507.04
2016,6,18,12,45,868.5,141.0,1.4,31.0,1002.0,676.18,483.64
2016,6,18,13,0,869.0,140.0,1.5,31.0,1000.0,640.2,458.45
2016,6,18,13,15,867.0,139.5,1.55,31.0,989.0,600.92,429.85
2016,6,18,13,30,865.0,139.0,1.6,31.0,978.0,559.58,398.96
2016,6,18,13,45,862.0,137.5,1.65,31.5,960.0,515.18,364.21
2016,6,18,14,0,859.0,136.0,1.7,32.0,942.0,469.03,327.27
2016,6,18,14,15,852.5,134.5,1.7,32.0,916.0,419.96,287.84
2016,6,18,14,30,846.0,133.0,1.7,32.0,890.0,369.87,246.83
2016,6,18,14,45,835.5,132.5,1.75,32.0,857.0,318.43,204.68
2016,6,18,15,0,825.0,132.0,1.8,32.0,824.0,266.8,163.12
2016,6,18,15,15,814.0,129.5,1.8,31.5,785.0,207.12,118.65
2016,6,18,15,30,803.0,127.0,1.8,31.0,746.0,153.66,85.36
2016,6,18,15,45,787.0,124.5,1.8,31.0,702.0,100.72,66.37
2016,6,18,16,0,771.0,122.0,1.8,31.0,658.0,92.1,69.44
2016,6,18,16,15,752.0,118.5,1.75,31.0,610.0,90.98,68.76
2016,6,18,16,30,733.0,115.0,1.7,31.0,562.0,89.74,67.98
2016,6,18,16,45,704.5,112.0,1.65,31.0,510.0,81.52,61.53
2016,6,18,17,0,676.0,109.0,1.6,31.0,458.0,80.28,60.76
2016,6,18,17,15,643.5,103.0,1.5,30.5,405.5,76.95,58.38
2016,6,18,17,30,611.0,97.0,1.4,30.0,353.0,73.49,55.87
2016,6,18,17,45,559.0,91.5,1.35,29.5,300.0,69.98,53.26
2016,6,18,18,0,507.0,86.0,1.3,29.0,247.0,66.51,50.58
2016,6,18,18,15,444.5,75.5,1.25,28.5,197.5,56.73,42.45
2016,6,18,18,30,382.0,65.0,1.2,28.0,148.0,48.93,35.77
2016,6,18,18,45,288.5,52.0,1.15,27.5,104.5,39.1,27.15
2016,6,18,19,0,195.0,39.0,1.1,27.0,61.0,29.29,18.19
2016,6,18,19,15,97.5,19.5,1.15,26.5,30.5,14.78,1.44
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,51.0,15.0,1.5,22.5,19.5,26.26,0.0
2016,6,19,6,0,102.0,30.0,1.7,23.0,39.0,76.59,47.66
2016,6,19,6,15,189.0,47.5,1.8,23.5,78.0,143.09,106.37
2016,6,19,6,30,276.0,65.0,1.9,24.0,117.0,209.53,161.94
2016,6,19,6,45,342.0,74.5,2.05,24.5,159.5,265.08,208.46
2016,6,19,7,0,408.0,84.0,2.2,25.0,202.0,326.22,258.22
2016,6,19,7,15,448.5,97.0,2.2,25.0,252.0,381.3,302.04
2016,6,19,7,30,489.0,110.0,2.2,25.0,302.0,438.44,346.11
2016,6,19,7,45,424.0,145.0,2.25,25.5,329.5,450.5,353.14
2016,6,19,8,0,359.0,180.0,2.3,26.0,357.0,439.26,342.59
2016,6,19,8,15,357.5,204.5,2.2,26.5,397.0,473.0,365.68
2016,6,19,8,30,356.0,229.0,2.1,27.0,437.0,504.97,386.58
2016,6,19,8,45,393.0,240.5,2.05,27.5,489.0,552.03,418.79
2016,6,19,9,0,430.0,252.0,2.0,28.0,541.0,616.59,462.03
2016,6,19,9,15,390.5,287.0,1.95,28.0,563.0,606.26,452.16
2016,6,19,9,30,351.0,322.0,1.9,28.0,585.0,609.7,452.12
2016,6,19,9,45,245.0,360.0,1.9,28.0,549.0,556.69,411.73
2016,6,19,10,0,139.0,398.0,1.9,28.0,513.0,483.11,356.99
2016,6,19,10,15,226.0,404.0,1.95,28.0,599.5,558.64,411.92
2016,6,19,10,30,313.0,410.0,2.0,28.0,686.0,648.37,474.16
2016,6,19,10,45,564.5,281.0,2.1,28.5,797.5,755.0,550.19
2016,6,19,11,0,816.0,152.0,2.2,29.0,909.0,833.14,604.47
2016,6,19,11,15,509.5,320.0,2.3,29.0,796.0,717.52,520.83
2016,6,19,11,30,203.0,488.0,2.4,29.0,683.0,576.72,418.68
2016,6,19,11,45,127.5,468.5,2.5,29.0,592.0,491.16,358.64
2016,6,19,12,0,52.0,449.0,2.6,29.0,501.0,400.98,293.71
2016,6,19,12,15,102.0,479.0,2.65,29.0,581.0,454.5,332.86
2016,6,19,12,30,152.0,509.0,2.7,29.0,661.0,505.92,369.17
2016,6,19,12,45,166.0,508.0,2.75,29.0,673.0,500.31,364.9
2016,6,19,13,0,180.0,507.0,2.8,29.0,685.0,493.17,359.69
2016,6,19,13,15,506.5,329.5,2.8,29.0,822.5,538.54,393.64
2016,6,19,13,30,833.0,152.0,2.8,29.0,960.0,551.04,401.1
2016,6,19,13,45,491.0,313.0,2.85,29.0,787.0,459.01,333.06
2016,6,19,14,0,149.0,474.0,2.9,29.0,614.0,391.83,285.64
2016,6,19,14,15,255.0,436.5,2.9,29.0,668.5,385.58,278.88
2016,6,19,14,30,361.0,399.0,2.9,29.0,723.0,376.79,268.34
2016,6,19,14,45,335.0,392.5,2.9,29.0,684.0,338.13,238.75
2016,6,19,15,0,309.0,386.0,2.9,29.0,645.0,301.89,211.63
2016,6,19,15,15,548.5,257.0,2.8,29.0,691.0,236.35,153.02
2016,6,19,15,30,788.0,128.0,2.7,29.0,737.0,153.45,86.41
2016,6,19,15,45,777.5,123.5,2.65,29.0,694.5,100.44,66.43
2016,6,19,16,0,767.0,119.0,2.6,29.0,652.0,90.13,68.48
2016,6,19,16,15,749.0,115.5,2.5,28.5,605.0,88.97,67.9
2016,6,19,16,30,731.0,112.0,2.4,28.0,558.0,87.69,67.21
2016,6,19,16,45,711.0,106.5,2.35,28.0,508.0,78.26,59.66
2016,6,19,17,0,691.0,101.0,2.3,28.0,458.0,75.46,57.58
2016,6,19,17,15,659.5,95.5,2.1,27.5,406.0,72.25,55.25
2016,6,19,17,30,628.0,90.0,1.9,27.0,354.0,68.94,52.8
2016,6,19,17,45,588.5,83.0,1.7,27.0,302.5,64.34,49.09
2016,6,19,18,0,549.0,76.0,1.5,27.0,251.0,59.62,45.21
2016,6,19,18,15,488.5,67.5,1.4,26.5,201.0,53.42,40.04
2016,6,19,18,30,428.0,59.0,1.3,26.0,151.0,47.16,34.61
2016,6,19,18,45,341.0,47.5,1.25,25.5,107.5,38.22,26.68
2016,6,19,19,0,254.0,36.0,1.2,25.0,64.0,27.45,16.89
2016,6,19,19,15,127.0,18.0,1.2,24.5,32.0,13.76,1.26
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,73.5,14.5,1.3,21.5,20.5,32.19,0.0
2016,6,20,6,0,147.0,29.0,1.5,22.0,41.0,98.45,62.31
2016,6,20,6,15,244.5,43.0,1.6,22.5,81.0,159.29,118.77
2016,6,20,6,30,342.0,57.0,1.7,23.0,121.0,229.42,177.77
2016,6,20,6,45,416.5,66.5,1.85,24.0,169.0,297.57,233.98
2016,6,20,7,0,491.0,76.0,2.0,25.0,217.0,368.16,290.4
2016,6,20,7,15,539.0,83.0,2.05,25.5,268.5,425.92,335.5
2016,6,20,7,30,587.0,90.0,2.1,26.0,320.0,485.88,380.71
2016,6,20,7,45,628.0,94.0,2.15,26.5,373.0,539.7,419.92
2016,6,20,8,0,669.0,98.0,2.2,27.0,426.0,594.19,458.45
2016,6,20,8,15,510.0,163.5,2.15,27.0,430.0,559.01,428.97
2016,6,20,8,30,351.0,229.0,2.1,27.0,434.0,501.1,383.18
2016,6,20,8,45,309.0,262.5,2.1,27.5,454.5,508.61,386.06
2016,6,20,9,0,267.0,296.0,2.1,28.0,475.0,512.24,385.66
2016,6,20,9,15,530.5,207.0,2.05,28.5,594.5,661.14,494.05
2016,6,20,9,30,794.0,118.0,2.0,29.0,714.0,800.64,588.16
2016,6,20,9,45,806.5,120.0,1.95,29.5,754.0,818.71,595.96
2016,6,20,10,0,819.0,122.0,1.9,30.0,794.0,822.89,595.74
2016,6,20,10,15,567.0,265.5,1.85,30.0,740.0,757.71,547.46
2016,6,20,10,30,315.0,409.0,1.8,30.0,686.0,649.27,468.42
2016,6,20,10,45,584.0,268.0,1.75,30.5,801.5,760.8,547.62
2016,6,20,11,0,853.0,127.0,1.7,31.0,917.0,830.18,593.41
2016,6,20,11,15,857.5,128.0,1.7,31.0,937.5,819.42,585.24
2016,6,20,11,30,862.0,129.0,1.7,31.0,958.0,805.06,575.62
2016,6,20,11,45,866.0,128.5,1.7,31.5,971.5,785.6,561.65
2016,6,20,12,0,870.0,128.0,1.7,32.0,985.0,762.74,545.2
2016,6,20,12,15,871.5,128.5,1.7,32.0,990.5,735.6,526.34
2016,6,20,12,30,873.0,129.0,1.7,32.0,996.0,705.7,505.35
2016,6,20,12,45,590.5,304.0,1.75,32.0,890.5,625.77,446.89
2016,6,20,13,0,308.0,479.0,1.8,32.0,785.0,550.43,392.05
2016,6,20,13,15,589.5,302.0,1.8,32.0,877.5,561.48,401.47
2016,6,20,13,30,871.0,125.0,1.8,32.0,970.0,555.14,395.76
2016,6,20,13,45,868.5,123.5,1.85,32.5,952.5,510.87,360.78
2016,6,20,14,0,866.0,122.0,1.9,33.0,935.0,464.79,323.81
2016,6,20,14,15,860.5,120.5,1.95,32.5,910.0,415.92,285.14
2016,6,20,14,30,855.0,119.0,2.0,32.0,885.0,365.9,244.57
2016,6,20,14,45,829.5,128.5,2.05,32.0,848.5,315.87,203.6
2016,6,20,15,0,804.0,138.0,2.1,32.0,812.0,261.64,160.48
2016,6,20,15,15,581.0,235.0,2.15,32.0,710.0,226.75,142.5
2016,6,20,15,30,358.0,332.0,2.2,32.0,608.0,227.8,155.18
2016,6,20,15,45,374.5,305.5,2.25,32.0,579.5,186.82,133.88
2016,6,20,16,0,391.0,279.0,2.3,32.0,551.0,170.3,131.19
2016,6,20,16,15,553.0,199.0,2.3,31.5,553.5,126.2,96.83
2016,6,20,16,30,715.0,119.0,2.3,31.0,556.0,84.6,63.8
2016,6,20,16,45,689.0,115.0,2.3,31.0,505.5,82.96,62.74
2016,6,20,17,0,663.0,111.0,2.3,31.0,455.0,81.25,61.57
2016,6,20,17,15,630.5,105.0,2.15,30.5,403.0,77.99,59.26
2016,6,20,17,30,598.0,99.0,2.0,30.0,351.0,74.61,56.82
2016,6,20,17,45,551.5,92.5,1.95,30.0,299.0,70.55,53.63
2016,6,20,18,0,505.0,86.0,1.9,30.0,247.0,66.44,50.32
2016,6,20,18,15,441.5,76.5,1.75,29.0,197.5,57.37,42.9
2016,6,20,18,30,378.0,67.0,1.6,28.0,148.0,50.26,36.9
2016,6,20,18,45,286.5,53.5,1.45,27.5,105.0,40.13,28.03
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,30.01,18.81
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,15.15,2.11
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.5,15.0,2.4,22.5,20.0,30.56,0.0
2016,6,21,6,0,133.0,30.0,2.7,23.0,40.0,94.77,59.3
2016,6,21,6,15,232.5,44.5,2.75,23.5,80.0,156.31,116.24
2016,6,21,6,30,332.0,59.0,2.8,24.0,120.0,227.13,175.82
2016,6,21,6,45,409.0,68.0,2.85,24.5,168.5,290.15,228.65
2016,6,21,7,0,486.0,77.0,2.9,25.0,217.0,366.18,290.14
2016,6,21,7,15,535.5,84.5,2.85,25.5,269.0,425.16,336.46
2016,6,21,7,30,585.0,92.0,2.8,26.0,321.0,486.48,382.91
2016,6,21,7,45,625.0,96.5,2.8,27.0,374.0,540.18,421.41
2016,6,21,8,0,665.0,101.0,2.8,28.0,427.0,594.48,459.0
2016,6,21,8,15,691.5,105.5,2.65,28.5,478.0,639.16,488.72
2016,6,21,8,30,718.0,110.0,2.5,29.0,529.0,682.78,516.77
2016,6,21,8,45,739.5,113.5,2.35,29.5,578.0,716.85,536.91
2016,6,21,9,0,761.0,117.0,2.2,30.0,627.0,752.04,557.1
2016,6,21,9,15,776.5,120.0,2.1,30.0,671.5,779.46,573.07
2016,6,21,9,30,792.0,123.0,2.0,30.0,716.0,804.08,587.04
2016,6,21,9,45,804.0,125.0,1.9,30.5,756.0,821.72,595.1
2016,6,21,10,0,816.0,127.0,1.8,31.0,796.0,836.1,601.02
2016,6,21,10,15,825.0,129.0,1.75,31.0,830.0,833.22,597.5
2016,6,21,10,30,834.0,131.0,1.7,31.0,864.0,837.9,599.15
2016,6,21,10,45,842.0,131.5,1.7,31.5,892.0,836.84,596.42
2016,6,21,11,0,850.0,132.0,1.7,32.0,920.0,832.17,591.56
2016,6,21,11,15,854.5,133.0,1.75,32.0,940.5,821.38,584.6
2016,6,21,11,30,859.0,134.0,1.8,32.0,961.0,807.0,575.43
2016,6,21,11,45,636.0,283.0,1.9,32.5,900.0,751.5,533.96
2016,6,21,12,0,413.0,432.0,2.0,33.0,839.0,677.47,479.88
2016,6,21,12,15,355.5,462.5,2.05,33.0,814.0,634.94,450.8
2016,6,21,12,30,298.0,493.0,2.1,33.0,789.0,596.8,424.16
2016,6,21,12,45,290.5,490.5,2.15,33.5,778.5,569.22,404.48
2016,6,21,13,0,283.0,488.0,2.2,34.0,768.0,541.59,384.56
2016,6,21,13,15,574.5,309.5,2.25,34.0,869.5,558.23,397.75
2016,6,21,13,30,866.0,131.0,2.3,34.0,971.0,556.95,395.71
2016,6,21,13,45,861.5,130.5,2.35,34.0,952.5,512.54,361.36
2016,6,21,14,0,857.0,130.0,2.4,34.0,934.0,466.5,325.08
2016,6,21,14,15,851.0,128.5,2.4,34.0,909.0,417.85,285.86
2016,6,21,14,30,845.0,127.0,2.4,34.0,884.0,368.11,245.04
2016,6,21,14,45,843.0,121.5,2.45,34.0,853.0,316.27,202.29
2016,6,21,15,0,841.0,116.0,2.5,34.0,822.0,263.37,159.36
2016,6,21,15,15,565.0,234.0,2.5,33.5,698.5,224.17,140.51
2016,6,21,15,30,289.0,352.0,2.5,33.0,575.0,230.96,159.28
2016,6,21,15,45,292.5,328.5,2.5,33.0,543.0,194.58,139.73
2016,6,21,16,0,296.0,305.0,2.5,33.0,511.0,179.98,138.26
2016,6,21,16,15,528.0,202.5,2.45,32.5,538.0,127.37,97.35
2016,6,21,16,30,760.0,100.0,2.4,32.0,565.0,80.58,60.27
2016,6,21,16,45,739.0,96.0,2.4,32.0,515.0,78.4,58.77
2016,6,21,17,0,718.0,92.0,2.4,32.0,465.0,76.11,57.12
2016,6,21,17,15,687.5,87.5,2.3,31.5,412.5,67.53,50.41
2016,6,21,17,30,657.0,83.0,2.2,31.0,360.0,64.66,48.35
2016,6,21,17,45,618.5,76.5,2.1,31.0,308.0,60.19,44.8
2016,6,21,18,0,580.0,70.0,2.0,31.0,256.0,55.63,41.1
2016,6,21,18,15,520.5,63.0,1.8,30.0,205.5,50.36,36.85
2016,6,21,18,30,461.0,56.0,1.6,29.0,155.0,45.09,32.41
2016,6,21,18,45,373.0,45.5,1.45,28.0,111.0,36.8,25.2
