Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,19,0,285.0,35.0,1.3,27.0,67.0,28.49,17.6
2016,6,21,19,15,142.5,17.5,1.35,26.5,33.5,13.44,1.42
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.6,22.5,20.5,32.23,0.0
2016,6,22,6,0,148.0,29.0,2.9,23.0,41.0,98.25,61.03
2016,6,22,6,15,248.5,43.0,3.05,23.5,81.0,160.63,119.41
2016,6,22,6,30,349.0,57.0,3.2,24.0,121.0,232.14,179.78
2016,6,22,6,45,426.0,65.5,3.35,24.5,170.0,300.71,237.18
2016,6,22,7,0,503.0,74.0,3.5,25.0,219.0,371.99,295.32
2016,6,22,7,15,551.5,81.0,3.5,25.5,270.5,430.5,341.63
2016,6,22,7,30,600.0,88.0,3.5,26.0,322.0,491.26,388.07
2016,6,22,7,45,638.5,92.5,3.5,26.5,375.0,544.46,427.33
2016,6,22,8,0,677.0,97.0,3.5,27.0,428.0,598.17,465.79
2016,6,22,8,15,702.5,101.5,3.45,27.5,479.0,642.51,496.12
2016,6,22,8,30,728.0,106.0,3.4,28.0,530.0,682.87,522.92
2016,6,22,8,45,749.0,109.0,3.4,29.0,579.0,719.48,544.78
2016,6,22,9,0,770.0,112.0,3.4,30.0,628.0,754.0,564.76
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.0,781.24,581.74
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,805.64,596.77
2016,6,22,9,45,811.5,120.5,3.4,30.5,757.5,823.54,606.19
2016,6,22,10,0,823.0,123.0,3.4,31.0,797.0,827.41,606.25
2016,6,22,10,15,832.0,125.0,3.45,31.0,831.5,835.73,610.99
2016,6,22,10,30,841.0,127.0,3.5,31.0,866.0,840.53,613.46
2016,6,22,10,45,848.0,128.0,3.55,31.5,893.5,839.15,610.7
2016,6,22,11,0,855.0,129.0,3.6,32.0,921.0,834.14,605.7
2016,6,22,11,15,859.5,130.0,3.65,32.0,941.5,823.41,598.25
2016,6,22,11,30,864.0,131.0,3.7,32.0,962.0,809.07,588.5
2016,6,22,11,45,873.5,127.0,3.75,32.5,977.0,791.19,575.29
2016,6,22,12,0,883.0,123.0,3.8,33.0,992.0,769.8,559.6
2016,6,22,12,15,884.0,123.0,3.85,33.0,997.0,741.78,539.65
2016,6,22,12,30,885.0,123.0,3.9,33.0,1002.0,711.0,517.48
2016,6,22,12,45,886.0,122.0,3.95,33.5,1000.0,677.2,491.8
2016,6,22,13,0,887.0,121.0,4.0,34.0,998.0,641.21,464.14
2016,6,22,13,15,885.0,120.5,4.0,34.0,987.5,601.51,434.1
2016,6,22,13,30,883.0,120.0,4.0,34.0,977.0,559.69,401.81
2016,6,22,13,45,880.0,118.5,4.05,34.0,959.0,514.7,366.49
2016,6,22,14,0,877.0,117.0,4.1,34.0,941.0,467.92,328.89
2016,6,22,14,15,871.5,116.0,4.1,34.0,915.5,418.88,288.64
2016,6,22,14,30,866.0,115.0,4.1,34.0,890.0,368.65,246.76
2016,6,22,14,45,846.0,121.0,4.1,34.0,855.0,317.59,204.41
2016,6,22,15,0,826.0,127.0,4.1,34.0,820.0,267.16,163.48
2016,6,22,15,15,503.5,248.5,4.05,33.5,665.0,226.11,144.94
2016,6,22,15,30,181.0,370.0,4.0,33.0,510.0,240.78,170.75
2016,6,22,15,45,145.5,345.0,4.0,33.0,453.5,208.46,151.82
2016,6,22,16,0,110.0,320.0,4.0,33.0,397.0,203.6,157.11
2016,6,22,16,15,255.0,276.0,3.9,32.5,437.0,166.36,128.51
2016,6,22,16,30,400.0,232.0,3.8,32.0,477.0,142.31,110.03
2016,6,22,16,45,542.5,168.0,3.75,32.0,468.5,112.0,86.02
2016,6,22,17,0,685.0,104.0,3.7,32.0,460.0,77.2,58.02
2016,6,22,17,15,653.5,98.5,3.5,31.5,408.0,74.08,55.83
2016,6,22,17,30,622.0,93.0,3.3,31.0,356.0,70.86,53.5
2016,6,22,17,45,577.5,86.5,3.15,30.5,303.5,66.62,50.27
2016,6,22,18,0,533.0,80.0,3.0,30.0,251.0,62.32,46.89
2016,6,22,18,15,471.5,71.5,2.8,29.5,201.5,56.25,41.89
2016,6,22,18,30,410.0,63.0,2.6,29.0,152.0,50.13,36.64
2016,6,22,18,45,321.5,50.5,2.45,28.5,108.5,38.29,26.37
2016,6,22,19,0,233.0,38.0,2.3,28.0,65.0,28.78,17.74
2016,6,22,19,15,116.5,19.0,2.4,27.5,32.5,14.47,2.08
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,78.0,14.5,2.95,22.5,20.5,33.31,0.0
2016,6,23,6,0,156.0,29.0,3.1,23.0,41.0,100.68,62.03
2016,6,23,6,15,258.5,42.5,3.25,23.5,82.0,163.83,121.74
2016,6,23,6,30,361.0,56.0,3.4,24.0,123.0,236.11,182.85
2016,6,23,6,45,448.5,63.0,3.55,24.5,173.5,309.01,243.77
2016,6,23,7,0,536.0,70.0,3.7,25.0,224.0,385.26,305.89
2016,6,23,7,15,583.5,76.5,3.7,25.5,276.0,443.96,352.39
2016,6,23,7,30,631.0,83.0,3.7,26.0,328.0,504.8,398.89
2016,6,23,7,45,675.0,85.0,3.7,26.5,382.5,559.89,439.65
2016,6,23,8,0,719.0,87.0,3.7,27.0,437.0,613.66,478.26
2016,6,23,8,15,743.0,90.5,3.65,27.5,488.5,657.24,508.01
2016,6,23,8,30,767.0,94.0,3.6,28.0,540.0,699.42,535.4
2016,6,23,8,45,790.0,95.0,3.6,28.5,590.0,736.38,558.47
2016,6,23,9,0,813.0,96.0,3.6,29.0,640.0,763.02,574.05
2016,6,23,9,15,826.5,98.5,3.55,29.0,685.0,789.06,590.11
2016,6,23,9,30,840.0,101.0,3.5,29.0,730.0,812.18,604.08
2016,6,23,9,45,852.5,102.0,3.5,29.5,770.5,829.83,613.36
2016,6,23,10,0,865.0,103.0,3.5,30.0,811.0,844.19,620.47
2016,6,23,10,15,873.0,104.5,3.5,30.5,845.0,851.74,623.09
2016,6,23,10,30,881.0,106.0,3.5,31.0,879.0,855.66,623.44
2016,6,23,10,45,887.0,106.5,3.55,31.5,907.0,853.26,619.99
2016,6,23,11,0,893.0,107.0,3.6,32.0,935.0,847.16,614.26
2016,6,23,11,15,897.0,108.0,3.65,32.0,955.5,836.1,606.62
2016,6,23,11,30,901.0,109.0,3.7,32.0,976.0,821.33,596.61
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.5,799.49,580.78
2016,6,23,12,0,888.0,123.0,3.8,33.0,997.0,774.17,562.53
2016,6,23,12,15,551.5,314.5,3.8,33.0,858.5,668.98,483.96
2016,6,23,12,30,215.0,506.0,3.8,33.0,720.0,548.33,394.86
2016,6,23,12,45,551.0,315.0,3.85,33.5,860.5,615.7,445.55
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,643.93,466.06
2016,6,23,13,15,885.0,123.5,3.9,34.0,990.5,604.22,435.75
2016,6,23,13,30,883.0,123.0,3.9,34.0,980.0,562.39,403.51
2016,6,23,13,45,583.0,290.0,3.95,34.0,851.5,485.14,346.28
2016,6,23,14,0,283.0,457.0,4.0,34.0,723.0,433.48,309.33
2016,6,23,14,15,573.0,288.0,3.95,34.0,807.5,408.84,286.05
2016,6,23,14,30,863.0,119.0,3.9,34.0,892.0,370.91,248.41
2016,6,23,14,45,593.0,251.0,3.9,34.0,773.5,318.33,212.72
2016,6,23,15,0,323.0,383.0,3.9,34.0,655.0,305.04,209.88
2016,6,23,15,15,233.5,376.5,3.85,33.5,568.0,271.76,189.29
2016,6,23,15,30,144.0,370.0,3.8,33.0,481.0,237.22,169.19
2016,6,23,15,45,473.0,237.5,3.8,33.0,572.5,147.83,102.64
2016,6,23,16,0,802.0,105.0,3.8,33.0,664.0,82.66,61.33
2016,6,23,16,15,784.5,102.0,3.75,32.5,616.5,81.43,60.71
2016,6,23,16,30,767.0,99.0,3.7,32.0,569.0,80.09,59.95
2016,6,23,16,45,740.0,97.0,3.7,32.0,517.5,79.08,59.35
2016,6,23,17,0,713.0,95.0,3.7,32.0,466.0,78.07,58.75
2016,6,23,17,15,682.0,90.0,3.5,31.5,413.5,69.04,51.67
2016,6,23,17,30,651.0,85.0,3.3,31.0,361.0,65.89,49.38
2016,6,23,17,45,601.5,81.0,3.15,30.5,307.5,63.08,47.32
2016,6,23,18,0,552.0,77.0,3.0,30.0,254.0,60.35,45.25
2016,6,23,18,15,491.0,68.5,2.75,29.5,204.0,54.17,40.14
2016,6,23,18,30,430.0,60.0,2.5,29.0,154.0,47.92,34.79
2016,6,23,18,45,334.5,49.0,2.3,28.5,109.5,37.34,25.59
2016,6,23,19,0,239.0,38.0,2.1,28.0,65.0,28.81,17.78
2016,6,23,19,15,119.5,19.0,2.2,27.5,32.5,14.48,2.23
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,73.5,14.5,1.8,22.5,20.0,32.0,0.0
2016,6,24,6,0,147.0,29.0,2.0,23.0,40.0,97.4,59.27
2016,6,24,6,15,251.0,43.0,2.15,23.5,80.5,161.48,119.68
2016,6,24,6,30,355.0,57.0,2.3,24.0,121.0,234.52,181.08
2016,6,24,6,45,449.5,62.5,2.5,24.5,172.0,308.8,242.75
2016,6,24,7,0,544.0,68.0,2.7,25.0,223.0,387.19,306.22
2016,6,24,7,15,591.5,74.0,2.75,25.5,275.5,445.64,352.21
2016,6,24,7,30,639.0,80.0,2.8,26.0,328.0,506.23,398.21
2016,6,24,7,45,688.5,80.0,2.85,26.5,383.5,560.83,438.47
2016,6,24,8,0,738.0,80.0,2.9,27.0,439.0,619.06,480.11
2016,6,24,8,15,534.0,156.5,2.95,27.5,432.0,568.85,438.35
2016,6,24,8,30,330.0,233.0,3.0,28.0,425.0,489.33,375.12
2016,6,24,8,45,291.0,265.0,3.05,28.5,445.5,497.21,378.56
2016,6,24,9,0,252.0,297.0,3.1,29.0,466.0,501.46,378.84
2016,6,24,9,15,555.5,194.0,3.15,29.0,599.5,677.23,509.62
2016,6,24,9,30,859.0,91.0,3.2,29.0,733.0,817.95,607.35
2016,6,24,9,45,650.0,205.5,3.3,29.5,707.0,776.74,574.5
2016,6,24,10,0,441.0,320.0,3.4,30.0,681.0,699.57,515.13
2016,6,24,10,15,440.0,337.5,3.5,30.0,710.5,711.38,522.84
2016,6,24,10,30,439.0,355.0,3.6,30.0,740.0,720.49,528.19
2016,6,24,10,45,452.5,371.0,3.7,30.5,779.0,737.76,538.32
2016,6,24,11,0,466.0,387.0,3.8,31.0,818.0,751.95,546.25
2016,6,24,11,15,390.5,423.5,3.9,31.0,790.5,697.81,507.47
2016,6,24,11,30,315.0,460.0,4.0,31.0,763.0,654.15,475.75
2016,6,24,11,45,292.0,474.5,4.1,31.0,758.5,633.27,460.7
2016,6,24,12,0,269.0,489.0,4.2,31.0,754.0,611.17,444.67
2016,6,24,12,15,272.5,491.0,4.25,31.0,760.5,597.82,435.11
2016,6,24,12,30,276.0,493.0,4.3,31.0,767.0,582.81,424.28
2016,6,24,12,45,329.5,467.0,4.4,31.0,793.5,579.27,422.2
2016,6,24,13,0,383.0,441.0,4.5,31.0,820.0,572.0,417.01
2016,6,24,13,15,337.0,457.5,4.5,31.0,788.5,532.02,387.42
2016,6,24,13,30,291.0,474.0,4.5,31.0,757.0,494.35,359.55
2016,6,24,13,45,566.0,306.5,4.55,31.0,843.5,494.04,357.91
2016,6,24,14,0,841.0,139.0,4.6,31.0,930.0,467.28,333.67
2016,6,24,14,15,656.5,251.0,4.55,30.5,858.5,419.05,296.77
2016,6,24,14,30,472.0,363.0,4.5,30.0,787.0,387.58,274.09
2016,6,24,14,45,270.0,374.0,4.5,30.0,614.5,311.82,221.96
2016,6,24,15,0,68.0,385.0,4.5,30.0,442.0,271.17,198.44
2016,6,24,15,15,161.5,372.5,4.4,30.0,500.0,258.27,185.2
2016,6,24,15,30,255.0,360.0,4.3,30.0,558.0,232.51,163.97
2016,6,24,15,45,507.0,242.0,4.25,30.0,605.5,152.28,106.7
2016,6,24,16,0,759.0,124.0,4.2,30.0,653.0,92.83,70.39
2016,6,24,16,15,716.0,132.0,4.05,29.5,602.5,90.54,68.92
2016,6,24,16,30,673.0,140.0,3.9,29.0,552.0,96.1,73.85
2016,6,24,16,45,375.5,179.0,3.8,29.0,405.5,114.22,88.96
2016,6,24,17,0,78.0,218.0,3.7,29.0,259.0,146.04,115.29
2016,6,24,17,15,121.5,195.5,3.45,28.5,251.0,129.3,102.16
2016,6,24,17,30,165.0,173.0,3.2,28.0,243.0,116.99,92.56
2016,6,24,17,45,153.0,149.5,2.95,28.0,207.5,102.62,80.91
2016,6,24,18,0,141.0,126.0,2.7,28.0,172.0,87.85,68.73
2016,6,24,18,15,121.5,103.5,2.45,27.5,138.0,73.17,56.52
2016,6,24,18,30,102.0,81.0,2.2,27.0,104.0,58.17,43.75
2016,6,24,18,45,72.5,60.0,2.0,26.5,74.0,43.69,31.16
2016,6,24,19,0,43.0,39.0,1.8,26.0,44.0,28.99,18.13
2016,6,24,19,15,21.5,19.5,1.85,25.5,22.0,15.0,2.7
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,10.5,2.4,23.5,10.5,8.26,0.0
2016,6,25,6,0,0.0,21.0,2.5,24.0,21.0,16.04,5.33
2016,6,25,6,15,11.0,42.0,2.55,24.0,44.0,39.58,25.93
2016,6,25,6,30,22.0,63.0,2.6,24.0,67.0,68.55,50.27
2016,6,25,6,45,40.0,84.5,2.65,24.0,95.0,98.1,75.1
2016,6,25,7,0,58.0,106.0,2.7,24.0,123.0,128.91,100.74
2016,6,25,7,15,60.0,128.5,2.85,24.0,149.0,152.83,120.24
2016,6,25,7,30,62.0,151.0,3.0,24.0,175.0,176.55,139.18
2016,6,25,7,45,167.5,172.0,3.2,24.5,250.5,279.94,222.22
2016,6,25,8,0,273.0,193.0,3.4,25.0,326.0,392.98,310.01
2016,6,25,8,15,159.0,213.0,3.55,25.0,293.0,321.99,252.55
2016,6,25,8,30,45.0,233.0,3.7,25.0,260.0,242.48,187.9
2016,6,25,8,45,49.5,257.5,3.85,25.5,289.0,268.43,207.25
2016,6,25,9,0,54.0,282.0,4.0,26.0,318.0,294.16,225.95
2016,6,25,9,15,72.0,312.5,4.05,26.0,364.5,336.49,257.75
2016,6,25,9,30,90.0,343.0,4.1,26.0,411.0,378.67,289.01
2016,6,25,9,45,57.5,326.0,4.15,26.5,370.5,332.83,252.68
2016,6,25,10,0,25.0,309.0,4.2,27.0,330.0,287.35,216.8
2016,6,25,10,15,91.5,372.0,4.2,27.0,451.5,399.04,301.34
2016,6,25,10,30,158.0,435.0,4.2,27.0,573.0,525.3,393.39
2016,6,25,10,45,174.5,450.0,4.25,27.0,607.5,546.85,408.06
2016,6,25,11,0,191.0,465.0,4.3,27.0,642.0,566.79,421.95
2016,6,25,11,15,99.0,317.0,4.25,27.0,409.0,356.48,268.08
2016,6,25,11,30,7.0,169.0,4.2,27.0,176.0,137.99,101.78
2016,6,25,11,45,3.5,116.5,4.2,27.5,120.0,93.69,67.56
2016,6,25,12,0,0.0,64.0,4.2,28.0,64.0,49.89,33.37
2016,6,25,12,15,3.5,114.5,4.15,28.0,118.0,91.84,65.99
2016,6,25,12,30,7.0,165.0,4.1,28.0,172.0,133.3,97.84
2016,6,25,12,45,3.5,121.0,4.05,28.0,124.5,96.4,69.4
2016,6,25,13,0,0.0,77.0,4.0,28.0,77.0,59.91,41.15
2016,6,25,13,15,7.5,182.5,3.95,28.0,190.0,145.04,106.81
2016,6,25,13,30,15.0,288.0,3.9,28.0,303.0,226.96,168.64
2016,6,25,13,45,16.5,302.5,3.85,28.0,318.5,236.21,175.39
2016,6,25,14,0,18.0,317.0,3.8,28.0,334.0,244.83,181.81
2016,6,25,14,15,13.5,257.5,3.75,28.0,270.5,198.38,147.05
2016,6,25,14,30,9.0,198.0,3.7,28.0,207.0,152.59,112.53
2016,6,25,14,45,4.5,152.0,3.7,28.0,156.5,116.97,85.49
2016,6,25,15,0,0.0,106.0,3.7,28.0,106.0,81.61,58.41
2016,6,25,15,15,0.5,124.5,3.7,28.0,125.0,95.22,69.13
2016,6,25,15,30,1.0,143.0,3.7,28.0,144.0,108.29,79.42
2016,6,25,15,45,3.0,163.0,3.7,28.0,165.5,121.69,90.01
2016,6,25,16,0,5.0,183.0,3.7,28.0,187.0,134.56,104.94
2016,6,25,16,15,2.5,135.5,3.65,27.5,137.5,102.06,78.91
2016,6,25,16,30,0.0,88.0,3.6,27.0,88.0,67.79,51.03
2016,6,25,16,45,0.0,99.0,3.6,27.0,99.0,75.8,57.9
2016,6,25,17,0,0.0,110.0,3.6,27.0,110.0,83.23,64.31
2016,6,25,17,15,0.0,103.5,3.4,26.5,103.5,78.26,60.53
2016,6,25,17,30,0.0,97.0,3.2,26.0,97.0,73.23,56.65
2016,6,25,17,45,0.0,82.5,3.05,26.0,82.5,62.63,47.86
2016,6,25,18,0,0.0,68.0,2.9,26.0,68.0,51.94,38.88
2016,6,25,18,15,0.0,54.5,2.65,25.5,54.5,41.74,30.24
2016,6,25,18,30,0.0,41.0,2.4,25.0,41.0,31.33,21.26
2016,6,25,18,45,0.0,29.0,2.15,25.0,29.0,22.11,13.14
2016,6,25,19,0,0.0,17.0,1.9,25.0,17.0,12.92,5.01
2016,6,25,19,15,0.0,8.5,1.95,24.5,8.5,6.44,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,22.5,11.5,9.05,0.0
2016,6,26,6,0,0.0,23.0,1.3,23.0,23.0,18.31,6.8
2016,6,26,6,15,23.0,44.0,1.45,23.0,48.0,50.77,34.88
2016,6,26,6,30,46.0,65.0,1.6,23.0,73.0,81.66,61.03
2016,6,26,6,45,72.0,86.0,1.8,23.5,104.0,124.6,96.78
2016,6,26,7,0,98.0,107.0,2.0,24.0,135.0,161.66,127.34
2016,6,26,7,15,155.5,128.5,2.05,24.0,184.0,219.4,174.39
2016,6,26,7,30,213.0,150.0,2.1,24.0,233.0,294.49,234.0
2016,6,26,7,45,427.5,128.0,2.2,24.5,325.5,434.41,343.51
2016,6,26,8,0,642.0,106.0,2.3,25.0,418.0,583.49,455.1
2016,6,26,8,15,669.5,111.0,2.35,25.5,469.0,628.94,485.76
2016,6,26,8,30,697.0,116.0,2.4,26.0,520.0,673.44,515.68
2016,6,26,8,45,495.0,202.0,2.45,26.5,502.0,611.32,465.36
2016,6,26,9,0,293.0,288.0,2.5,27.0,484.0,525.66,398.23
2016,6,26,9,15,290.5,312.0,2.55,27.5,517.5,549.55,413.87
2016,6,26,9,30,288.0,336.0,2.6,28.0,551.0,571.61,427.39
2016,6,26,9,45,210.0,365.5,2.7,28.5,527.0,516.15,384.81
2016,6,26,10,0,132.0,395.0,2.8,29.0,503.0,475.29,352.56
2016,6,26,10,15,294.0,372.5,2.85,29.0,626.5,604.86,447.4
2016,6,26,10,30,456.0,350.0,2.9,29.0,750.0,731.37,535.98
2016,6,26,10,45,435.0,370.5,3.0,29.5,762.0,723.43,527.64
2016,6,26,11,0,414.0,391.0,3.1,30.0,774.0,712.83,518.49
2016,6,26,11,15,412.0,403.0,3.15,30.0,792.0,708.55,514.94
2016,6,26,11,30,410.0,415.0,3.2,30.0,810.0,701.63,509.59
2016,6,26,11,45,431.0,426.0,3.25,30.5,846.0,709.25,513.41
2016,6,26,12,0,452.0,437.0,3.3,31.0,882.0,713.15,514.53
2016,6,26,12,15,466.5,436.5,3.3,31.0,898.0,700.21,505.17
2016,6,26,12,30,481.0,436.0,3.3,31.0,914.0,684.37,493.77
2016,6,26,12,45,469.0,438.5,3.35,31.0,903.5,650.52,469.85
2016,6,26,13,0,457.0,441.0,3.4,31.0,893.0,616.32,445.45
2016,6,26,13,15,384.0,456.5,3.4,31.0,833.5,559.72,404.72
2016,6,26,13,30,311.0,472.0,3.4,31.0,774.0,504.79,365.13
2016,6,26,13,45,568.0,309.5,3.4,31.0,848.5,498.42,359.3
2016,6,26,14,0,825.0,147.0,3.4,31.0,923.0,466.71,331.95
2016,6,26,14,15,648.0,255.0,3.35,31.0,854.0,419.83,295.72
2016,6,26,14,30,471.0,363.0,3.3,31.0,785.0,388.57,272.74
2016,6,26,14,45,483.5,340.5,3.3,31.0,760.5,345.55,238.21
2016,6,26,15,0,496.0,318.0,3.3,31.0,736.0,301.04,202.69
2016,6,26,15,15,513.0,292.5,3.25,31.0,707.0,254.22,166.59
2016,6,26,15,30,530.0,267.0,3.2,31.0,678.0,205.58,133.03
2016,6,26,15,45,639.5,196.5,3.15,31.0,663.5,132.85,88.96
2016,6,26,16,0,749.0,126.0,3.1,31.0,649.0,93.72,70.78
2016,6,26,16,15,663.0,149.0,2.95,30.5,587.5,98.93,75.39
2016,6,26,16,30,577.0,172.0,2.8,30.0,526.0,113.43,87.57
2016,6,26,16,45,474.5,182.5,2.7,30.0,456.5,118.58,92.04
2016,6,26,17,0,372.0,193.0,2.6,30.0,387.0,128.67,100.57
2016,6,26,17,15,249.0,183.5,2.3,29.5,307.5,121.12,94.93
2016,6,26,17,30,126.0,174.0,2.0,29.0,228.0,116.84,91.94
2016,6,26,17,45,116.5,150.0,1.7,28.5,194.5,102.34,80.39
2016,6,26,18,0,107.0,126.0,1.4,28.0,161.0,87.41,68.27
2016,6,26,18,15,90.5,103.5,1.3,27.5,129.0,72.84,56.2
2016,6,26,18,30,74.0,81.0,1.2,27.0,97.0,57.93,43.54
2016,6,26,18,45,50.0,59.5,1.15,26.5,69.0,43.51,31.02
2016,6,26,19,0,26.0,38.0,1.1,26.0,41.0,28.38,17.66
2016,6,26,19,15,13.0,19.0,1.1,26.0,20.5,14.67,2.68
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,13.0,1.4,22.5,19.5,32.54,0.0
2016,6,27,6,0,160.0,26.0,1.6,23.0,39.0,97.07,56.53
2016,6,27,6,15,263.5,39.5,1.65,23.5,78.5,161.99,119.49
2016,6,27,6,30,367.0,53.0,1.7,24.0,118.0,238.67,183.66
2016,6,27,6,45,448.5,60.0,1.75,24.5,167.5,305.36,239.12
2016,6,27,7,0,530.0,67.0,1.8,25.0,217.0,378.26,297.77
2016,6,27,7,15,348.5,110.0,1.75,25.5,217.5,336.37,265.03
2016,6,27,7,30,167.0,153.0,1.7,26.0,218.0,256.32,201.16
2016,6,27,7,45,211.0,174.0,1.7,26.5,268.0,310.9,243.41
2016,6,27,8,0,255.0,195.0,1.7,27.0,318.0,382.81,296.86
2016,6,27,8,15,348.5,199.5,1.7,27.5,389.0,461.32,354.65
2016,6,27,8,30,442.0,204.0,1.7,28.0,460.0,561.95,426.0
2016,6,27,8,45,621.5,150.0,1.75,28.5,545.0,666.98,500.42
2016,6,27,9,0,801.0,96.0,1.8,29.0,630.0,762.27,563.98
2016,6,27,9,15,814.5,98.5,1.8,29.5,674.5,780.03,572.31
2016,6,27,9,30,828.0,101.0,1.8,30.0,719.0,803.19,584.91
2016,6,27,9,45,839.0,103.0,1.8,30.5,759.0,820.67,593.66
2016,6,27,10,0,850.0,105.0,1.8,31.0,799.0,834.84,600.33
2016,6,27,10,15,858.0,106.5,1.8,31.0,833.0,842.53,604.1
2016,6,27,10,30,866.0,108.0,1.8,31.0,867.0,846.64,605.74
2016,6,27,10,45,871.5,109.5,1.8,31.5,894.5,844.98,602.61
2016,6,27,11,0,877.0,111.0,1.8,32.0,922.0,839.62,597.28
2016,6,27,11,15,881.0,112.0,1.8,32.0,942.5,828.88,589.86
2016,6,27,11,30,885.0,113.0,1.8,32.0,963.0,814.47,580.23
2016,6,27,11,45,674.0,274.0,1.8,32.5,926.5,777.75,550.76
2016,6,27,12,0,463.0,435.0,1.8,33.0,890.0,720.67,507.28
2016,6,27,12,15,417.0,441.5,1.8,33.0,853.5,666.41,471.0
2016,6,27,12,30,371.0,448.0,1.8,33.0,817.0,616.92,437.35
2016,6,27,12,45,403.5,445.5,1.8,33.5,845.5,614.25,434.49
2016,6,27,13,0,436.0,443.0,1.8,34.0,874.0,605.29,426.86
2016,6,27,13,15,653.5,283.0,1.85,34.0,922.0,590.91,418.37
2016,6,27,13,30,871.0,123.0,1.9,34.0,970.0,559.47,396.25
2016,6,27,13,45,625.5,268.5,1.95,34.5,870.5,495.25,348.41
2016,6,27,14,0,380.0,414.0,2.0,35.0,771.0,451.77,316.67
2016,6,27,14,15,615.5,267.0,2.0,35.0,827.0,415.43,286.28
2016,6,27,14,30,851.0,120.0,2.0,35.0,883.0,371.1,246.1
2016,6,27,14,45,643.5,227.5,2.0,35.0,792.5,321.34,211.17
2016,6,27,15,0,436.0,335.0,2.0,35.0,702.0,297.57,198.16
2016,6,27,15,15,385.0,338.0,2.0,34.5,651.0,267.24,178.03
2016,6,27,15,30,334.0,341.0,2.0,34.0,600.0,233.06,157.82
2016,6,27,15,45,286.5,329.5,2.05,34.0,542.5,197.34,139.94
2016,6,27,16,0,239.0,318.0,2.1,34.0,485.0,195.49,149.55
2016,6,27,16,15,265.5,288.5,2.1,33.5,461.5,172.7,132.52
2016,6,27,16,30,292.0,259.0,2.1,33.0,438.0,160.1,123.34
2016,6,27,16,45,346.0,223.0,2.15,33.0,417.0,143.74,110.82
2016,6,27,17,0,400.0,187.0,2.2,33.0,396.0,121.23,93.24
2016,6,27,17,15,282.5,180.0,2.1,32.5,319.5,119.84,92.69
2016,6,27,17,30,165.0,173.0,2.0,32.0,243.0,117.03,90.94
2016,6,27,17,45,154.5,149.5,1.9,32.0,208.0,102.68,79.51
2016,6,27,18,0,144.0,126.0,1.8,32.0,173.0,87.93,67.57
2016,6,27,18,15,125.0,103.5,1.65,31.0,139.0,73.25,55.71
2016,6,27,18,30,106.0,81.0,1.5,30.0,105.0,58.24,43.23
2016,6,27,18,45,78.5,60.0,1.35,29.0,75.0,43.77,30.88
2016,6,27,19,0,51.0,39.0,1.2,28.0,45.0,29.05,18.03
2016,6,27,19,15,25.5,19.5,1.2,27.5,22.5,15.02,2.87
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.0,13.0,2.05,23.5,16.5,23.32,0.0
2016,6,28,6,0,94.0,26.0,2.4,24.0,33.0,67.2,36.96
2016,6,28,6,15,175.5,45.0,2.45,24.5,71.0,125.82,91.95
2016,6,28,6,30,257.0,64.0,2.5,25.0,109.0,199.37,153.17
2016,6,28,6,45,321.5,78.5,2.6,26.0,155.5,258.53,202.14
2016,6,28,7,0,386.0,93.0,2.7,27.0,202.0,323.2,254.04
2016,6,28,7,15,435.5,104.5,2.5,27.5,252.0,380.85,298.98
2016,6,28,7,30,485.0,116.0,2.3,28.0,302.0,441.44,344.41
2016,6,28,7,45,522.0,125.0,2.1,29.0,353.0,493.54,380.99
2016,6,28,8,0,559.0,134.0,1.9,30.0,404.0,554.62,422.22
2016,6,28,8,15,588.0,141.0,1.7,30.5,454.5,601.04,452.24
2016,6,28,8,30,617.0,148.0,1.5,31.0,505.0,646.72,480.6
2016,6,28,8,45,639.0,154.0,1.35,31.5,552.5,684.86,503.03
2016,6,28,9,0,661.0,160.0,1.2,32.0,600.0,721.24,523.49
2016,6,28,9,15,678.5,165.0,1.2,32.0,644.5,750.86,541.49
2016,6,28,9,30,696.0,170.0,1.2,32.0,689.0,778.0,557.74
2016,6,28,9,45,407.5,281.0,1.25,32.5,589.0,637.63,458.06
2016,6,28,10,0,119.0,392.0,1.3,33.0,489.0,461.91,332.16
2016,6,28,10,15,428.0,290.0,1.4,33.0,661.5,660.39,474.61
2016,6,28,10,30,737.0,188.0,1.5,33.0,834.0,830.21,588.88
2016,6,28,10,45,738.0,195.0,1.65,33.5,859.5,829.4,585.88
2016,6,28,11,0,739.0,202.0,1.8,34.0,885.0,825.03,582.26
2016,6,28,11,15,485.0,342.0,1.9,34.0,794.5,719.71,508.85
2016,6,28,11,30,231.0,482.0,2.0,34.0,704.0,596.7,422.75
2016,6,28,11,45,271.0,480.0,2.1,34.0,744.5,623.22,441.8
2016,6,28,12,0,311.0,478.0,2.2,34.0,785.0,636.27,450.86
2016,6,28,12,15,247.0,493.5,2.25,34.0,738.0,579.22,411.29
2016,6,28,12,30,183.0,509.0,2.3,34.0,691.0,530.31,377.23
2016,6,28,12,45,489.0,345.0,2.4,34.0,829.0,599.99,429.16
2016,6,28,13,0,795.0,181.0,2.5,34.0,967.0,637.65,456.56
2016,6,28,13,15,452.5,334.0,2.55,33.5,780.5,515.6,369.55
2016,6,28,13,30,110.0,487.0,2.6,33.0,594.0,416.57,299.06
2016,6,28,13,45,106.0,475.5,2.7,33.0,577.0,395.23,284.28
2016,6,28,14,0,102.0,464.0,2.8,33.0,560.0,374.29,269.33
2016,6,28,14,15,57.5,359.5,2.9,33.0,413.5,278.94,201.63
2016,6,28,14,30,13.0,255.0,3.0,33.0,267.0,194.63,141.11
2016,6,28,14,45,6.5,169.5,3.1,33.0,175.5,130.3,93.6
2016,6,28,15,0,0.0,84.0,3.2,33.0,84.0,65.07,44.51
2016,6,28,15,15,0.0,95.0,3.25,32.5,95.0,73.38,51.12
2016,6,28,15,30,0.0,106.0,3.3,32.0,106.0,81.48,57.58
2016,6,28,15,45,0.0,69.5,3.35,31.5,69.5,53.61,36.25
2016,6,28,16,0,0.0,33.0,3.4,31.0,33.0,25.35,15.2
2016,6,28,16,15,0.0,23.0,3.35,30.5,23.0,17.63,8.93
2016,6,28,16,30,0.0,13.0,3.3,30.0,13.0,9.95,2.62
2016,6,28,16,45,0.0,11.5,3.25,30.0,11.5,8.79,1.68
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,7.63,0.73
2016,6,28,17,15,0.0,31.5,3.0,29.5,31.5,24.07,14.6
2016,6,28,17,30,0.0,53.0,2.8,29.0,53.0,40.57,28.61
2016,6,28,17,45,0.0,45.0,2.6,28.5,45.0,34.4,23.56
2016,6,28,18,0,0.0,37.0,2.4,28.0,37.0,28.24,18.44
2016,6,28,18,15,0.0,29.5,2.15,27.5,29.5,22.48,13.57
2016,6,28,18,30,0.0,22.0,1.9,27.0,22.0,16.73,8.64
2016,6,28,18,45,0.0,15.5,1.7,26.5,15.5,11.77,4.3
2016,6,28,19,0,0.0,9.0,1.5,26.0,9.0,6.82,0.0
2016,6,28,19,15,0.0,4.5,1.35,26.0,4.5,3.4,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.0,12.5,2.05,23.5,18.0,30.43,0.0
2016,6,29,6,0,148.0,25.0,2.3,24.0,36.0,91.3,50.75
2016,6,29,6,15,246.0,39.5,2.3,24.0,75.0,155.37,114.22
2016,6,29,6,30,344.0,54.0,2.3,24.0,114.0,226.08,174.21
2016,6,29,6,45,419.0,63.0,2.35,24.5,162.5,293.91,230.84
2016,6,29,7,0,494.0,72.0,2.4,25.0,211.0,364.29,287.95
2016,6,29,7,15,542.5,79.5,2.4,25.5,262.5,423.04,334.15
2016,6,29,7,30,591.0,87.0,2.4,26.0,314.0,484.13,380.45
2016,6,29,7,45,630.5,91.5,2.4,26.5,366.5,537.87,419.7
2016,6,29,8,0,670.0,96.0,2.4,27.0,419.0,592.24,458.16
2016,6,29,8,15,696.0,101.0,2.4,27.5,470.5,637.57,488.9
2016,6,29,8,30,722.0,106.0,2.4,28.0,522.0,678.91,516.12
2016,6,29,8,45,741.0,110.0,2.4,28.5,570.5,715.2,538.47
2016,6,29,9,0,760.0,114.0,2.4,29.0,619.0,749.34,558.99
2016,6,29,9,15,468.5,233.0,2.45,29.0,551.5,637.26,475.53
2016,6,29,9,30,177.0,352.0,2.5,29.0,484.0,477.99,356.22
2016,6,29,9,45,234.5,364.0,2.55,29.5,549.5,536.17,398.15
2016,6,29,10,0,292.0,376.0,2.6,30.0,615.0,611.13,449.45
2016,6,29,10,15,288.0,396.0,2.65,30.0,639.5,622.54,455.88
2016,6,29,10,30,284.0,416.0,2.7,30.0,664.0,631.95,461.36
2016,6,29,10,45,554.5,282.0,2.75,30.5,787.0,749.02,545.78
2016,6,29,11,0,825.0,148.0,2.8,31.0,910.0,828.99,601.15
2016,6,29,11,15,538.5,312.5,2.85,31.0,814.5,739.36,534.91
2016,6,29,11,30,252.0,477.0,2.9,31.0,719.0,620.06,447.61
2016,6,29,11,45,550.0,311.5,2.95,31.5,849.5,713.88,517.22
2016,6,29,12,0,848.0,146.0,3.0,32.0,980.0,765.65,555.72
2016,6,29,12,15,849.0,146.5,3.0,32.0,985.5,738.61,535.96
2016,6,29,12,30,850.0,147.0,3.0,32.0,991.0,708.91,514.61
2016,6,29,12,45,840.0,154.0,3.05,32.5,986.0,673.87,488.31
2016,6,29,13,0,830.0,161.0,3.1,33.0,981.0,646.32,466.5
2016,6,29,13,15,827.5,160.0,3.1,33.0,971.0,606.21,436.67
2016,6,29,13,30,825.0,159.0,3.1,33.0,961.0,564.22,404.84
2016,6,29,13,45,813.5,163.0,3.1,33.0,941.0,519.37,370.16
2016,6,29,14,0,802.0,167.0,3.1,33.0,921.0,473.62,333.97
2016,6,29,14,15,795.5,165.5,3.1,33.0,896.0,425.6,295.28
2016,6,29,14,30,789.0,164.0,3.1,33.0,871.0,376.75,255.2
2016,6,29,14,45,775.5,164.5,3.1,33.0,838.5,326.54,213.95
2016,6,29,15,0,762.0,165.0,3.1,33.0,806.0,276.67,173.56
2016,6,29,15,15,750.0,161.5,3.15,32.5,768.5,225.2,134.54
2016,6,29,15,30,738.0,158.0,3.2,32.0,731.0,174.44,101.39
2016,6,29,15,45,719.5,156.0,3.25,32.0,687.5,116.51,73.81
2016,6,29,16,0,701.0,154.0,3.3,32.0,644.0,100.46,75.91
2016,6,29,16,15,383.5,207.5,3.3,31.5,473.0,125.85,96.74
2016,6,29,16,30,66.0,261.0,3.3,31.0,302.0,171.05,133.46
2016,6,29,16,45,338.5,196.0,3.35,31.0,376.5,129.01,100.06
2016,6,29,17,0,611.0,131.0,3.4,31.0,451.0,93.01,71.19
2016,6,29,17,15,577.5,124.0,3.2,30.5,399.5,89.67,68.89
2016,6,29,17,30,544.0,117.0,3.0,30.0,348.0,86.17,66.4
2016,6,29,17,45,504.0,106.5,2.85,30.0,297.5,77.45,59.38
2016,6,29,18,0,464.0,96.0,2.7,30.0,247.0,70.4,53.63
2016,6,29,18,15,404.5,84.5,2.4,29.0,198.0,62.27,47.04
2016,6,29,18,30,345.0,73.0,2.1,28.0,149.0,54.03,40.09
2016,6,29,18,45,273.0,57.0,1.85,27.5,106.5,42.47,30.02
2016,6,29,19,0,201.0,41.0,1.6,27.0,64.0,30.75,19.51
2016,6,29,19,15,100.5,20.5,1.55,26.5,32.0,15.53,3.25
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,62.0,13.0,1.2,23.5,17.5,27.47,0.0
2016,6,30,6,0,124.0,26.0,1.4,24.0,35.0,84.44,45.64
2016,6,30,6,15,218.5,41.5,1.45,24.5,73.5,147.35,107.78
2016,6,30,6,30,313.0,57.0,1.5,25.0,112.0,216.1,165.36
2016,6,30,6,45,388.5,67.5,1.6,26.0,160.0,279.0,217.17
2016,6,30,7,0,464.0,78.0,1.7,27.0,208.0,354.28,276.8
2016,6,30,7,15,513.5,86.5,1.8,27.5,259.0,413.61,322.89
2016,6,30,7,30,563.0,95.0,1.9,28.0,310.0,475.38,369.27
2016,6,30,7,45,601.5,101.0,2.0,28.5,362.5,529.25,408.38
2016,6,30,8,0,640.0,107.0,2.1,29.0,415.0,583.72,446.79
2016,6,30,8,15,667.0,112.0,2.15,29.0,466.0,628.94,478.28
2016,6,30,8,30,694.0,117.0,2.2,29.0,517.0,673.2,508.52
2016,6,30,8,45,500.5,200.5,2.25,29.5,502.0,615.13,461.92
2016,6,30,9,0,307.0,284.0,2.3,30.0,487.0,533.94,399.16
2016,6,30,9,15,339.0,298.0,2.3,30.0,537.5,576.69,429.21
2016,6,30,9,30,371.0,312.0,2.3,30.0,588.0,618.8,457.64
2016,6,30,9,45,297.5,351.0,2.35,30.5,580.5,594.66,437.06
2016,6,30,10,0,224.0,390.0,2.4,31.0,573.0,549.85,402.86
2016,6,30,10,15,278.0,397.5,2.45,31.0,634.5,615.84,448.89
2016,6,30,10,30,332.0,405.0,2.5,31.0,696.0,663.3,481.16
2016,6,30,10,45,354.0,405.5,2.55,31.5,725.0,675.21,487.82
2016,6,30,11,0,376.0,406.0,2.6,32.0,754.0,685.03,493.25
2016,6,30,11,15,606.0,278.0,2.6,32.0,853.5,767.14,552.41
2016,6,30,11,30,836.0,150.0,2.6,32.0,953.0,807.07,581.91
2016,6,30,11,45,572.0,313.0,2.65,32.5,866.0,730.3,523.7
2016,6,30,12,0,308.0,476.0,2.7,33.0,779.0,633.66,452.39
2016,6,30,12,15,577.0,314.0,2.75,33.0,885.5,687.21,493.88
2016,6,30,12,30,846.0,152.0,2.8,33.0,992.0,710.47,512.99
2016,6,30,12,45,597.0,305.0,2.85,33.5,897.5,638.09,457.75
2016,6,30,13,0,348.0,458.0,2.9,34.0,803.0,565.96,403.81
2016,6,30,13,15,597.0,302.5,2.95,34.0,886.0,573.59,410.77
2016,6,30,13,30,846.0,147.0,3.0,34.0,969.0,564.08,403.23
2016,6,30,13,45,842.0,145.5,3.05,34.0,951.0,520.16,369.2
2016,6,30,14,0,838.0,144.0,3.1,34.0,933.0,474.63,333.2
2016,6,30,14,15,532.5,293.0,3.15,34.0,790.0,406.39,284.47
2016,6,30,14,30,227.0,442.0,3.2,34.0,647.0,371.06,262.65
2016,6,30,14,45,268.5,415.0,3.3,34.0,648.0,337.16,236.07
2016,6,30,15,0,310.0,388.0,3.4,34.0,649.0,308.4,212.65
2016,6,30,15,15,556.0,256.0,3.45,34.0,698.0,244.48,155.74
2016,6,30,15,30,802.0,124.0,3.5,34.0,747.0,161.88,88.7
2016,6,30,15,45,788.5,121.5,3.55,34.0,704.0,108.9,65.98
2016,6,30,16,0,775.0,119.0,3.6,34.0,661.0,90.2,67.1
2016,6,30,16,15,757.0,115.0,3.6,33.5,613.5,88.72,66.28
2016,6,30,16,30,739.0,111.0,3.6,33.0,566.0,87.09,65.33
2016,6,30,16,45,715.5,107.0,3.65,33.0,515.5,78.55,58.65
2016,6,30,17,0,692.0,103.0,3.7,33.0,465.0,76.65,57.32
2016,6,30,17,15,661.5,98.0,3.6,32.5,413.0,73.85,55.38
2016,6,30,17,30,631.0,93.0,3.5,32.0,361.0,70.96,53.34
2016,6,30,17,45,588.0,86.5,3.4,31.5,308.5,66.73,50.13
2016,6,30,18,0,545.0,80.0,3.3,31.0,256.0,62.43,46.77
2016,6,30,18,15,486.0,71.0,3.0,30.0,206.0,55.98,41.57
2016,6,30,18,30,427.0,62.0,2.7,29.0,156.0,49.44,36.07
2016,6,30,18,45,341.5,50.0,2.4,28.5,112.0,38.1,26.24
2016,6,30,19,0,256.0,38.0,2.1,28.0,68.0,28.9,17.9
2016,6,30,19,15,128.0,19.0,2.05,27.5,34.0,14.51,2.63
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,12.5,1.4,23.5,18.5,32.49,0.0
2016,7,1,6,0,163.0,25.0,1.6,24.0,37.0,95.9,50.81
2016,7,1,6,15,267.5,38.5,1.6,24.5,77.0,162.65,118.91
2016,7,1,6,30,372.0,52.0,1.6,25.0,117.0,239.7,183.33
2016,7,1,6,45,447.5,61.0,1.65,25.5,166.5,305.82,238.22
2016,7,1,7,0,523.0,70.0,1.7,26.0,216.0,377.79,295.92
2016,7,1,7,15,572.5,77.5,1.75,26.5,268.5,438.42,343.0
2016,7,1,7,30,622.0,85.0,1.8,27.0,321.0,501.44,390.11
2016,7,1,7,45,659.5,89.5,1.9,28.0,375.0,555.11,428.13
2016,7,1,8,0,697.0,94.0,2.0,29.0,429.0,609.21,465.16
2016,7,1,8,15,723.0,98.5,2.05,29.0,481.5,652.18,494.91
2016,7,1,8,30,749.0,103.0,2.1,29.0,534.0,696.83,524.94
2016,7,1,8,45,770.0,106.0,2.15,29.5,583.5,734.42,548.0
2016,7,1,9,0,791.0,109.0,2.2,30.0,633.0,769.87,569.33
2016,7,1,9,15,805.5,112.0,2.2,30.5,678.5,797.56,584.87
2016,7,1,9,30,820.0,115.0,2.2,31.0,724.0,822.36,598.41
2016,7,1,9,45,833.0,116.5,2.25,31.5,765.0,830.98,601.69
2016,7,1,10,0,846.0,118.0,2.3,32.0,806.0,846.31,609.58
2016,7,1,10,15,854.0,120.0,2.35,32.0,841.0,854.4,614.01
2016,7,1,10,30,862.0,122.0,2.4,32.0,876.0,858.89,616.27
2016,7,1,10,45,869.5,122.5,2.45,32.5,904.5,857.94,613.91
2016,7,1,11,0,877.0,123.0,2.5,33.0,933.0,853.28,609.31
2016,7,1,11,15,881.5,124.0,2.55,33.0,954.0,842.83,602.34
2016,7,1,11,30,886.0,125.0,2.6,33.0,975.0,828.67,593.07
2016,7,1,11,45,883.0,129.5,2.65,33.5,986.5,807.68,578.24
2016,7,1,12,0,880.0,134.0,2.7,34.0,998.0,783.24,561.06
2016,7,1,12,15,880.5,134.0,2.75,34.0,1003.5,754.96,541.58
2016,7,1,12,30,881.0,134.0,2.8,34.0,1009.0,723.92,519.9
2016,7,1,12,45,881.0,133.5,2.9,34.5,1006.5,689.88,494.95
2016,7,1,13,0,881.0,133.0,3.0,35.0,1004.0,653.75,468.05
2016,7,1,13,15,878.5,132.5,3.05,35.0,993.5,613.95,438.78
2016,7,1,13,30,876.0,132.0,3.1,35.0,983.0,572.11,407.29
2016,7,1,13,45,871.5,131.5,3.2,35.0,964.5,527.29,372.93
2016,7,1,14,0,867.0,131.0,3.3,35.0,946.0,480.8,336.35
2016,7,1,14,15,861.0,129.5,3.35,35.0,920.5,431.63,296.77
2016,7,1,14,30,855.0,128.0,3.4,35.0,895.0,381.33,255.49
2016,7,1,14,45,846.5,126.5,3.5,35.0,862.5,329.4,212.68
2016,7,1,15,0,838.0,125.0,3.6,35.0,830.0,277.02,170.02
2016,7,1,15,15,827.0,122.5,3.65,35.0,792.0,223.43,128.92
2016,7,1,15,30,816.0,120.0,3.7,35.0,754.0,162.03,87.81
2016,7,1,15,45,800.5,118.0,3.75,35.0,710.0,108.4,64.67
2016,7,1,16,0,785.0,116.0,3.8,35.0,666.0,88.68,65.61
2016,7,1,16,15,767.0,113.0,3.8,34.5,618.0,87.74,65.22
2016,7,1,16,30,749.0,110.0,3.8,34.0,570.0,86.7,64.74
