Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,45,722.0,107.0,3.85,33.5,518.5,78.71,58.65
2016,7,1,17,0,695.0,104.0,3.9,33.0,467.0,77.35,57.9
2016,7,1,17,15,663.5,98.5,3.75,32.5,414.5,74.21,55.69
2016,7,1,17,30,632.0,93.0,3.6,32.0,362.0,70.97,53.35
2016,7,1,17,45,587.5,86.5,3.5,31.5,309.0,66.72,50.12
2016,7,1,18,0,543.0,80.0,3.4,31.0,256.0,62.4,46.75
2016,7,1,18,15,482.5,71.5,3.15,30.0,206.0,56.32,41.86
2016,7,1,18,30,422.0,63.0,2.9,29.0,156.0,50.18,36.7
2016,7,1,18,45,335.5,50.5,2.65,28.5,111.5,38.4,26.49
2016,7,1,19,0,249.0,38.0,2.4,28.0,67.0,28.86,17.87
2016,7,1,19,15,124.5,19.0,2.45,27.5,33.5,14.5,2.6
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.5,13.0,2.65,23.5,15.0,18.42,0.0
2016,7,2,6,0,59.0,26.0,2.9,24.0,30.0,55.46,26.73
2016,7,2,6,15,145.5,45.5,3.1,24.5,67.5,115.8,84.09
2016,7,2,6,30,232.0,65.0,3.3,25.0,105.0,180.59,138.5
2016,7,2,6,45,317.5,77.0,3.5,25.5,153.0,255.31,200.4
2016,7,2,7,0,403.0,89.0,3.7,26.0,201.0,328.37,259.99
2016,7,2,7,15,456.5,99.0,3.75,26.5,252.0,387.56,307.11
2016,7,2,7,30,510.0,109.0,3.8,27.0,303.0,450.04,355.29
2016,7,2,7,45,563.0,112.0,3.9,27.5,357.0,515.69,404.44
2016,7,2,8,0,616.0,115.0,4.0,28.0,411.0,576.09,448.46
2016,7,2,8,15,645.0,121.0,4.05,28.5,462.0,623.26,481.35
2016,7,2,8,30,674.0,127.0,4.1,29.0,513.0,669.62,512.93
2016,7,2,8,45,704.0,127.5,4.15,29.5,563.5,709.74,539.57
2016,7,2,9,0,734.0,128.0,4.2,30.0,614.0,744.14,561.26
2016,7,2,9,15,750.5,131.5,4.25,30.5,659.0,772.98,578.62
2016,7,2,9,30,767.0,135.0,4.3,31.0,704.0,799.11,594.02
2016,7,2,9,45,784.5,135.0,4.35,31.5,745.5,819.69,605.56
2016,7,2,10,0,802.0,135.0,4.4,32.0,787.0,837.16,615.02
2016,7,2,10,15,811.5,137.5,4.4,32.5,822.0,846.93,619.15
2016,7,2,10,30,821.0,140.0,4.4,33.0,857.0,853.16,621.03
2016,7,2,10,45,831.0,139.5,4.45,33.5,885.5,840.97,610.95
2016,7,2,11,0,841.0,139.0,4.5,34.0,914.0,837.62,607.02
2016,7,2,11,15,845.5,140.0,4.5,34.0,935.0,827.3,599.55
2016,7,2,11,30,850.0,141.0,4.5,34.0,956.0,813.39,589.83
2016,7,2,11,45,851.5,143.0,4.55,34.5,969.5,794.31,575.72
2016,7,2,12,0,853.0,145.0,4.6,35.0,983.0,771.85,558.96
2016,7,2,12,15,854.0,145.5,4.6,35.0,988.5,744.79,539.54
2016,7,2,12,30,855.0,146.0,4.6,35.0,994.0,715.02,518.0
2016,7,2,12,45,854.5,146.0,4.65,35.5,992.0,681.65,492.73
2016,7,2,13,0,854.0,146.0,4.7,36.0,990.0,646.35,465.7
2016,7,2,13,15,851.5,145.5,4.7,36.0,980.0,607.5,436.54
2016,7,2,13,30,849.0,145.0,4.7,36.0,970.0,566.7,405.32
2016,7,2,13,45,844.0,144.5,4.75,36.0,952.0,522.75,371.19
2016,7,2,14,0,839.0,144.0,4.8,36.0,934.0,477.25,335.02
2016,7,2,14,15,833.0,142.5,4.8,36.0,908.5,429.37,296.17
2016,7,2,14,30,827.0,141.0,4.8,36.0,883.0,380.42,255.76
2016,7,2,14,45,817.5,139.5,4.85,36.0,851.0,325.87,211.09
2016,7,2,15,0,808.0,138.0,4.9,36.0,819.0,273.44,168.43
2016,7,2,15,15,797.0,135.5,4.9,35.5,781.0,220.2,127.78
2016,7,2,15,30,786.0,133.0,4.9,35.0,743.0,167.44,92.95
2016,7,2,15,45,538.5,220.5,4.9,35.0,627.5,148.18,98.55
2016,7,2,16,0,291.0,308.0,4.9,35.0,512.0,181.1,138.56
2016,7,2,16,15,501.5,215.0,4.85,34.5,536.0,133.17,101.38
2016,7,2,16,30,712.0,122.0,4.8,34.0,560.0,86.16,64.31
2016,7,2,16,45,456.0,172.5,4.75,34.0,444.0,112.37,85.69
2016,7,2,17,0,200.0,223.0,4.7,34.0,328.0,146.25,113.19
2016,7,2,17,15,391.5,164.0,4.5,33.5,340.5,109.09,83.79
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,78.4,59.21
2016,7,2,17,45,532.5,98.0,4.15,32.5,300.5,74.11,56.01
2016,7,2,18,0,482.0,91.0,4.0,32.0,248.0,67.39,50.69
2016,7,2,18,15,418.5,81.0,3.75,31.0,198.5,60.1,44.83
2016,7,2,18,30,355.0,71.0,3.5,30.0,149.0,52.77,38.69
2016,7,2,18,45,263.5,57.0,3.3,29.5,106.0,42.4,29.68
2016,7,2,19,0,172.0,43.0,3.1,29.0,63.0,32.02,20.32
2016,7,2,19,15,86.0,21.5,3.15,28.5,31.5,16.36,3.58
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,5.5,4.75,23.5,5.5,4.33,0.0
2016,7,3,6,0,0.0,11.0,4.9,24.0,11.0,8.35,0.0
2016,7,3,6,15,0.0,26.0,5.1,24.5,26.0,19.84,10.08
2016,7,3,6,30,0.0,41.0,5.3,25.0,41.0,31.69,20.12
2016,7,3,6,45,0.0,59.5,5.5,25.5,59.5,47.32,33.15
2016,7,3,7,0,0.0,78.0,5.7,26.0,78.0,62.77,45.85
2016,7,3,7,15,0.0,68.0,5.75,26.5,68.0,52.4,37.29
2016,7,3,7,30,0.0,58.0,5.8,27.0,58.0,44.42,30.63
2016,7,3,7,45,0.0,71.0,5.9,27.5,71.0,54.48,38.59
2016,7,3,8,0,0.0,84.0,6.0,28.0,84.0,64.61,46.48
2016,7,3,8,15,0.0,119.0,6.0,28.5,119.0,93.56,69.24
2016,7,3,8,30,0.0,154.0,6.0,29.0,154.0,122.93,91.94
2016,7,3,8,45,2.5,167.5,6.05,29.5,169.0,135.74,101.49
2016,7,3,9,0,5.0,181.0,6.1,30.0,184.0,148.65,111.04
2016,7,3,9,15,38.0,256.5,6.05,30.5,284.5,255.73,193.33
2016,7,3,9,30,71.0,332.0,6.0,31.0,385.0,353.69,266.38
2016,7,3,9,45,274.0,318.5,5.95,31.5,539.0,545.03,410.14
2016,7,3,10,0,477.0,305.0,5.9,32.0,693.0,720.89,536.44
2016,7,3,10,15,312.5,368.5,5.8,32.5,627.0,620.0,458.88
2016,7,3,10,30,148.0,432.0,5.7,33.0,561.0,516.69,379.9
2016,7,3,10,45,255.0,422.5,5.65,33.5,654.0,608.29,445.76
2016,7,3,11,0,362.0,413.0,5.6,34.0,747.0,681.39,496.7
2016,7,3,11,15,592.5,283.5,5.5,34.0,845.0,763.1,556.89
2016,7,3,11,30,823.0,154.0,5.4,34.0,943.0,802.67,587.07
2016,7,3,11,45,637.5,296.0,5.35,34.5,912.5,771.78,559.04
2016,7,3,12,0,452.0,438.0,5.3,35.0,882.0,719.53,517.09
2016,7,3,12,15,640.5,297.5,5.2,35.0,931.0,724.92,524.01
2016,7,3,12,30,829.0,157.0,5.1,35.0,980.0,705.24,513.06
2016,7,3,12,45,829.0,156.5,5.05,35.5,977.5,672.58,487.81
2016,7,3,13,0,829.0,156.0,5.0,36.0,975.0,638.08,460.97
2016,7,3,13,15,826.5,155.5,4.9,36.0,965.0,600.13,432.08
2016,7,3,13,30,824.0,155.0,4.8,36.0,955.0,560.32,401.26
2016,7,3,13,45,821.5,152.5,4.75,36.0,937.5,517.48,367.73
2016,7,3,14,0,819.0,150.0,4.7,36.0,920.0,472.94,332.15
2016,7,3,14,15,813.0,148.0,4.6,36.0,895.5,425.43,293.57
2016,7,3,14,30,807.0,146.0,4.5,36.0,871.0,375.6,252.66
2016,7,3,14,45,800.0,143.0,4.45,36.0,839.5,324.12,210.23
2016,7,3,15,0,793.0,140.0,4.4,36.0,808.0,272.26,168.0
2016,7,3,15,15,782.0,137.5,4.4,36.0,770.5,219.83,127.71
2016,7,3,15,30,771.0,135.0,4.4,36.0,733.0,167.9,93.21
2016,7,3,15,45,758.5,131.0,4.4,36.0,691.0,115.72,69.72
2016,7,3,16,0,746.0,127.0,4.4,36.0,649.0,94.18,69.7
2016,7,3,16,15,727.5,123.0,4.4,35.5,602.0,92.94,69.09
2016,7,3,16,30,709.0,119.0,4.4,35.0,555.0,84.3,62.55
2016,7,3,16,45,688.5,113.0,4.45,35.0,506.0,81.58,60.59
2016,7,3,17,0,668.0,107.0,4.5,35.0,457.0,78.66,58.46
2016,7,3,17,15,636.0,101.5,4.4,34.5,405.0,75.65,56.37
2016,7,3,17,30,604.0,96.0,4.3,34.0,353.0,72.53,54.17
2016,7,3,17,45,564.5,88.0,4.25,33.5,302.0,67.42,50.27
2016,7,3,18,0,525.0,80.0,4.2,33.0,251.0,62.15,46.14
2016,7,3,18,15,463.5,71.5,4.1,32.0,201.5,56.1,41.31
2016,7,3,18,30,402.0,63.0,4.0,31.0,152.0,47.76,34.35
2016,7,3,18,45,313.0,51.0,3.95,30.5,108.5,38.59,26.38
2016,7,3,19,0,224.0,39.0,3.9,30.0,65.0,29.45,18.14
2016,7,3,19,15,112.0,19.5,4.0,29.5,32.5,14.83,2.62
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.0,4.2,24.5,7.0,5.51,0.0
2016,7,4,6,0,0.0,14.0,4.3,25.0,14.0,10.66,0.26
2016,7,4,6,15,0.0,33.0,4.45,25.0,33.0,26.37,15.18
2016,7,4,6,30,0.0,52.0,4.6,25.0,52.0,42.83,29.14
2016,7,4,6,45,9.5,74.0,4.75,25.5,76.5,66.53,48.85
2016,7,4,7,0,19.0,96.0,4.9,26.0,101.0,90.75,68.82
2016,7,4,7,15,52.0,122.5,5.0,26.0,141.5,142.94,111.6
2016,7,4,7,30,85.0,149.0,5.1,26.0,182.0,190.06,149.8
2016,7,4,7,45,286.0,147.5,5.2,26.5,280.5,347.24,276.36
2016,7,4,8,0,487.0,146.0,5.3,27.0,379.0,510.87,403.17
2016,7,4,8,15,563.0,141.0,5.35,27.5,440.5,584.74,457.46
2016,7,4,8,30,639.0,136.0,5.4,28.0,502.0,653.53,507.17
2016,7,4,8,45,548.0,186.0,5.5,28.5,519.5,639.5,492.82
2016,7,4,9,0,457.0,236.0,5.6,29.0,537.0,626.3,479.13
2016,7,4,9,15,599.0,190.5,5.6,29.5,615.5,713.55,542.77
2016,7,4,9,30,741.0,145.0,5.6,30.0,694.0,788.59,595.3
2016,7,4,9,45,761.5,144.0,5.65,30.5,736.0,810.62,608.02
2016,7,4,10,0,782.0,143.0,5.7,31.0,778.0,829.63,618.86
2016,7,4,10,15,792.5,145.5,5.65,31.5,813.0,840.22,623.46
2016,7,4,10,30,803.0,148.0,5.6,32.0,848.0,847.31,625.76
2016,7,4,10,45,816.5,145.5,5.55,32.5,878.0,848.67,624.27
2016,7,4,11,0,830.0,143.0,5.5,33.0,908.0,833.75,611.85
2016,7,4,11,15,835.5,144.5,5.45,33.5,930.0,824.78,603.73
2016,7,4,11,30,841.0,146.0,5.4,34.0,952.0,812.2,593.27
2016,7,4,11,45,624.0,289.0,5.35,34.5,891.5,756.84,548.91
2016,7,4,12,0,407.0,432.0,5.3,35.0,831.0,676.96,487.84
2016,7,4,12,15,622.5,295.0,5.2,35.0,910.0,711.0,514.67
2016,7,4,12,30,838.0,158.0,5.1,35.0,989.0,713.45,518.81
2016,7,4,12,45,845.5,152.5,5.1,35.5,989.5,682.28,494.76
2016,7,4,13,0,853.0,147.0,5.1,36.0,990.0,648.77,468.82
2016,7,4,13,15,851.0,146.5,5.05,36.0,980.0,610.22,439.61
2016,7,4,13,30,849.0,146.0,5.0,36.0,970.0,569.67,408.33
2016,7,4,13,45,851.0,141.0,5.0,36.5,954.5,526.44,373.73
2016,7,4,14,0,853.0,136.0,5.0,37.0,939.0,481.03,336.77
2016,7,4,14,15,704.5,235.0,5.0,37.0,886.0,437.41,302.73
2016,7,4,14,30,556.0,334.0,5.0,37.0,833.0,407.3,279.69
2016,7,4,14,45,450.0,356.0,5.0,37.0,750.5,350.83,238.93
2016,7,4,15,0,344.0,378.0,5.0,37.0,668.0,313.32,213.37
2016,7,4,15,15,358.0,354.5,4.95,37.0,644.0,275.5,184.75
2016,7,4,15,30,372.0,331.0,4.9,37.0,620.0,236.32,157.53
2016,7,4,15,45,564.0,230.5,4.9,37.0,639.5,156.32,102.66
2016,7,4,16,0,756.0,130.0,4.9,37.0,659.0,96.31,71.08
2016,7,4,16,15,737.0,126.0,4.8,36.5,611.5,95.12,70.53
2016,7,4,16,30,718.0,122.0,4.7,36.0,564.0,86.32,63.9
2016,7,4,16,45,693.5,117.0,4.65,35.5,513.0,84.18,62.55
2016,7,4,17,0,669.0,112.0,4.6,35.0,462.0,81.89,61.08
2016,7,4,17,15,590.0,116.0,4.4,34.5,399.5,84.45,63.53
2016,7,4,17,30,511.0,120.0,4.2,34.0,337.0,85.58,64.83
2016,7,4,17,45,469.0,109.5,4.05,33.5,287.5,78.8,59.62
2016,7,4,18,0,427.0,99.0,3.9,33.0,238.0,71.84,54.14
2016,7,4,18,15,374.0,86.0,3.7,32.0,191.0,62.92,46.97
2016,7,4,18,30,321.0,73.0,3.5,31.0,144.0,53.8,39.38
2016,7,4,18,45,241.5,57.5,3.35,30.5,102.5,42.59,29.69
2016,7,4,19,0,162.0,42.0,3.2,30.0,61.0,31.29,19.62
2016,7,4,19,15,81.0,21.0,3.3,29.5,30.5,15.99,3.18
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,42.0,12.5,4.15,24.5,15.0,21.51,0.0
2016,7,5,6,0,84.0,25.0,4.2,25.0,30.0,62.31,26.26
2016,7,5,6,15,184.5,41.5,4.35,25.0,68.0,135.2,98.19
2016,7,5,6,30,285.0,58.0,4.5,25.0,106.0,205.82,158.2
2016,7,5,6,45,379.0,67.0,4.65,25.5,155.5,274.66,216.12
2016,7,5,7,0,473.0,76.0,4.8,26.0,205.0,357.79,284.14
2016,7,5,7,15,525.0,83.5,4.9,26.0,256.5,418.16,333.28
2016,7,5,7,30,577.0,91.0,5.0,26.0,308.0,481.13,383.12
2016,7,5,7,45,630.5,92.0,5.1,26.5,363.5,540.19,428.03
2016,7,5,8,0,684.0,93.0,5.2,27.0,419.0,600.7,472.84
2016,7,5,8,15,710.5,97.5,5.25,27.5,470.5,646.62,505.29
2016,7,5,8,30,737.0,102.0,5.3,28.0,522.0,688.75,534.06
2016,7,5,8,45,765.5,101.5,5.35,28.5,573.0,728.41,559.93
2016,7,5,9,0,794.0,101.0,5.4,29.0,624.0,766.28,584.17
2016,7,5,9,15,808.5,103.5,5.4,29.5,669.5,793.78,600.61
2016,7,5,9,30,823.0,106.0,5.4,30.0,715.0,808.98,608.37
2016,7,5,9,45,838.5,106.0,5.4,30.5,756.5,828.59,619.29
2016,7,5,10,0,854.0,106.0,5.4,31.0,798.0,845.04,628.0
2016,7,5,10,15,862.0,107.5,5.4,31.5,832.5,853.12,631.03
2016,7,5,10,30,870.0,109.0,5.4,32.0,867.0,857.61,631.75
2016,7,5,10,45,656.5,246.5,5.4,32.5,830.0,812.82,596.42
2016,7,5,11,0,443.0,384.0,5.4,33.0,793.0,737.51,537.57
2016,7,5,11,15,454.0,399.0,5.35,33.5,826.0,746.43,541.86
2016,7,5,11,30,465.0,414.0,5.3,34.0,859.0,752.05,543.5
2016,7,5,11,45,675.0,268.0,5.3,34.5,924.5,781.73,566.77
2016,7,5,12,0,885.0,122.0,5.3,35.0,990.0,782.75,569.97
2016,7,5,12,15,886.0,122.0,5.25,35.0,995.5,755.12,549.95
2016,7,5,12,30,887.0,122.0,5.2,35.0,1001.0,724.63,527.54
2016,7,5,12,45,887.5,121.0,5.2,35.5,999.5,690.62,501.49
2016,7,5,13,0,888.0,120.0,5.2,36.0,998.0,654.37,473.5
2016,7,5,13,15,659.5,273.0,5.2,36.0,921.5,596.14,428.43
2016,7,5,13,30,431.0,426.0,5.2,36.0,845.0,541.62,387.07
2016,7,5,13,45,424.0,413.5,5.2,36.0,819.5,500.8,357.05
2016,7,5,14,0,417.0,401.0,5.2,36.0,794.0,460.14,326.6
2016,7,5,14,15,642.0,257.5,5.15,36.0,843.0,427.7,298.4
2016,7,5,14,30,867.0,114.0,5.1,36.0,892.0,381.47,256.46
2016,7,5,14,45,854.5,115.5,5.1,36.0,859.0,329.56,213.28
2016,7,5,15,0,842.0,117.0,5.1,36.0,826.0,277.56,170.6
2016,7,5,15,15,832.0,115.0,5.1,36.0,788.5,224.15,129.12
2016,7,5,15,30,822.0,113.0,5.1,36.0,751.0,170.91,93.42
2016,7,5,15,45,809.5,110.0,5.1,36.0,708.0,108.04,62.18
2016,7,5,16,0,797.0,107.0,5.1,36.0,665.0,83.63,61.36
2016,7,5,16,15,780.0,104.0,5.1,35.5,617.5,82.48,60.78
2016,7,5,16,30,763.0,101.0,5.1,35.0,570.0,81.21,60.1
2016,7,5,16,45,740.0,97.5,5.1,35.0,519.5,79.36,58.82
2016,7,5,17,0,717.0,94.0,5.1,35.0,469.0,77.41,57.47
2016,7,5,17,15,687.0,89.5,5.0,34.5,416.5,68.77,50.79
2016,7,5,17,30,657.0,85.0,4.9,34.0,364.0,65.96,48.8
2016,7,5,17,45,613.0,79.5,4.8,33.5,311.0,62.17,45.95
2016,7,5,18,0,569.0,74.0,4.7,33.0,258.0,58.35,43.0
2016,7,5,18,15,508.5,66.5,4.55,32.0,207.5,52.82,38.58
2016,7,5,18,30,448.0,59.0,4.4,31.0,157.0,47.28,33.95
2016,7,5,18,45,352.5,48.5,4.3,30.5,112.5,39.05,26.76
2016,7,5,19,0,257.0,38.0,4.2,30.0,68.0,28.9,17.68
2016,7,5,19,15,128.5,19.0,4.25,29.5,34.0,14.51,2.25
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,12.0,4.7,24.0,14.5,19.17,0.0
2016,7,6,6,0,70.0,24.0,4.8,24.0,29.0,56.21,21.74
2016,7,6,6,15,166.5,41.5,4.9,24.5,66.0,128.52,93.29
2016,7,6,6,30,263.0,59.0,5.0,25.0,103.0,197.58,151.86
2016,7,6,6,45,358.5,68.0,5.15,25.5,151.5,266.1,209.58
2016,7,6,7,0,454.0,77.0,5.3,26.0,200.0,348.84,277.54
2016,7,6,7,15,506.5,85.5,5.4,26.5,251.5,409.79,326.68
2016,7,6,7,30,559.0,94.0,5.5,27.0,303.0,473.48,376.45
2016,7,6,7,45,608.5,96.5,5.6,27.5,357.0,531.05,420.26
2016,7,6,8,0,658.0,99.0,5.7,28.0,411.0,589.89,463.86
2016,7,6,8,15,685.5,103.5,5.75,28.5,462.5,635.79,496.45
2016,7,6,8,30,713.0,108.0,5.8,29.0,514.0,680.76,527.65
2016,7,6,8,45,737.5,110.5,5.9,29.5,564.0,716.72,551.25
2016,7,6,9,0,762.0,113.0,6.0,30.0,614.0,754.09,575.5
2016,7,6,9,15,777.5,116.0,6.0,30.5,659.5,782.36,592.67
2016,7,6,9,30,793.0,119.0,6.0,31.0,705.0,807.86,607.79
2016,7,6,9,45,807.5,120.0,6.05,31.5,746.0,827.45,618.92
2016,7,6,10,0,822.0,121.0,6.1,32.0,787.0,833.04,620.39
2016,7,6,10,15,831.5,123.0,6.05,32.5,822.0,842.54,624.32
2016,7,6,10,30,841.0,125.0,6.0,33.0,857.0,848.53,625.88
2016,7,6,10,45,849.5,125.0,6.0,33.5,886.0,848.27,623.52
2016,7,6,11,0,858.0,125.0,6.0,34.0,915.0,844.38,618.84
2016,7,6,11,15,863.0,126.0,5.95,34.0,936.5,834.74,611.46
2016,7,6,11,30,868.0,127.0,5.9,34.0,958.0,821.44,601.73
2016,7,6,11,45,873.0,126.5,5.9,34.5,972.5,803.33,587.81
2016,7,6,12,0,878.0,126.0,5.9,35.0,987.0,781.74,571.65
2016,7,6,12,15,879.5,126.0,5.85,35.0,993.5,754.59,551.86
2016,7,6,12,30,881.0,126.0,5.8,35.0,1000.0,724.57,529.63
2016,7,6,12,45,882.0,125.5,5.8,35.5,998.5,691.37,503.95
2016,7,6,13,0,883.0,125.0,5.8,36.0,997.0,655.91,476.31
2016,7,6,13,15,881.0,124.5,5.75,36.0,987.0,616.35,446.14
2016,7,6,13,30,879.0,124.0,5.7,36.0,977.0,574.69,413.8
2016,7,6,13,45,875.0,123.5,5.7,36.5,959.5,529.98,377.81
2016,7,6,14,0,871.0,123.0,5.7,37.0,942.0,483.54,339.83
2016,7,6,14,15,865.5,121.5,5.7,37.0,917.0,434.32,299.74
2016,7,6,14,30,860.0,120.0,5.7,37.0,892.0,383.91,257.97
2016,7,6,14,45,845.5,123.0,5.7,37.0,858.5,332.55,215.33
2016,7,6,15,0,831.0,126.0,5.7,37.0,825.0,281.28,173.35
2016,7,6,15,15,820.5,123.5,5.7,36.5,787.5,227.98,132.31
2016,7,6,15,30,810.0,121.0,5.7,36.0,750.0,167.0,90.84
2016,7,6,15,45,791.0,120.5,5.7,36.0,705.5,114.15,66.73
2016,7,6,16,0,772.0,120.0,5.7,36.0,661.0,90.7,67.0
2016,7,6,16,15,753.5,116.5,5.7,35.5,613.5,89.56,66.45
2016,7,6,16,30,735.0,113.0,5.7,35.0,566.0,88.29,65.8
2016,7,6,16,45,704.5,111.5,5.75,35.0,514.0,81.05,60.2
2016,7,6,17,0,674.0,110.0,5.8,35.0,462.0,80.72,60.17
2016,7,6,17,15,641.0,104.5,5.7,34.5,409.5,77.75,58.12
2016,7,6,17,30,608.0,99.0,5.6,34.0,357.0,74.69,55.96
2016,7,6,17,45,556.0,93.5,5.55,33.5,304.0,71.24,53.44
2016,7,6,18,0,504.0,88.0,5.5,33.0,251.0,67.83,50.86
2016,7,6,18,15,439.0,78.5,5.3,32.0,201.0,58.67,43.45
2016,7,6,18,30,374.0,69.0,5.1,31.0,151.0,51.58,37.53
2016,7,6,18,45,277.5,56.0,4.95,30.5,107.5,41.81,29.04
2016,7,6,19,0,181.0,43.0,4.8,30.0,64.0,32.06,20.21
2016,7,6,19,15,90.5,21.5,4.7,29.5,32.0,16.36,3.12
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.0,4.9,24.5,10.0,7.87,0.0
2016,7,7,6,0,0.0,20.0,5.0,25.0,20.0,16.0,1.81
2016,7,7,6,15,35.0,40.0,5.1,25.5,46.0,52.62,35.22
2016,7,7,6,30,70.0,60.0,5.2,26.0,72.0,96.12,71.55
2016,7,7,6,45,103.0,81.5,5.35,26.5,106.0,136.53,105.42
2016,7,7,7,0,136.0,103.0,5.5,27.0,140.0,179.51,140.99
2016,7,7,7,15,153.5,125.5,5.55,27.5,176.0,217.09,171.4
2016,7,7,7,30,171.0,148.0,5.6,28.0,212.0,255.52,201.74
2016,7,7,7,45,434.0,118.0,5.65,28.5,315.0,430.63,340.95
2016,7,7,8,0,697.0,88.0,5.7,29.0,418.0,605.17,474.44
2016,7,7,8,15,723.0,92.0,5.75,29.5,470.0,648.33,504.42
2016,7,7,8,30,749.0,96.0,5.8,30.0,522.0,692.8,534.42
2016,7,7,8,45,775.0,96.5,5.85,30.5,572.5,731.94,559.8
2016,7,7,9,0,801.0,97.0,5.9,31.0,623.0,769.19,583.53
2016,7,7,9,15,815.0,99.5,5.9,31.5,668.5,787.68,593.58
2016,7,7,9,30,829.0,102.0,5.9,32.0,714.0,811.81,607.66
2016,7,7,9,45,842.0,103.0,5.9,32.5,755.0,830.52,617.88
2016,7,7,10,0,855.0,104.0,5.9,33.0,796.0,845.99,625.9
2016,7,7,10,15,863.0,106.0,5.85,33.5,831.0,854.7,629.12
2016,7,7,10,30,871.0,108.0,5.8,34.0,866.0,859.78,629.99
2016,7,7,10,45,877.5,109.0,5.8,34.5,894.5,858.95,627.23
2016,7,7,11,0,884.0,110.0,5.8,35.0,923.0,854.39,622.1
2016,7,7,11,15,888.0,110.5,5.75,35.0,944.0,843.55,613.96
2016,7,7,11,30,892.0,111.0,5.7,35.0,965.0,829.04,603.48
2016,7,7,11,45,884.5,119.0,5.7,35.5,976.0,807.81,587.55
2016,7,7,12,0,877.0,127.0,5.7,36.0,987.0,783.07,569.37
2016,7,7,12,15,878.0,127.0,5.65,36.0,992.5,755.57,549.52
2016,7,7,12,30,879.0,127.0,5.6,36.0,998.0,725.23,527.24
2016,7,7,12,45,876.5,128.5,5.55,36.5,995.5,691.1,500.89
2016,7,7,13,0,874.0,130.0,5.5,37.0,993.0,654.9,472.79
2016,7,7,13,15,871.5,129.5,5.45,37.0,983.0,615.34,442.87
2016,7,7,13,30,869.0,129.0,5.4,37.0,973.0,573.74,410.85
2016,7,7,13,45,863.0,129.5,5.4,37.0,954.5,529.05,375.97
2016,7,7,14,0,857.0,130.0,5.4,37.0,936.0,482.82,339.11
2016,7,7,14,15,851.0,128.5,5.4,37.0,911.0,434.02,299.52
2016,7,7,14,30,845.0,127.0,5.4,37.0,886.0,384.1,258.3
2016,7,7,14,45,568.5,260.5,5.4,37.0,763.0,328.89,220.53
2016,7,7,15,0,292.0,394.0,5.4,37.0,640.0,311.65,214.45
2016,7,7,15,15,547.0,258.5,5.4,37.0,693.0,250.1,158.99
2016,7,7,15,30,802.0,123.0,5.4,37.0,746.0,168.28,91.5
2016,7,7,15,45,784.0,122.0,5.4,37.0,702.0,115.6,67.21
2016,7,7,16,0,766.0,121.0,5.4,37.0,658.0,91.13,67.04
2016,7,7,16,15,748.0,117.5,5.45,36.5,610.5,90.04,66.54
2016,7,7,16,30,730.0,114.0,5.5,36.0,563.0,88.82,65.93
2016,7,7,16,45,701.5,111.5,5.55,35.5,512.0,80.98,60.01
2016,7,7,17,0,673.0,109.0,5.6,35.0,461.0,80.06,59.63
2016,7,7,17,15,640.5,103.5,5.55,34.5,409.0,77.08,57.57
2016,7,7,17,30,608.0,98.0,5.5,34.0,357.0,74.0,55.4
2016,7,7,17,45,563.0,91.0,5.45,33.5,304.5,69.56,52.06
2016,7,7,18,0,518.0,84.0,5.4,33.0,252.0,65.04,48.55
2016,7,7,18,15,454.5,75.0,5.25,32.0,202.0,58.71,43.48
2016,7,7,18,30,391.0,66.0,5.1,31.0,152.0,49.7,35.96
2016,7,7,18,45,301.0,53.5,5.0,30.5,108.5,40.24,27.73
2016,7,7,19,0,211.0,41.0,4.9,30.0,65.0,30.8,19.18
2016,7,7,19,15,105.5,20.5,4.75,29.5,32.5,15.54,2.51
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.85,24.5,13.5,18.1,0.0
2016,7,8,6,0,65.0,23.0,4.0,25.0,27.0,53.14,16.45
2016,7,8,6,15,163.5,41.0,4.15,25.5,64.5,118.46,84.8
2016,7,8,6,30,262.0,59.0,4.3,26.0,102.0,197.71,151.06
2016,7,8,6,45,356.0,68.5,4.5,26.5,151.0,266.08,208.35
2016,7,8,7,0,450.0,78.0,4.7,27.0,200.0,342.99,271.41
2016,7,8,7,15,504.0,86.5,4.75,27.5,251.5,410.08,324.85
2016,7,8,7,30,558.0,95.0,4.8,28.0,303.0,474.78,374.85
2016,7,8,7,45,401.5,142.5,4.85,28.5,304.5,435.49,342.15
2016,7,8,8,0,245.0,190.0,4.9,29.0,306.0,373.75,291.62
2016,7,8,8,15,483.5,148.5,4.9,29.5,411.5,528.09,410.68
2016,7,8,8,30,722.0,107.0,4.9,30.0,517.0,687.97,528.42
2016,7,8,8,45,751.0,107.0,4.95,30.5,568.0,725.23,551.65
2016,7,8,9,0,780.0,107.0,5.0,31.0,619.0,764.0,576.2
2016,7,8,9,15,795.0,110.0,5.0,31.5,664.5,792.34,592.95
2016,7,8,9,30,810.0,113.0,5.0,32.0,710.0,817.84,607.66
2016,7,8,9,45,826.0,112.5,5.0,32.5,751.5,827.35,611.38
2016,7,8,10,0,842.0,112.0,5.0,33.0,793.0,843.73,619.93
2016,7,8,10,15,850.5,114.0,4.95,33.5,828.0,852.71,623.21
2016,7,8,10,30,859.0,116.0,4.9,34.0,863.0,858.1,624.19
2016,7,8,10,45,867.5,116.0,4.9,34.5,892.0,858.01,621.93
2016,7,8,11,0,876.0,116.0,4.9,35.0,921.0,854.22,617.37
2016,7,8,11,15,880.5,117.0,4.85,35.0,942.5,844.22,609.84
2016,7,8,11,30,885.0,118.0,4.8,35.0,964.0,830.52,599.99
2016,7,8,11,45,886.0,119.5,4.8,35.5,977.5,810.76,585.26
2016,7,8,12,0,887.0,121.0,4.8,36.0,991.0,787.55,568.36
2016,7,8,12,15,888.0,121.5,4.8,36.0,997.0,760.32,549.36
2016,7,8,12,30,889.0,122.0,4.8,36.0,1003.0,730.17,527.66
2016,7,8,12,45,889.0,121.5,4.8,36.5,1001.0,696.09,501.84
2016,7,8,13,0,889.0,121.0,4.8,37.0,999.0,659.75,474.1
2016,7,8,13,15,887.0,121.0,4.8,37.0,989.5,620.29,444.63
2016,7,8,13,30,885.0,121.0,4.8,37.0,980.0,578.68,412.94
2016,7,8,13,45,880.5,120.5,4.8,37.0,962.0,533.42,377.86
2016,7,8,14,0,876.0,120.0,4.8,37.0,944.0,486.45,340.64
2016,7,8,14,15,572.5,276.5,4.8,37.0,809.5,414.85,288.89
2016,7,8,14,30,269.0,433.0,4.8,37.0,675.0,375.91,263.68
2016,7,8,14,45,554.0,277.0,4.8,37.0,751.5,339.22,227.98
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,282.5,173.73
2016,7,8,15,15,559.5,238.5,4.8,36.5,701.0,238.98,150.52
2016,7,8,15,30,280.0,356.0,4.8,36.0,574.0,240.26,164.23
2016,7,8,15,45,532.5,235.5,4.8,36.0,619.5,160.19,105.35
2016,7,8,16,0,785.0,115.0,4.8,36.0,665.0,88.08,64.85
2016,7,8,16,15,767.5,111.5,4.8,35.5,617.5,86.82,64.23
2016,7,8,16,30,750.0,108.0,4.8,35.0,570.0,85.43,63.47
2016,7,8,16,45,722.5,106.0,4.8,35.0,518.5,84.68,63.1
2016,7,8,17,0,695.0,104.0,4.8,35.0,467.0,77.36,57.42
2016,7,8,17,15,663.0,98.5,4.7,34.5,414.5,74.22,55.23
2016,7,8,17,30,631.0,93.0,4.6,34.0,362.0,70.97,52.91
2016,7,8,17,45,584.0,87.5,4.5,33.5,309.0,67.4,50.26
2016,7,8,18,0,537.0,82.0,4.4,33.0,256.0,63.83,47.53
2016,7,8,18,15,473.5,73.5,4.15,32.0,205.5,57.79,42.71
2016,7,8,18,30,410.0,65.0,3.9,31.0,155.0,49.19,35.53
2016,7,8,18,45,314.5,52.5,3.7,30.5,110.5,39.64,27.23
2016,7,8,19,0,219.0,40.0,3.5,30.0,66.0,30.13,18.63
2016,7,8,19,15,109.5,20.0,3.55,29.5,33.0,15.18,2.13
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,13.5,10.5,3.45,24.0,11.5,12.03,0.0
2016,7,9,6,0,27.0,21.0,3.6,24.0,23.0,32.66,6.71
2016,7,9,6,15,93.0,41.0,3.75,24.5,55.0,91.65,64.96
2016,7,9,6,30,159.0,61.0,3.9,25.0,87.0,145.74,110.94
2016,7,9,6,45,216.0,78.5,4.05,25.5,128.0,198.42,155.37
2016,7,9,7,0,273.0,96.0,4.2,26.0,169.0,256.24,203.18
2016,7,9,7,15,316.5,110.0,4.2,26.5,213.5,320.46,254.58
2016,7,9,7,30,360.0,124.0,4.2,27.0,258.0,375.41,297.47
2016,7,9,7,45,431.5,131.5,4.2,27.5,317.0,444.4,350.27
2016,7,9,8,0,503.0,139.0,4.2,28.0,376.0,517.23,404.44
2016,7,9,8,15,419.0,181.5,4.2,28.5,395.0,515.41,399.43
2016,7,9,8,30,335.0,224.0,4.2,29.0,414.0,488.8,376.4
2016,7,9,8,45,189.0,245.0,4.2,30.0,354.0,384.74,294.28
2016,7,9,9,0,43.0,266.0,4.2,31.0,294.0,272.06,204.72
2016,7,9,9,15,33.0,269.0,4.15,31.5,291.5,264.69,198.15
2016,7,9,9,30,23.0,272.0,4.1,32.0,289.0,241.31,179.49
2016,7,9,9,45,17.0,252.5,4.1,32.5,265.5,218.2,161.36
2016,7,9,10,0,11.0,233.0,4.1,33.0,242.0,195.76,143.82
2016,7,9,10,15,75.0,330.5,4.05,33.0,395.5,349.9,258.79
2016,7,9,10,30,139.0,428.0,4.0,33.0,549.0,508.19,371.76
2016,7,9,10,45,242.0,425.0,4.0,33.5,643.5,603.45,438.31
2016,7,9,11,0,345.0,422.0,4.0,34.0,738.0,679.77,490.51
2016,7,9,11,15,600.0,279.0,3.95,34.5,845.5,772.19,556.4
2016,7,9,11,30,855.0,136.0,3.9,35.0,953.0,822.07,591.28
2016,7,9,11,45,849.0,142.5,3.85,35.5,964.0,800.72,575.06
2016,7,9,12,0,843.0,149.0,3.8,36.0,975.0,776.03,556.87
2016,7,9,12,15,844.0,149.0,3.75,36.0,980.5,748.96,537.62
2016,7,9,12,30,845.0,149.0,3.7,36.0,986.0,719.18,516.29
2016,7,9,12,45,841.5,151.0,3.65,36.0,983.0,685.36,491.85
2016,7,9,13,0,838.0,153.0,3.6,36.0,980.0,649.72,465.72
2016,7,9,13,15,563.5,313.5,3.55,36.0,867.5,577.42,411.46
2016,7,9,13,30,289.0,474.0,3.5,36.0,755.0,503.47,357.43
2016,7,9,13,45,552.5,314.5,3.5,36.5,838.5,506.43,358.07
2016,7,9,14,0,816.0,155.0,3.5,37.0,922.0,483.75,337.48
2016,7,9,14,15,809.5,153.5,3.45,36.5,897.0,434.88,299.21
2016,7,9,14,30,803.0,152.0,3.4,36.0,872.0,385.11,259.4
2016,7,9,14,45,797.0,148.0,3.35,36.0,841.5,333.21,216.94
2016,7,9,15,0,791.0,144.0,3.3,36.0,811.0,280.83,174.4
2016,7,9,15,15,780.0,141.5,3.2,36.0,773.0,228.19,133.71
2016,7,9,15,30,769.0,139.0,3.1,36.0,735.0,176.06,98.32
2016,7,9,15,45,749.5,138.0,3.05,36.0,691.5,125.03,74.29
2016,7,9,16,0,730.0,137.0,3.0,36.0,648.0,91.82,67.76
2016,7,9,16,15,646.0,157.5,3.0,35.5,585.5,103.43,77.37
2016,7,9,16,30,562.0,178.0,3.0,35.0,523.0,116.56,88.22
2016,7,9,16,45,536.0,167.5,3.0,35.0,473.5,111.48,84.47
2016,7,9,17,0,510.0,157.0,3.0,35.0,424.0,106.12,80.5
2016,7,9,17,15,481.0,146.0,2.85,34.5,375.5,100.11,76.13
2016,7,9,17,30,452.0,135.0,2.7,34.0,327.0,93.83,71.48
2016,7,9,17,45,450.5,116.5,2.55,33.5,285.0,82.97,62.99
2016,7,9,18,0,449.0,98.0,2.4,33.0,243.0,71.5,53.83
2016,7,9,18,15,384.0,86.5,2.35,32.0,194.0,63.37,47.32
2016,7,9,18,30,319.0,75.0,2.3,31.0,145.0,55.15,40.47
2016,7,9,18,45,231.0,59.0,2.25,30.5,102.5,43.56,30.46
2016,7,9,19,0,143.0,43.0,2.2,30.0,60.0,31.81,19.97
2016,7,9,19,15,71.5,21.5,2.5,29.5,30.0,16.28,2.45
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,5.0,2.35,24.0,5.0,3.93,0.0
2016,7,10,6,0,0.0,10.0,2.5,24.0,10.0,7.59,0.0
2016,7,10,6,15,0.0,27.0,2.75,24.5,27.0,20.63,10.5
2016,7,10,6,30,0.0,44.0,3.0,25.0,44.0,35.18,22.87
2016,7,10,6,45,0.5,66.0,3.3,25.5,66.5,54.66,39.08
2016,7,10,7,0,1.0,88.0,3.6,26.0,89.0,73.81,54.82
2016,7,10,7,15,9.5,109.5,3.7,26.5,113.0,96.88,73.56
2016,7,10,7,30,18.0,131.0,3.8,27.0,137.0,120.51,92.42
2016,7,10,7,45,27.0,155.0,3.9,27.5,166.5,158.62,122.45
2016,7,10,8,0,36.0,179.0,4.0,28.0,196.0,187.45,144.61
2016,7,10,8,15,28.0,190.5,4.0,28.5,205.0,191.3,146.57
2016,7,10,8,30,20.0,202.0,4.0,29.0,214.0,181.42,137.87
2016,7,10,8,45,22.5,221.5,4.0,29.5,236.0,199.73,151.29
2016,7,10,9,0,25.0,241.0,4.0,30.0,258.0,218.02,164.49
2016,7,10,9,15,70.5,292.5,3.95,30.5,343.5,318.89,240.59
2016,7,10,9,30,116.0,344.0,3.9,31.0,429.0,423.3,316.62
2016,7,10,9,45,69.0,319.0,3.9,31.5,371.0,338.99,252.52
2016,7,10,10,0,22.0,294.0,3.9,32.0,313.0,257.31,190.27
2016,7,10,10,15,26.5,320.0,3.9,32.0,343.0,298.71,220.64
2016,7,10,10,30,31.0,346.0,3.9,32.0,373.0,323.71,238.49
2016,7,10,10,45,34.5,355.5,3.9,32.5,386.5,332.39,243.97
2016,7,10,11,0,38.0,365.0,3.9,33.0,400.0,340.67,249.18
2016,7,10,11,15,76.5,421.5,3.9,33.5,494.0,418.49,304.77
2016,7,10,11,30,115.0,478.0,3.9,34.0,588.0,505.55,365.09
2016,7,10,11,45,150.5,489.5,3.9,34.5,635.5,534.47,384.34
2016,7,10,12,0,186.0,501.0,3.9,35.0,683.0,560.36,401.43
2016,7,10,12,15,196.5,503.5,3.9,35.0,697.0,557.14,398.85
2016,7,10,12,30,207.0,506.0,3.9,35.0,711.0,552.07,395.09
2016,7,10,12,45,222.5,502.5,3.95,35.0,722.0,544.16,389.51
2016,7,10,13,0,238.0,499.0,4.0,35.0,733.0,534.43,382.54
2016,7,10,13,15,236.5,493.5,4.05,35.0,724.5,511.34,366.04
2016,7,10,13,30,235.0,488.0,4.1,35.0,716.0,487.92,349.16
2016,7,10,13,45,513.5,329.5,4.15,35.5,816.0,497.63,354.69
2016,7,10,14,0,792.0,171.0,4.2,36.0,916.0,484.77,340.91
2016,7,10,14,15,785.5,169.5,4.2,36.0,891.5,436.9,302.56
2016,7,10,14,30,779.0,168.0,4.2,36.0,867.0,388.2,262.93
2016,7,10,14,45,764.0,169.5,4.2,36.0,834.0,338.24,222.16
2016,7,10,15,0,749.0,171.0,4.2,36.0,801.0,288.79,182.14
2016,7,10,15,15,736.5,168.0,4.2,35.5,764.0,231.3,138.3
2016,7,10,15,30,724.0,165.0,4.2,35.0,727.0,179.9,103.33
2016,7,10,15,45,696.5,167.0,4.25,35.0,682.0,131.35,80.16
2016,7,10,16,0,669.0,169.0,4.3,35.0,637.0,108.07,81.02
2016,7,10,16,15,647.5,163.5,4.3,34.5,590.0,107.07,80.66
2016,7,10,16,30,626.0,158.0,4.3,34.0,543.0,105.9,80.16
2016,7,10,16,45,580.0,158.5,4.3,34.0,490.5,107.89,82.04
2016,7,10,17,0,534.0,159.0,4.3,34.0,438.0,107.84,82.31
2016,7,10,17,15,496.5,150.0,4.1,33.5,386.5,102.85,78.75
2016,7,10,17,30,459.0,141.0,3.9,33.0,335.0,97.67,74.99
2016,7,10,17,45,391.5,133.0,3.75,32.5,282.5,92.47,71.13
2016,7,10,18,0,324.0,125.0,3.6,32.0,230.0,88.13,67.85
2016,7,10,18,15,260.0,108.5,3.4,31.5,182.5,76.68,58.49
2016,7,10,18,30,196.0,92.0,3.2,31.0,135.0,65.09,48.72
2016,7,10,18,45,120.0,69.0,3.0,30.5,93.0,49.29,35.17
2016,7,10,19,0,44.0,46.0,2.8,30.0,51.0,33.24,21.09
2016,7,10,19,15,22.0,23.0,2.9,29.5,25.5,17.27,2.63
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.0,4.5,24.5,9.5,8.48,0.0
2016,7,11,6,0,10.0,18.0,4.6,25.0,19.0,19.1,0.0
2016,7,11,6,15,72.0,42.5,4.75,25.0,54.0,79.13,55.06
2016,7,11,6,30,134.0,67.0,4.9,25.0,89.0,143.57,109.27
2016,7,11,6,45,222.5,83.0,5.1,25.5,135.5,207.98,163.18
2016,7,11,7,0,311.0,99.0,5.3,26.0,182.0,281.04,223.54
2016,7,11,7,15,369.5,111.5,5.45,26.5,232.0,353.74,282.07
2016,7,11,7,30,428.0,124.0,5.6,27.0,282.0,418.84,333.34
2016,7,11,7,45,491.5,127.5,5.75,28.0,336.5,481.13,380.63
2016,7,11,8,0,555.0,131.0,5.9,29.0,391.0,554.4,434.66
2016,7,11,8,15,588.0,137.5,6.0,29.5,443.0,603.95,470.19
2016,7,11,8,30,621.0,144.0,6.1,30.0,495.0,653.01,504.67
2016,7,11,8,45,654.0,146.0,6.2,30.5,546.0,696.66,534.7
2016,7,11,9,0,687.0,148.0,6.3,31.0,597.0,738.97,563.29
2016,7,11,9,15,706.5,152.0,6.35,31.5,643.0,770.48,583.33
2016,7,11,9,30,726.0,156.0,6.4,32.0,689.0,799.51,601.18
2016,7,11,9,45,744.0,157.5,6.5,32.5,731.5,815.79,610.2
2016,7,11,10,0,762.0,159.0,6.6,33.0,774.0,835.34,621.6
2016,7,11,10,15,773.0,162.0,6.6,33.5,809.5,846.98,627.14
2016,7,11,10,30,784.0,165.0,6.6,34.0,845.0,855.12,630.38
2016,7,11,10,45,793.5,166.0,6.65,34.5,874.5,856.55,629.34
2016,7,11,11,0,803.0,167.0,6.7,35.0,904.0,854.33,625.94
2016,7,11,11,15,809.0,168.5,6.65,35.0,926.5,845.9,619.38
2016,7,11,11,30,815.0,170.0,6.6,35.0,949.0,833.79,610.44
2016,7,11,11,45,805.5,180.5,6.6,35.5,959.5,813.07,593.88
2016,7,11,12,0,796.0,191.0,6.6,36.0,970.0,788.95,574.89
2016,7,11,12,15,797.5,191.5,6.55,36.0,976.5,762.35,555.43
2016,7,11,12,30,799.0,192.0,6.5,36.0,983.0,732.91,533.78
2016,7,11,12,45,798.0,193.0,6.45,36.5,981.5,699.67,508.1
2016,7,11,13,0,797.0,194.0,6.4,37.0,980.0,664.41,480.73
2016,7,11,13,15,794.5,193.0,6.3,37.0,970.0,624.93,450.9
2016,7,11,13,30,792.0,192.0,6.2,37.0,960.0,583.7,419.24
2016,7,11,13,45,786.5,191.5,6.15,37.0,942.5,539.6,384.95
2016,7,11,14,0,781.0,191.0,6.1,37.0,925.0,494.21,348.97
2016,7,11,14,15,774.0,189.0,6.05,37.0,900.0,446.14,310.29
2016,7,11,14,30,767.0,187.0,6.0,37.0,875.0,397.34,270.37
2016,7,11,14,45,760.5,182.5,5.95,37.0,844.0,346.58,228.64
2016,7,11,15,0,754.0,178.0,5.9,37.0,813.0,295.49,186.98
2016,7,11,15,15,741.0,175.0,5.85,36.5,774.5,237.31,142.47
2016,7,11,15,30,728.0,172.0,5.8,36.0,736.0,185.43,107.01
2016,7,11,15,45,709.5,169.0,5.8,36.0,692.5,134.24,81.5
2016,7,11,16,0,691.0,166.0,5.8,36.0,649.0,107.03,79.94
2016,7,11,16,15,669.0,161.0,5.75,35.5,601.0,106.2,79.71
2016,7,11,16,30,647.0,156.0,5.7,35.0,553.0,105.23,79.37
2016,7,11,16,45,615.0,151.0,5.7,35.0,502.0,103.89,78.57
2016,7,11,17,0,583.0,146.0,5.7,35.0,451.0,102.47,77.73
2016,7,11,17,15,545.5,138.5,5.6,34.5,398.5,96.9,73.68
2016,7,11,17,30,508.0,131.0,5.5,34.0,346.0,92.38,70.43
