Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,15,0,869.0,102.0,3.7,38.0,829.0,293.24,180.79
2016,7,21,15,15,859.0,100.5,3.7,38.0,791.0,237.71,137.06
2016,7,21,15,30,849.0,99.0,3.7,38.0,753.0,182.32,97.96
2016,7,21,15,45,837.0,96.5,3.7,38.0,709.5,126.55,68.64
2016,7,21,16,0,825.0,94.0,3.7,38.0,666.0,86.6,63.13
2016,7,21,16,15,808.5,91.0,3.65,37.5,618.0,84.51,61.85
2016,7,21,16,30,792.0,88.0,3.6,37.0,570.0,73.77,53.64
2016,7,21,16,45,770.5,84.5,3.6,37.0,518.5,71.56,52.08
2016,7,21,17,0,749.0,81.0,3.6,37.0,467.0,69.24,50.43
2016,7,21,17,15,719.5,77.0,3.5,36.5,413.5,66.32,48.38
2016,7,21,17,30,690.0,73.0,3.4,36.0,360.0,63.32,46.24
2016,7,21,17,45,649.0,68.0,3.35,35.5,306.5,54.8,39.53
2016,7,21,18,0,608.0,63.0,3.3,35.0,253.0,51.02,36.58
2016,7,21,18,15,547.0,56.0,2.9,34.0,201.5,45.5,32.15
2016,7,21,18,30,486.0,49.0,2.5,33.0,150.0,39.99,27.53
2016,7,21,18,45,389.5,39.5,2.15,32.5,104.5,32.25,20.78
2016,7,21,19,0,293.0,30.0,1.8,32.0,59.0,24.58,13.52
2016,7,21,19,15,146.5,15.0,1.8,31.5,29.5,12.13,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,49.92,0.0
2016,7,22,6,15,244.0,26.5,2.35,25.5,54.5,150.16,100.97
2016,7,22,6,30,374.0,39.0,2.3,26.0,91.0,235.1,177.81
2016,7,22,6,45,460.0,46.5,2.3,27.0,140.0,305.96,237.35
2016,7,22,7,0,546.0,54.0,2.3,28.0,189.0,384.1,300.26
2016,7,22,7,15,597.5,60.0,2.15,28.5,241.5,446.52,348.94
2016,7,22,7,30,649.0,66.0,2.0,29.0,294.0,511.7,397.33
2016,7,22,7,45,687.0,70.0,1.9,30.0,348.5,565.48,434.59
2016,7,22,8,0,725.0,74.0,1.8,31.0,403.0,622.07,472.03
2016,7,22,8,15,750.5,77.5,1.85,31.5,455.5,668.74,501.81
2016,7,22,8,30,776.0,81.0,1.9,32.0,508.0,714.2,530.1
2016,7,22,8,45,796.0,83.5,2.0,32.5,558.5,752.51,553.39
2016,7,22,9,0,816.0,86.0,2.1,33.0,609.0,780.21,569.37
2016,7,22,9,15,830.5,88.5,2.2,33.5,655.5,808.91,586.0
2016,7,22,9,30,845.0,91.0,2.3,34.0,702.0,834.71,600.61
2016,7,22,9,45,856.0,92.5,2.4,34.5,743.5,853.27,610.52
2016,7,22,10,0,867.0,94.0,2.5,35.0,785.0,868.47,618.34
2016,7,22,10,15,875.0,96.0,2.55,35.5,820.5,877.99,622.24
2016,7,22,10,30,883.0,98.0,2.6,36.0,856.0,883.8,623.92
2016,7,22,10,45,889.0,99.0,2.65,36.5,885.5,883.11,621.61
2016,7,22,11,0,895.0,100.0,2.7,37.0,915.0,878.62,617.06
2016,7,22,11,15,899.0,101.0,2.75,37.0,936.5,868.59,610.42
2016,7,22,11,30,903.0,102.0,2.8,37.0,958.0,854.77,601.49
2016,7,22,11,45,900.0,107.0,2.85,37.5,971.0,834.88,587.53
2016,7,22,12,0,897.0,112.0,2.9,38.0,984.0,811.42,571.39
2016,7,22,12,15,898.0,112.0,2.95,38.0,990.5,783.77,553.76
2016,7,22,12,30,899.0,112.0,3.0,38.0,997.0,753.07,533.31
2016,7,22,12,45,898.0,112.0,3.05,38.5,995.0,718.19,508.13
2016,7,22,13,0,897.0,112.0,3.1,39.0,993.0,680.86,480.9
2016,7,22,13,15,895.5,112.0,3.15,39.0,983.5,640.87,452.28
2016,7,22,13,30,894.0,112.0,3.2,39.0,974.0,598.62,421.35
2016,7,22,13,45,890.0,111.0,3.25,39.0,956.5,552.2,386.69
2016,7,22,14,0,886.0,110.0,3.3,39.0,939.0,504.01,349.77
2016,7,22,14,15,881.0,109.0,3.3,39.0,914.0,453.79,310.25
2016,7,22,14,30,876.0,108.0,3.3,39.0,889.0,402.26,268.78
2016,7,22,14,45,862.0,110.5,3.35,39.0,855.5,349.03,225.62
2016,7,22,15,0,848.0,113.0,3.4,39.0,822.0,295.82,182.53
2016,7,22,15,15,838.0,111.0,3.4,38.5,784.0,240.99,139.92
2016,7,22,15,30,828.0,109.0,3.4,38.0,746.0,186.32,101.59
2016,7,22,15,45,814.5,106.5,3.4,38.0,702.5,131.48,72.57
2016,7,22,16,0,801.0,104.0,3.4,38.0,659.0,82.2,59.66
2016,7,22,16,15,783.5,101.0,3.4,37.5,611.0,80.94,59.02
2016,7,22,16,30,766.0,98.0,3.4,37.0,563.0,79.57,58.26
2016,7,22,16,45,742.0,94.5,3.4,37.0,511.5,77.6,56.91
2016,7,22,17,0,718.0,91.0,3.4,37.0,460.0,75.55,55.48
2016,7,22,17,15,687.5,86.5,3.3,36.5,407.0,66.99,48.92
2016,7,22,17,30,657.0,82.0,3.2,36.0,354.0,64.1,46.88
2016,7,22,17,45,612.0,76.5,3.15,36.0,300.5,60.23,43.87
2016,7,22,18,0,567.0,71.0,3.1,36.0,247.0,56.34,40.77
2016,7,22,18,15,504.5,62.5,2.75,35.0,196.0,49.97,35.67
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,43.55,30.31
2016,7,22,18,45,344.0,43.0,2.05,33.5,100.5,34.82,22.74
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,24.47,13.28
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,12.24,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,37.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,74.0,13.0,2.6,25.0,16.0,35.58,0.0
2016,7,23,6,15,189.5,28.0,2.6,25.5,51.0,128.08,84.74
2016,7,23,6,30,305.0,43.0,2.6,26.0,86.0,205.7,155.51
2016,7,23,6,45,395.5,52.5,2.65,26.5,134.0,280.96,218.8
2016,7,23,7,0,486.0,62.0,2.7,27.0,182.0,361.19,284.31
2016,7,23,7,15,540.5,69.5,2.55,27.5,234.0,424.83,334.51
2016,7,23,7,30,595.0,77.0,2.4,28.0,286.0,491.52,384.79
2016,7,23,7,45,640.0,81.0,2.3,29.0,340.5,550.22,426.37
2016,7,23,8,0,685.0,85.0,2.2,30.0,395.0,610.07,466.93
2016,7,23,8,15,712.5,89.5,2.2,30.5,447.5,655.35,496.57
2016,7,23,8,30,740.0,94.0,2.2,31.0,500.0,702.47,526.22
2016,7,23,8,45,765.0,95.5,2.2,32.0,551.0,742.85,549.48
2016,7,23,9,0,790.0,97.0,2.2,33.0,602.0,781.33,570.96
2016,7,23,9,15,805.5,99.5,2.25,33.5,648.5,810.66,587.55
2016,7,23,9,30,821.0,102.0,2.3,34.0,695.0,827.3,595.8
2016,7,23,9,45,835.0,103.0,2.35,34.5,737.5,847.56,606.54
2016,7,23,10,0,849.0,104.0,2.4,35.0,780.0,864.58,615.17
2016,7,23,10,15,858.0,105.5,2.45,35.5,816.0,874.24,619.16
2016,7,23,10,30,867.0,107.0,2.5,36.0,852.0,880.27,620.99
2016,7,23,10,45,875.0,107.5,2.65,36.5,881.5,880.75,620.17
2016,7,23,11,0,883.0,108.0,2.8,37.0,911.0,877.47,617.05
2016,7,23,11,15,887.5,109.0,2.9,37.0,933.0,867.82,610.94
2016,7,23,11,30,892.0,110.0,3.0,37.0,955.0,854.41,602.51
2016,7,23,11,45,893.0,111.5,3.1,37.5,969.0,834.82,588.95
2016,7,23,12,0,894.0,113.0,3.2,38.0,983.0,811.72,573.19
2016,7,23,12,15,895.0,113.5,3.25,38.0,989.0,784.49,555.72
2016,7,23,12,30,896.0,114.0,3.3,38.0,995.0,754.2,535.43
2016,7,23,12,45,896.0,113.5,3.4,38.5,993.5,719.68,510.56
2016,7,23,13,0,896.0,113.0,3.5,39.0,992.0,682.65,483.56
2016,7,23,13,15,894.0,113.0,3.55,39.0,982.0,642.31,454.56
2016,7,23,13,30,892.0,113.0,3.6,39.0,972.0,599.75,423.29
2016,7,23,13,45,887.5,112.5,3.65,39.0,954.5,553.42,388.54
2016,7,23,14,0,883.0,112.0,3.7,39.0,937.0,505.35,351.57
2016,7,23,14,15,877.5,110.5,3.7,39.0,911.5,454.65,311.62
2016,7,23,14,30,872.0,109.0,3.7,39.0,886.0,402.71,269.78
2016,7,23,14,45,857.5,112.0,3.7,39.0,852.5,349.75,226.69
2016,7,23,15,0,843.0,115.0,3.7,39.0,819.0,296.87,183.73
2016,7,23,15,15,832.5,113.0,3.7,38.5,781.0,242.12,141.11
2016,7,23,15,30,822.0,111.0,3.7,38.0,743.0,187.6,102.75
2016,7,23,15,45,808.0,108.5,3.75,38.0,699.0,124.19,67.0
2016,7,23,16,0,794.0,106.0,3.8,38.0,655.0,83.22,60.49
2016,7,23,16,15,776.5,103.0,3.8,37.5,607.0,82.03,59.9
2016,7,23,16,30,759.0,100.0,3.8,37.0,559.0,80.72,59.19
2016,7,23,16,45,735.0,96.0,3.8,37.0,507.5,78.47,57.62
2016,7,23,17,0,711.0,92.0,3.8,37.0,456.0,76.12,55.96
2016,7,23,17,15,679.5,87.0,3.75,36.5,403.0,67.18,49.09
2016,7,23,17,30,648.0,82.0,3.7,36.0,350.0,63.96,46.78
2016,7,23,17,45,603.0,76.5,3.65,36.0,296.5,60.11,43.79
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,56.24,40.7
2016,7,23,18,15,495.0,62.5,3.3,35.0,192.5,49.89,35.61
2016,7,23,18,30,432.0,54.0,3.0,34.0,142.0,43.49,30.25
2016,7,23,18,45,334.0,42.5,2.75,33.5,98.0,34.38,22.36
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,23.71,12.58
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,11.85,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.0,6.5,2.35,24.5,7.0,0.0,0.0
2016,7,24,6,0,48.0,13.0,2.6,25.0,14.0,26.73,0.0
2016,7,24,6,15,160.0,29.0,2.65,25.5,48.5,117.85,76.72
2016,7,24,6,30,272.0,45.0,2.7,26.0,83.0,194.18,146.63
2016,7,24,6,45,364.0,56.0,2.75,26.5,130.5,265.14,206.58
2016,7,24,7,0,456.0,67.0,2.8,27.0,178.0,350.78,276.32
2016,7,24,7,15,513.0,75.0,2.75,27.5,230.0,415.5,327.63
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,483.45,379.34
2016,7,24,7,45,620.5,86.0,2.65,29.0,336.5,544.08,422.88
2016,7,24,8,0,671.0,89.0,2.6,30.0,391.0,606.2,465.71
2016,7,24,8,15,699.5,93.5,2.55,30.5,444.0,654.58,497.76
2016,7,24,8,30,728.0,98.0,2.5,31.0,497.0,699.05,525.52
2016,7,24,8,45,754.5,99.0,2.45,31.5,548.0,739.9,550.17
2016,7,24,9,0,781.0,100.0,2.4,32.0,599.0,778.93,573.08
2016,7,24,9,15,796.5,103.0,2.35,32.5,645.5,808.67,589.41
2016,7,24,9,30,812.0,106.0,2.3,33.0,692.0,825.43,597.07
2016,7,24,9,45,826.0,107.0,2.3,34.0,734.0,845.56,606.17
2016,7,24,10,0,840.0,108.0,2.3,35.0,776.0,862.48,613.1
2016,7,24,10,15,849.0,110.0,2.3,35.5,811.5,872.54,616.96
2016,7,24,10,30,858.0,112.0,2.3,36.0,847.0,878.98,618.66
2016,7,24,10,45,865.5,112.5,2.35,36.5,876.5,878.98,616.83
2016,7,24,11,0,873.0,113.0,2.4,37.0,906.0,875.24,612.82
2016,7,24,11,15,877.0,114.0,2.45,37.0,928.0,865.16,606.21
2016,7,24,11,30,881.0,115.0,2.5,37.0,950.0,851.37,597.39
2016,7,24,11,45,880.5,118.0,2.6,37.5,963.0,831.87,584.12
2016,7,24,12,0,880.0,121.0,2.7,38.0,976.0,808.89,568.67
2016,7,24,12,15,881.0,121.5,2.7,38.0,982.5,781.83,551.22
2016,7,24,12,30,882.0,122.0,2.7,38.0,989.0,751.76,530.91
2016,7,24,12,45,880.0,122.5,2.75,38.0,986.5,716.85,506.95
2016,7,24,13,0,878.0,123.0,2.8,38.0,984.0,679.61,480.92
2016,7,24,13,15,876.0,122.5,2.8,38.0,974.5,639.45,452.12
2016,7,24,13,30,874.0,122.0,2.8,38.0,965.0,597.16,421.13
2016,7,24,13,45,869.0,122.0,2.85,38.0,947.0,551.56,387.17
2016,7,24,14,0,864.0,122.0,2.9,38.0,929.0,504.32,351.04
2016,7,24,14,15,858.5,120.5,2.9,38.0,903.5,454.42,311.91
2016,7,24,14,30,853.0,119.0,2.9,38.0,878.0,403.32,270.9
2016,7,24,14,45,581.5,252.0,2.9,38.0,761.0,345.47,231.0
2016,7,24,15,0,310.0,385.0,2.9,38.0,644.0,322.75,220.0
2016,7,24,15,15,288.0,370.0,2.9,38.0,601.5,283.49,191.78
2016,7,24,15,30,266.0,355.0,2.9,38.0,559.0,246.85,166.92
2016,7,24,15,45,287.5,327.5,2.9,38.0,536.0,210.16,143.57
2016,7,24,16,0,309.0,300.0,2.9,38.0,513.0,178.29,134.24
2016,7,24,16,15,513.0,207.5,2.9,37.5,530.5,130.04,97.51
2016,7,24,16,30,717.0,115.0,2.9,37.0,548.0,82.51,60.55
2016,7,24,16,45,435.5,167.0,2.95,37.0,423.0,109.18,82.03
2016,7,24,17,0,154.0,219.0,3.0,37.0,298.0,142.87,109.02
2016,7,24,17,15,370.5,158.0,3.0,36.5,318.5,105.5,79.85
2016,7,24,17,30,587.0,97.0,3.0,36.0,339.0,73.32,54.35
2016,7,24,17,45,533.5,91.0,3.0,36.0,286.0,69.52,51.45
2016,7,24,18,0,480.0,85.0,3.0,36.0,233.0,65.74,48.46
2016,7,24,18,15,414.5,74.0,2.85,35.5,183.5,55.39,40.02
2016,7,24,18,30,349.0,63.0,2.7,35.0,134.0,47.24,33.16
2016,7,24,18,45,251.0,48.5,2.55,34.5,91.5,36.37,23.83
2016,7,24,19,0,153.0,34.0,2.4,34.0,49.0,25.51,13.77
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.5,12.87,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,3.93,0.0
2016,7,25,6,15,5.5,25.0,2.05,26.0,26.0,22.75,10.3
2016,7,25,6,30,11.0,45.0,2.0,26.0,47.0,43.97,29.4
2016,7,25,6,45,31.0,69.5,2.0,26.5,76.5,83.85,62.37
2016,7,25,7,0,51.0,94.0,2.0,27.0,106.0,119.77,92.01
2016,7,25,7,15,79.0,115.5,2.0,27.0,140.0,157.98,123.33
2016,7,25,7,30,107.0,137.0,2.0,27.0,174.0,211.11,165.78
2016,7,25,7,45,265.0,142.5,2.0,27.5,256.0,339.83,267.37
2016,7,25,8,0,423.0,148.0,2.0,28.0,338.0,484.56,376.12
2016,7,25,8,15,455.0,162.0,1.9,28.0,390.0,536.92,412.43
2016,7,25,8,30,487.0,176.0,1.8,28.0,442.0,589.43,448.37
2016,7,25,8,45,516.5,188.0,1.75,28.5,495.0,637.57,479.6
2016,7,25,9,0,546.0,200.0,1.7,29.0,548.0,684.86,509.44
2016,7,25,9,15,567.5,207.0,1.6,29.0,593.0,719.0,530.36
2016,7,25,9,30,589.0,214.0,1.5,29.0,638.0,758.81,554.5
2016,7,25,9,45,623.0,209.5,1.4,29.5,682.0,789.29,571.41
2016,7,25,10,0,657.0,205.0,1.3,30.0,726.0,817.07,586.23
2016,7,25,10,15,669.5,209.0,1.35,30.5,761.5,830.92,593.17
2016,7,25,10,30,682.0,213.0,1.4,31.0,797.0,841.51,598.18
2016,7,25,10,45,712.5,202.0,1.45,32.0,831.0,850.49,601.56
2016,7,25,11,0,743.0,191.0,1.5,33.0,865.0,847.17,597.09
2016,7,25,11,15,749.5,192.5,1.65,33.5,887.0,839.82,592.2
2016,7,25,11,30,756.0,194.0,1.8,34.0,909.0,828.9,584.78
2016,7,25,11,45,422.5,319.5,1.95,34.5,720.5,648.06,460.4
2016,7,25,12,0,89.0,445.0,2.1,35.0,532.0,437.63,311.56
2016,7,25,12,15,79.5,457.5,2.2,35.5,535.5,433.24,308.6
2016,7,25,12,30,70.0,470.0,2.3,36.0,539.0,428.42,304.39
2016,7,25,12,45,48.5,426.5,2.45,36.5,474.5,371.06,264.0
2016,7,25,13,0,27.0,383.0,2.6,37.0,410.0,316.61,225.44
2016,7,25,13,15,428.5,266.0,2.7,37.0,679.0,480.13,344.19
2016,7,25,13,30,830.0,149.0,2.8,37.0,948.0,591.14,419.55
2016,7,25,13,45,829.0,146.0,2.9,37.5,931.5,547.44,385.4
2016,7,25,14,0,828.0,143.0,3.0,38.0,915.0,501.87,349.87
2016,7,25,14,15,454.0,282.5,3.1,38.0,704.5,391.92,273.12
2016,7,25,14,30,80.0,422.0,3.2,38.0,494.0,325.45,230.25
2016,7,25,14,45,112.0,415.0,3.35,38.0,511.0,312.55,220.29
2016,7,25,15,0,144.0,408.0,3.5,38.0,528.0,302.15,211.47
2016,7,25,15,15,445.0,277.5,3.6,37.5,623.5,256.51,167.19
2016,7,25,15,30,746.0,147.0,3.7,37.0,719.0,193.64,110.45
2016,7,25,15,45,719.5,148.5,3.8,37.0,673.5,135.89,77.88
2016,7,25,16,0,693.0,150.0,3.9,37.0,628.0,98.62,72.92
2016,7,25,16,15,347.0,155.5,4.0,36.5,395.0,97.11,72.14
2016,7,25,16,30,1.0,161.0,4.1,36.0,162.0,118.66,89.69
2016,7,25,16,45,192.5,173.0,4.2,35.5,271.5,112.94,85.63
2016,7,25,17,0,384.0,185.0,4.3,35.0,381.0,120.26,92.02
2016,7,25,17,15,192.0,96.0,4.25,34.5,194.0,68.23,50.38
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,5.32,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,4.18,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.03,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.27,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.51,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.76,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.5,3.0,2.05,24.0,3.0,0.0,0.0
2016,7,26,6,0,5.0,6.0,2.2,24.0,6.0,6.45,0.0
2016,7,26,6,15,52.5,29.0,2.25,24.0,35.5,57.67,34.08
2016,7,26,6,30,100.0,52.0,2.3,24.0,65.0,107.97,80.4
2016,7,26,6,45,164.5,74.5,2.4,24.5,108.5,177.79,138.7
2016,7,26,7,0,229.0,97.0,2.5,25.0,152.0,244.35,193.72
2016,7,26,7,15,138.5,114.0,2.5,25.0,149.5,204.04,161.86
2016,7,26,7,30,48.0,131.0,2.5,25.0,147.0,153.93,120.56
2016,7,26,7,45,82.0,158.5,2.55,25.5,192.5,204.93,161.46
2016,7,26,8,0,116.0,186.0,2.6,26.0,238.0,272.96,214.4
2016,7,26,8,15,212.0,202.5,2.6,26.0,312.5,363.42,285.06
2016,7,26,8,30,308.0,219.0,2.6,26.0,387.0,476.78,370.38
2016,7,26,8,45,264.5,252.0,2.65,26.5,406.5,481.76,370.48
2016,7,26,9,0,221.0,285.0,2.7,27.0,426.0,464.17,354.82
2016,7,26,9,15,212.5,310.5,2.7,27.0,454.5,483.57,367.61
2016,7,26,9,30,204.0,336.0,2.7,27.0,483.0,501.36,378.95
2016,7,26,9,45,428.5,270.0,2.75,27.5,603.0,670.84,502.69
2016,7,26,10,0,653.0,204.0,2.8,28.0,723.0,814.34,602.6
2016,7,26,10,15,448.0,309.0,2.8,28.0,672.5,722.87,533.18
2016,7,26,10,30,243.0,414.0,2.8,28.0,622.0,617.03,454.46
2016,7,26,10,45,204.0,434.5,2.8,28.5,613.5,577.68,425.22
2016,7,26,11,0,165.0,455.0,2.8,29.0,605.0,555.13,407.1
2016,7,26,11,15,137.0,463.0,2.8,29.0,590.0,530.27,388.57
2016,7,26,11,30,109.0,471.0,2.8,29.0,575.0,491.18,360.17
2016,7,26,11,45,118.0,481.5,2.8,29.0,595.5,512.79,375.21
2016,7,26,12,0,127.0,492.0,2.8,29.0,616.0,518.74,379.06
2016,7,26,12,15,213.5,485.5,2.8,29.0,695.5,568.95,415.45
2016,7,26,12,30,300.0,479.0,2.8,29.0,775.0,618.43,450.21
2016,7,26,12,45,531.5,337.0,2.8,29.0,858.5,657.15,480.15
2016,7,26,13,0,763.0,195.0,2.8,29.0,942.0,667.48,489.4
2016,7,26,13,15,760.5,194.5,2.8,29.0,933.0,628.91,460.64
2016,7,26,13,30,758.0,194.0,2.8,29.0,924.0,588.61,430.3
2016,7,26,13,45,534.0,319.5,2.85,29.0,829.0,521.06,379.41
2016,7,26,14,0,310.0,445.0,2.9,29.0,734.0,463.67,337.07
2016,7,26,14,15,316.5,432.5,2.9,29.0,720.5,433.26,313.89
2016,7,26,14,30,323.0,420.0,2.9,29.0,707.0,401.94,289.43
2016,7,26,14,45,528.5,295.5,2.9,29.0,744.5,360.46,252.15
2016,7,26,15,0,734.0,171.0,2.9,29.0,782.0,302.66,199.32
2016,7,26,15,15,654.5,209.5,2.85,28.5,735.0,256.93,165.13
2016,7,26,15,30,575.0,248.0,2.8,28.0,688.0,225.41,145.4
2016,7,26,15,45,632.5,198.5,2.8,28.0,656.0,159.09,100.85
2016,7,26,16,0,690.0,149.0,2.8,28.0,624.0,98.03,75.21
2016,7,26,16,15,583.0,176.0,2.75,28.0,557.0,113.78,88.38
2016,7,26,16,30,476.0,203.0,2.7,28.0,490.0,128.84,100.94
2016,7,26,16,45,444.5,190.5,2.7,28.0,439.0,123.0,96.5
2016,7,26,17,0,413.0,178.0,2.7,28.0,388.0,116.83,91.8
2016,7,26,17,15,398.0,158.0,2.6,27.5,341.5,106.13,83.49
2016,7,26,17,30,383.0,138.0,2.5,27.0,295.0,94.81,74.53
2016,7,26,17,45,417.0,113.0,2.4,27.0,260.0,80.44,62.7
2016,7,26,18,0,451.0,88.0,2.3,27.0,225.0,65.07,49.83
2016,7,26,18,15,384.5,76.5,2.1,26.5,176.5,56.75,42.81
2016,7,26,18,30,318.0,65.0,1.9,26.0,128.0,48.35,35.46
2016,7,26,18,45,231.0,48.5,1.7,25.5,87.0,36.25,24.73
2016,7,26,19,0,144.0,32.0,1.5,25.0,46.0,24.03,13.03
2016,7,26,19,15,72.0,16.0,1.5,25.0,23.0,12.59,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.5,22.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,0.6,23.0,1.0,0.79,0.0
2016,7,27,6,15,0.0,6.0,0.8,23.5,6.0,4.54,0.0
2016,7,27,6,30,0.0,11.0,1.0,24.0,11.0,8.34,1.06
2016,7,27,6,45,0.0,18.5,1.2,24.5,18.5,14.06,5.89
2016,7,27,7,0,0.0,26.0,1.4,25.0,26.0,19.79,10.7
2016,7,27,7,15,0.0,34.5,1.45,25.5,34.5,26.31,16.09
2016,7,27,7,30,0.0,43.0,1.5,26.0,43.0,32.85,21.39
2016,7,27,7,45,0.0,87.5,1.55,26.5,87.5,68.42,50.16
2016,7,27,8,0,0.0,132.0,1.6,27.0,132.0,107.3,80.91
2016,7,27,8,15,10.5,164.0,1.6,27.0,169.5,143.04,109.04
2016,7,27,8,30,21.0,196.0,1.6,27.0,207.0,179.35,137.14
2016,7,27,8,45,19.0,209.0,1.65,27.5,220.0,188.11,142.98
2016,7,27,9,0,17.0,222.0,1.7,28.0,233.0,196.81,148.79
2016,7,27,9,15,76.0,279.5,1.75,28.5,333.5,317.26,240.14
2016,7,27,9,30,135.0,337.0,1.8,29.0,434.0,443.17,331.15
2016,7,27,9,45,193.0,355.0,1.85,29.5,503.0,509.79,377.64
2016,7,27,10,0,251.0,373.0,1.9,30.0,572.0,595.36,436.06
2016,7,27,10,15,263.0,389.5,2.0,30.0,607.0,618.13,450.71
2016,7,27,10,30,275.0,406.0,2.1,30.0,642.0,639.16,464.59
2016,7,27,10,45,262.5,425.0,2.25,30.0,656.5,638.81,463.66
2016,7,27,11,0,250.0,444.0,2.4,30.0,671.0,636.61,461.65
2016,7,27,11,15,277.5,449.0,2.5,30.0,706.5,654.78,474.34
2016,7,27,11,30,305.0,454.0,2.6,30.0,742.0,670.41,485.12
2016,7,27,11,45,340.5,444.0,2.75,30.5,770.5,676.99,489.35
2016,7,27,12,0,376.0,434.0,2.9,31.0,799.0,680.54,491.46
2016,7,27,12,15,421.5,434.0,2.95,31.0,845.5,701.79,505.84
2016,7,27,12,30,467.0,434.0,3.0,31.0,892.0,711.6,512.29
2016,7,27,12,45,573.5,345.5,3.15,31.0,907.5,694.71,502.82
2016,7,27,13,0,680.0,257.0,3.3,31.0,923.0,665.69,484.48
2016,7,27,13,15,677.5,256.0,3.35,31.0,913.5,627.71,456.86
2016,7,27,13,30,675.0,255.0,3.4,31.0,904.0,588.26,427.61
2016,7,27,13,45,676.0,248.5,3.45,31.0,888.0,545.56,395.4
2016,7,27,14,0,677.0,242.0,3.5,31.0,872.0,501.43,361.27
2016,7,27,14,15,669.0,239.5,3.5,31.0,848.0,454.73,324.36
2016,7,27,14,30,661.0,237.0,3.5,31.0,824.0,407.71,286.4
2016,7,27,14,45,663.0,225.0,3.5,31.0,795.5,357.75,245.48
2016,7,27,15,0,665.0,213.0,3.5,31.0,767.0,306.88,203.62
2016,7,27,15,15,651.0,209.0,3.45,31.0,729.5,256.9,163.9
2016,7,27,15,30,637.0,205.0,3.4,31.0,692.0,208.08,128.32
2016,7,27,15,45,621.0,198.5,3.35,31.0,650.0,158.98,99.78
2016,7,27,16,0,605.0,192.0,3.3,31.0,608.0,120.74,92.58
2016,7,27,16,15,581.5,185.5,3.15,30.5,561.0,119.73,92.27
2016,7,27,16,30,558.0,179.0,3.0,30.0,514.0,117.57,91.01
2016,7,27,16,45,532.0,169.0,2.85,30.0,465.0,112.75,87.41
2016,7,27,17,0,506.0,159.0,2.7,30.0,416.0,107.66,83.58
2016,7,27,17,15,466.5,149.0,2.3,29.5,364.5,102.05,79.44
2016,7,27,17,30,427.0,139.0,1.9,29.0,313.0,96.23,75.06
2016,7,27,17,45,382.0,125.0,1.55,28.5,263.0,87.59,68.23
2016,7,27,18,0,337.0,111.0,1.2,28.0,213.0,78.67,60.99
2016,7,27,18,15,269.5,94.5,1.1,27.5,165.5,67.91,51.98
2016,7,27,18,30,202.0,78.0,1.0,27.0,118.0,56.09,41.77
2016,7,27,18,45,129.0,56.0,0.9,27.0,78.5,40.65,28.18
2016,7,27,19,0,56.0,34.0,0.8,27.0,39.0,25.11,13.53
2016,7,27,19,15,28.0,17.0,0.8,26.5,19.5,13.38,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.1,24.0,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.3,24.0,6.0,4.72,0.0
2016,7,28,6,15,17.5,25.5,2.4,24.0,27.5,32.01,15.59
2016,7,28,6,30,35.0,45.0,2.5,24.0,49.0,60.98,43.1
2016,7,28,6,45,64.0,67.5,2.7,24.5,80.5,108.66,83.04
2016,7,28,7,0,93.0,90.0,2.9,25.0,112.0,150.08,117.73
2016,7,28,7,15,114.5,112.0,2.95,25.5,146.5,188.42,149.18
2016,7,28,7,30,136.0,134.0,3.0,26.0,181.0,228.13,180.91
2016,7,28,7,45,94.5,154.5,3.15,26.5,190.0,224.0,176.19
2016,7,28,8,0,53.0,175.0,3.3,27.0,199.0,201.19,156.56
2016,7,28,8,15,131.0,204.0,3.25,27.0,273.0,305.22,238.6
2016,7,28,8,30,209.0,233.0,3.2,27.0,347.0,398.27,309.76
2016,7,28,8,45,285.5,243.5,3.2,27.5,415.5,491.95,378.75
2016,7,28,9,0,362.0,254.0,3.2,28.0,484.0,570.74,435.11
2016,7,28,9,15,361.5,277.5,3.1,28.5,522.0,598.51,451.85
2016,7,28,9,30,361.0,301.0,3.0,29.0,560.0,624.23,467.11
2016,7,28,9,45,254.0,341.0,2.9,29.5,529.0,570.06,423.78
2016,7,28,10,0,147.0,381.0,2.8,30.0,498.0,492.49,364.45
2016,7,28,10,15,481.0,257.0,2.75,30.0,663.5,706.34,521.49
2016,7,28,10,30,815.0,133.0,2.7,30.0,829.0,868.09,631.41
2016,7,28,10,45,502.0,293.0,2.7,30.5,726.5,747.96,543.43
2016,7,28,11,0,189.0,453.0,2.7,31.0,624.0,576.19,417.79
2016,7,28,11,15,265.0,446.0,2.75,31.0,692.5,642.5,465.34
2016,7,28,11,30,341.0,439.0,2.8,31.0,761.0,689.16,497.67
2016,7,28,11,45,597.0,287.5,2.85,31.0,861.5,769.53,556.99
2016,7,28,12,0,853.0,136.0,2.9,31.0,962.0,806.73,585.55
2016,7,28,12,15,854.5,136.5,2.95,31.0,968.5,780.35,567.77
2016,7,28,12,30,856.0,137.0,3.0,31.0,975.0,751.01,547.36
2016,7,28,12,45,581.5,306.0,3.1,31.5,875.0,667.65,483.93
2016,7,28,13,0,307.0,475.0,3.2,32.0,775.0,580.04,418.18
2016,7,28,13,15,313.0,468.5,3.25,32.0,772.0,556.24,401.62
2016,7,28,13,30,319.0,462.0,3.3,32.0,769.0,531.36,383.67
2016,7,28,13,45,579.5,298.5,3.4,32.0,843.0,529.04,382.3
2016,7,28,14,0,840.0,135.0,3.5,32.0,917.0,506.84,363.63
2016,7,28,14,15,653.0,246.5,3.55,31.5,844.0,453.73,323.34
2016,7,28,14,30,466.0,358.0,3.6,31.0,771.0,414.32,294.54
2016,7,28,14,45,526.5,319.0,3.7,31.0,769.0,375.94,262.27
2016,7,28,15,0,587.0,280.0,3.8,31.0,767.0,330.8,223.93
2016,7,28,15,15,686.5,202.5,3.8,30.5,746.5,261.08,166.09
2016,7,28,15,30,786.0,125.0,3.8,30.0,726.0,188.16,107.83
2016,7,28,15,45,661.0,172.5,3.85,30.0,656.5,147.6,90.24
2016,7,28,16,0,536.0,220.0,3.9,30.0,587.0,135.37,104.82
2016,7,28,16,15,354.5,244.0,3.85,29.5,479.5,153.42,119.92
2016,7,28,16,30,173.0,268.0,3.8,29.0,372.0,169.2,133.27
2016,7,28,16,45,260.5,229.5,3.8,29.0,369.0,145.39,114.43
2016,7,28,17,0,348.0,191.0,3.8,29.0,366.0,127.16,99.99
2016,7,28,17,15,337.0,168.5,3.65,28.5,322.0,114.5,90.14
2016,7,28,17,30,326.0,146.0,3.5,28.0,278.0,101.25,79.65
2016,7,28,17,45,300.5,126.5,3.35,28.0,234.0,89.01,69.65
2016,7,28,18,0,275.0,107.0,3.2,28.0,190.0,76.36,59.13
2016,7,28,18,15,235.0,88.0,3.0,27.5,148.5,63.49,48.3
2016,7,28,18,30,195.0,69.0,2.8,27.0,107.0,50.33,36.93
2016,7,28,18,45,134.0,49.5,2.6,26.5,72.0,36.45,24.71
2016,7,28,19,0,73.0,30.0,2.4,26.0,37.0,22.4,11.31
2016,7,28,19,15,36.5,15.0,2.4,25.5,18.5,11.8,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,6.5,4.0,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,13.0,8.0,1.8,24.0,9.0,10.87,0.0
2016,7,29,6,15,106.5,27.0,1.95,24.0,40.0,84.51,48.33
2016,7,29,6,30,200.0,46.0,2.1,24.0,71.0,166.62,125.77
2016,7,29,6,45,283.5,60.5,2.25,24.5,116.0,234.32,183.48
2016,7,29,7,0,367.0,75.0,2.4,25.0,161.0,310.16,246.25
2016,7,29,7,15,428.0,85.5,2.45,25.0,211.5,374.85,298.93
2016,7,29,7,30,489.0,96.0,2.5,25.0,262.0,443.89,353.26
2016,7,29,7,45,533.0,103.5,2.6,25.5,314.5,509.89,402.65
2016,7,29,8,0,577.0,111.0,2.7,26.0,367.0,570.17,446.39
2016,7,29,8,15,609.0,117.5,2.7,26.0,419.0,621.01,482.53
2016,7,29,8,30,641.0,124.0,2.7,26.0,471.0,671.37,517.51
2016,7,29,8,45,669.5,127.5,2.75,26.5,521.5,714.72,545.63
2016,7,29,9,0,698.0,131.0,2.8,27.0,572.0,756.58,572.0
2016,7,29,9,15,716.5,135.0,2.75,27.0,618.5,788.56,591.79
2016,7,29,9,30,735.0,139.0,2.7,27.0,665.0,812.48,605.99
2016,7,29,9,45,754.5,139.0,2.7,27.5,707.5,835.97,619.01
2016,7,29,10,0,774.0,139.0,2.7,28.0,750.0,856.39,629.92
2016,7,29,10,15,512.5,274.5,2.65,28.0,687.5,752.87,554.44
2016,7,29,10,30,251.0,410.0,2.6,28.0,625.0,623.85,458.59
2016,7,29,10,45,230.5,430.0,2.55,28.5,632.5,599.98,440.61
2016,7,29,11,0,210.0,450.0,2.5,29.0,640.0,592.91,433.46
2016,7,29,11,15,262.5,450.0,2.35,29.0,693.5,645.09,469.04
2016,7,29,11,30,315.0,450.0,2.2,29.0,747.0,677.96,490.66
2016,7,29,11,45,353.0,422.5,2.1,29.5,760.5,671.56,485.13
2016,7,29,12,0,391.0,395.0,2.0,30.0,774.0,671.76,484.07
2016,7,29,12,15,625.5,264.5,1.85,30.0,875.0,728.06,524.96
2016,7,29,12,30,860.0,134.0,1.7,30.0,976.0,753.65,543.84
2016,7,29,12,45,865.0,130.5,1.6,30.5,976.0,721.1,518.81
2016,7,29,13,0,870.0,127.0,1.5,31.0,976.0,685.84,492.19
2016,7,29,13,15,868.0,126.5,1.45,31.0,966.5,645.58,463.04
2016,7,29,13,30,866.0,126.0,1.4,31.0,957.0,603.2,431.76
2016,7,29,13,45,866.0,122.5,1.4,31.5,940.5,557.84,397.11
2016,7,29,14,0,866.0,119.0,1.4,32.0,924.0,510.42,360.08
2016,7,29,14,15,860.5,118.0,1.5,32.0,899.0,460.33,321.19
2016,7,29,14,30,855.0,117.0,1.6,32.0,874.0,409.03,280.11
2016,7,29,14,45,821.5,131.0,1.7,32.0,836.5,356.96,238.08
2016,7,29,15,0,788.0,145.0,1.8,32.0,799.0,303.19,194.86
2016,7,29,15,15,776.5,142.0,1.9,32.0,760.5,248.74,151.6
2016,7,29,15,30,765.0,139.0,2.0,32.0,722.0,194.87,112.34
2016,7,29,15,45,755.5,133.0,2.1,32.0,679.5,140.11,80.69
2016,7,29,16,0,746.0,127.0,2.2,32.0,637.0,94.95,71.48
2016,7,29,16,15,726.5,123.0,2.25,32.0,589.0,86.24,64.73
2016,7,29,16,30,707.0,119.0,2.3,32.0,541.0,84.89,63.88
2016,7,29,16,45,685.0,112.5,2.35,32.0,490.5,81.79,61.6
2016,7,29,17,0,663.0,106.0,2.4,32.0,440.0,78.48,59.14
2016,7,29,17,15,629.0,100.0,2.15,31.5,387.0,75.08,56.7
2016,7,29,17,30,595.0,94.0,1.9,31.0,334.0,71.57,54.13
2016,7,29,17,45,550.5,86.0,1.7,30.5,281.5,66.35,50.08
2016,7,29,18,0,506.0,78.0,1.5,30.0,229.0,61.01,45.79
2016,7,29,18,15,438.5,67.5,1.4,29.0,179.0,53.37,39.48
2016,7,29,18,30,371.0,57.0,1.3,28.0,129.0,43.27,30.83
2016,7,29,18,45,273.0,43.0,1.25,27.5,86.5,32.61,21.4
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,21.98,10.7
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,11.41,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,22.5,4.0,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,23.0,8.0,12.3,0.0
2016,7,30,6,15,116.5,26.5,2.25,23.5,40.0,96.88,54.33
2016,7,30,6,30,216.0,45.0,2.4,24.0,72.0,173.55,131.02
2016,7,30,6,45,316.0,56.5,2.6,24.5,118.5,247.0,193.69
2016,7,30,7,0,416.0,68.0,2.8,25.0,165.0,330.38,262.77
2016,7,30,7,15,476.0,77.5,2.8,25.5,217.0,402.6,320.63
2016,7,30,7,30,536.0,87.0,2.8,26.0,269.0,473.52,375.37
2016,7,30,7,45,588.5,91.0,2.85,26.5,323.5,536.34,422.22
2016,7,30,8,0,641.0,95.0,2.9,27.0,378.0,600.81,468.73
2016,7,30,8,15,671.5,100.0,2.85,27.5,431.0,650.85,502.67
2016,7,30,8,30,702.0,105.0,2.8,28.0,484.0,700.21,534.49
2016,7,30,8,45,729.0,107.5,2.75,28.5,535.5,738.95,558.1
2016,7,30,9,0,756.0,110.0,2.7,29.0,587.0,779.98,582.89
2016,7,30,9,15,773.0,113.0,2.65,29.5,634.0,810.81,600.29
2016,7,30,9,30,790.0,116.0,2.6,30.0,681.0,838.87,615.69
2016,7,30,9,45,805.5,117.0,2.55,30.5,723.5,860.46,626.66
2016,7,30,10,0,821.0,118.0,2.5,31.0,766.0,867.18,627.9
2016,7,30,10,15,830.5,120.0,2.5,31.0,802.0,877.53,633.39
2016,7,30,10,30,840.0,122.0,2.5,31.0,838.0,884.29,636.63
2016,7,30,10,45,850.0,122.0,2.5,31.5,868.0,885.96,635.43
2016,7,30,11,0,860.0,122.0,2.5,32.0,898.0,883.92,632.02
2016,7,30,11,15,864.5,123.0,2.55,32.0,920.5,874.16,625.45
2016,7,30,11,30,869.0,124.0,2.6,32.0,943.0,860.7,616.63
2016,7,30,11,45,882.0,117.5,2.65,32.5,960.0,844.4,604.83
2016,7,30,12,0,895.0,111.0,2.7,33.0,977.0,824.38,590.71
2016,7,30,12,15,896.0,111.5,2.8,33.0,983.0,796.98,573.29
2016,7,30,12,30,897.0,112.0,2.9,33.0,989.0,766.47,553.53
2016,7,30,12,45,897.0,111.5,3.0,33.5,987.5,731.6,528.28
2016,7,30,13,0,897.0,111.0,3.1,34.0,986.0,694.13,500.78
2016,7,30,13,15,895.0,110.5,3.15,34.0,976.0,652.9,470.91
2016,7,30,13,30,893.0,110.0,3.2,34.0,966.0,609.44,438.7
2016,7,30,13,45,888.5,110.0,3.3,34.5,948.0,562.85,402.67
2016,7,30,14,0,884.0,110.0,3.4,35.0,930.0,514.51,364.44
2016,7,30,14,15,878.5,109.0,3.45,34.5,905.0,463.49,324.56
2016,7,30,14,30,873.0,108.0,3.5,34.0,880.0,411.22,282.49
2016,7,30,14,45,864.5,106.5,3.55,34.0,847.5,356.62,237.25
2016,7,30,15,0,856.0,105.0,3.6,34.0,815.0,301.54,191.46
2016,7,30,15,15,846.0,103.0,3.65,34.0,776.5,245.61,146.29
2016,7,30,15,30,836.0,101.0,3.7,34.0,738.0,189.84,105.26
2016,7,30,15,45,821.5,99.5,3.75,34.0,693.5,134.38,73.82
2016,7,30,16,0,807.0,98.0,3.8,34.0,649.0,88.43,65.76
2016,7,30,16,15,789.0,95.0,3.75,33.5,600.5,77.57,57.41
2016,7,30,16,30,771.0,92.0,3.7,33.0,552.0,76.01,56.48
2016,7,30,16,45,745.5,89.0,3.7,33.0,500.0,74.17,55.2
2016,7,30,17,0,720.0,86.0,3.7,33.0,448.0,72.28,53.87
2016,7,30,17,15,688.0,81.5,3.45,32.5,394.5,69.13,51.62
2016,7,30,17,30,656.0,77.0,3.2,32.0,341.0,60.83,45.06
2016,7,30,17,45,609.0,71.5,3.0,31.5,287.0,56.8,41.95
2016,7,30,18,0,562.0,66.0,2.8,31.0,233.0,52.77,38.73
2016,7,30,18,15,494.5,58.0,2.55,30.0,182.0,46.63,33.66
2016,7,30,18,30,427.0,50.0,2.3,29.0,131.0,40.49,28.35
2016,7,30,18,45,322.0,38.5,2.1,28.5,88.0,31.26,20.14
2016,7,30,19,0,217.0,27.0,1.9,28.0,45.0,22.04,10.38
2016,7,30,19,15,108.5,13.5,1.9,27.5,22.5,10.62,0.0
2016,7,30,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,6,15,139.0,19.5,3.4,24.0,37.0,95.44,51.01
2016,7,31,6,30,278.0,39.0,3.5,24.0,74.0,195.2,147.81
2016,7,31,6,45,389.0,47.0,3.65,24.5,122.5,278.99,219.45
2016,7,31,7,0,500.0,55.0,3.8,25.0,171.0,370.07,295.08
2016,7,31,7,15,557.0,62.0,3.8,25.5,223.5,436.11,348.62
2016,7,31,7,30,614.0,69.0,3.8,26.0,276.0,505.52,402.57
2016,7,31,7,45,662.5,71.5,3.85,26.5,331.5,566.28,448.13
2016,7,31,8,0,711.0,74.0,3.9,27.0,387.0,626.26,491.12
2016,7,31,8,15,738.0,78.0,3.9,27.5,440.5,674.94,523.62
2016,7,31,8,30,765.0,82.0,3.9,28.0,494.0,722.51,554.59
2016,7,31,8,45,784.0,85.0,3.95,28.5,544.5,760.86,578.6
2016,7,31,9,0,803.0,88.0,4.0,29.0,595.0,787.98,594.49
2016,7,31,9,15,818.0,91.0,4.0,29.5,642.0,817.77,611.96
2016,7,31,9,30,833.0,94.0,4.0,30.0,689.0,844.68,627.28
2016,7,31,9,45,846.0,95.0,4.05,30.5,731.0,864.57,638.01
2016,7,31,10,0,859.0,96.0,4.1,31.0,773.0,881.15,646.58
2016,7,31,10,15,867.5,98.0,4.1,31.0,809.0,891.18,651.93
2016,7,31,10,30,876.0,100.0,4.1,31.0,845.0,897.51,654.98
2016,7,31,10,45,883.0,100.5,4.15,31.5,874.5,897.23,652.71
2016,7,31,11,0,890.0,101.0,4.2,32.0,904.0,893.15,648.1
2016,7,31,11,15,894.5,102.0,4.2,32.5,926.0,883.5,639.75
2016,7,31,11,30,899.0,103.0,4.2,33.0,948.0,870.04,629.06
2016,7,31,11,45,902.5,103.0,4.25,33.5,963.0,851.11,615.11
2016,7,31,12,0,906.0,103.0,4.3,34.0,978.0,828.58,598.9
2016,7,31,12,15,907.0,103.0,4.35,34.0,984.5,800.62,580.34
2016,7,31,12,30,908.0,103.0,4.4,34.0,991.0,769.52,559.65
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.5,734.47,533.61
