Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,696.81,505.26
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.5,655.26,474.73
2016,7,31,13,30,901.0,104.0,4.6,35.0,967.0,611.43,441.84
2016,7,31,13,45,895.0,105.0,4.65,35.0,948.5,564.35,405.74
2016,7,31,14,0,889.0,106.0,4.7,35.0,930.0,515.61,367.52
2016,7,31,14,15,500.0,269.5,4.7,35.0,731.0,409.47,290.82
2016,7,31,14,30,111.0,433.0,4.7,35.0,532.0,346.1,248.6
2016,7,31,14,45,472.5,275.5,4.7,35.0,670.0,335.13,231.51
2016,7,31,15,0,834.0,118.0,4.7,35.0,808.0,304.83,194.49
2016,7,31,15,15,823.0,116.0,4.7,34.5,769.5,249.72,150.31
2016,7,31,15,30,812.0,114.0,4.7,34.0,731.0,187.58,104.63
2016,7,31,15,45,795.0,112.5,4.75,34.0,686.5,132.15,72.73
2016,7,31,16,0,778.0,111.0,4.8,34.0,642.0,86.12,63.96
2016,7,31,16,15,759.5,108.0,4.8,33.5,593.5,85.03,63.45
2016,7,31,16,30,741.0,105.0,4.8,33.0,545.0,83.84,62.85
2016,7,31,16,45,713.0,101.5,4.8,33.0,493.0,75.65,56.43
2016,7,31,17,0,685.0,98.0,4.8,33.0,441.0,73.84,55.17
2016,7,31,17,15,651.0,92.5,4.65,32.5,387.5,70.52,52.79
2016,7,31,17,30,617.0,87.0,4.5,32.0,334.0,67.12,50.29
2016,7,31,17,45,566.0,81.0,4.35,31.5,280.5,63.03,47.15
2016,7,31,18,0,515.0,75.0,4.2,31.0,227.0,58.95,43.89
2016,7,31,18,15,444.5,65.5,4.05,30.5,176.5,51.97,38.03
2016,7,31,18,30,374.0,56.0,3.9,30.0,126.0,42.58,29.93
2016,7,31,18,45,265.0,42.5,3.75,29.5,83.5,32.2,20.75
2016,7,31,19,0,156.0,29.0,3.6,29.0,41.0,21.89,9.85
2016,7,31,19,15,78.0,14.5,3.7,28.5,20.5,11.41,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.5,25.0,3.45,23.5,33.0,64.76,31.32
2016,8,1,6,30,129.0,50.0,3.6,24.0,66.0,132.22,98.79
2016,8,1,6,45,254.0,62.5,3.75,24.5,114.5,224.28,176.01
2016,8,1,7,0,379.0,75.0,3.9,25.0,163.0,320.19,255.44
2016,8,1,7,15,444.0,85.5,3.95,25.5,215.0,388.26,310.79
2016,8,1,7,30,509.0,96.0,4.0,26.0,267.0,467.67,372.8
2016,8,1,7,45,580.0,96.5,4.1,26.5,325.0,539.49,427.37
2016,8,1,8,0,651.0,97.0,4.2,27.0,383.0,613.78,482.08
2016,8,1,8,15,682.5,102.0,4.25,27.5,437.0,665.15,517.6
2016,8,1,8,30,714.0,107.0,4.3,28.0,491.0,715.83,551.21
2016,8,1,8,45,746.0,107.5,4.35,29.0,544.0,756.74,576.05
2016,8,1,9,0,778.0,108.0,4.4,30.0,597.0,800.38,602.32
2016,8,1,9,15,795.0,111.5,4.4,30.5,645.0,832.27,621.05
2016,8,1,9,30,812.0,115.0,4.4,31.0,693.0,861.3,637.72
2016,8,1,9,45,828.0,115.5,4.4,31.5,736.5,883.12,649.41
2016,8,1,10,0,844.0,116.0,4.4,32.0,780.0,890.02,651.17
2016,8,1,10,15,853.5,118.0,4.4,32.5,817.0,900.5,655.53
2016,8,1,10,30,863.0,120.0,4.4,33.0,854.0,907.29,657.52
2016,8,1,10,45,872.0,120.5,4.4,33.5,884.5,908.45,655.93
2016,8,1,11,0,881.0,121.0,4.4,34.0,915.0,905.78,652.01
2016,8,1,11,15,886.0,122.0,4.4,34.0,937.5,896.18,645.02
2016,8,1,11,30,891.0,123.0,4.4,34.0,960.0,882.76,635.69
2016,8,1,11,45,895.5,122.5,4.45,34.5,975.0,863.89,621.81
2016,8,1,12,0,900.0,122.0,4.5,35.0,990.0,841.41,605.67
2016,8,1,12,15,901.0,122.0,4.5,35.0,996.5,813.12,586.79
2016,8,1,12,30,902.0,122.0,4.5,35.0,1003.0,781.72,565.57
2016,8,1,12,45,903.0,121.0,4.5,35.5,1001.5,746.69,539.48
2016,8,1,13,0,904.0,120.0,4.5,36.0,1000.0,708.99,511.19
2016,8,1,13,15,901.5,119.5,4.5,36.0,989.5,666.84,480.37
2016,8,1,13,30,899.0,119.0,4.5,36.0,979.0,622.49,447.28
2016,8,1,13,45,896.0,117.5,4.5,36.5,961.0,575.08,410.35
2016,8,1,14,0,893.0,116.0,4.5,37.0,943.0,525.8,371.23
2016,8,1,14,15,887.0,115.0,4.5,37.0,917.0,473.82,329.98
2016,8,1,14,30,881.0,114.0,4.5,37.0,891.0,420.62,286.78
2016,8,1,14,45,873.5,112.0,4.5,37.0,858.0,365.3,241.24
2016,8,1,15,0,866.0,110.0,4.5,37.0,825.0,309.38,195.07
2016,8,1,15,15,855.5,108.0,4.45,36.5,785.5,252.47,149.79
2016,8,1,15,30,845.0,106.0,4.4,36.0,746.0,195.78,108.46
2016,8,1,15,45,831.5,103.0,4.4,36.0,701.0,138.69,75.76
2016,8,1,16,0,818.0,100.0,4.4,36.0,656.0,80.62,59.02
2016,8,1,16,15,799.5,97.0,4.35,35.5,606.5,79.18,58.23
2016,8,1,16,30,781.0,94.0,4.3,35.0,557.0,77.63,57.32
2016,8,1,16,45,756.5,90.5,4.3,35.0,504.5,75.51,55.82
2016,8,1,17,0,732.0,87.0,4.3,35.0,452.0,73.3,54.25
2016,8,1,17,15,699.0,82.5,4.0,34.0,397.0,70.13,52.12
2016,8,1,17,30,666.0,78.0,3.7,33.0,342.0,61.73,45.62
2016,8,1,17,45,617.0,72.5,3.4,32.5,287.5,57.68,42.5
2016,8,1,18,0,568.0,67.0,3.1,32.0,233.0,53.65,39.28
2016,8,1,18,15,497.5,58.5,2.9,31.0,181.5,47.11,33.88
2016,8,1,18,30,427.0,50.0,2.7,30.0,130.0,40.56,28.23
2016,8,1,18,45,311.5,38.5,2.5,29.5,86.0,31.28,19.97
2016,8,1,19,0,196.0,27.0,2.3,29.0,42.0,20.58,8.53
2016,8,1,19,15,98.0,13.5,2.5,28.5,21.0,10.62,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.0,21.0,2.55,23.5,35.0,87.82,41.47
2016,8,2,6,30,228.0,42.0,2.8,24.0,70.0,177.94,133.96
2016,8,2,6,45,345.0,52.0,3.1,24.5,118.5,259.38,203.67
2016,8,2,7,0,462.0,62.0,3.4,25.0,167.0,358.66,285.66
2016,8,2,7,15,522.0,70.0,3.45,25.5,220.0,426.65,340.66
2016,8,2,7,30,582.0,78.0,3.5,26.0,273.0,498.19,396.24
2016,8,2,7,45,639.5,79.5,3.55,27.0,329.5,563.41,444.28
2016,8,2,8,0,697.0,81.0,3.6,28.0,386.0,630.54,491.63
2016,8,2,8,15,725.5,85.0,3.55,28.5,439.5,677.13,522.12
2016,8,2,8,30,754.0,89.0,3.5,29.0,493.0,725.72,553.32
2016,8,2,8,45,779.5,90.5,3.5,29.5,545.0,767.56,579.28
2016,8,2,9,0,805.0,92.0,3.5,30.0,597.0,807.47,603.49
2016,8,2,9,15,820.5,94.5,3.45,30.5,644.5,827.86,613.85
2016,8,2,9,30,836.0,97.0,3.4,31.0,692.0,854.71,628.63
2016,8,2,9,45,849.5,98.0,3.35,32.0,734.5,875.07,637.63
2016,8,2,10,0,863.0,99.0,3.3,33.0,777.0,892.11,644.41
2016,8,2,10,15,871.5,101.0,3.25,33.0,813.0,902.1,649.25
2016,8,2,10,30,880.0,103.0,3.2,33.0,849.0,908.35,651.83
2016,8,2,10,45,887.0,103.5,3.2,33.5,879.0,907.97,649.24
2016,8,2,11,0,894.0,104.0,3.2,34.0,909.0,903.75,644.38
2016,8,2,11,15,898.0,105.0,3.2,34.5,931.0,893.49,635.8
2016,8,2,11,30,902.0,106.0,3.2,35.0,953.0,879.41,624.94
2016,8,2,11,45,904.0,107.0,3.25,35.5,967.0,859.88,611.01
2016,8,2,12,0,906.0,108.0,3.3,36.0,981.0,836.76,594.86
2016,8,2,12,15,907.0,108.0,3.35,36.0,987.5,808.59,576.7
2016,8,2,12,30,908.0,108.0,3.4,36.0,994.0,777.27,556.43
2016,8,2,12,45,907.5,108.0,3.45,36.0,992.0,741.94,531.99
2016,8,2,13,0,907.0,108.0,3.5,36.0,990.0,703.93,505.09
2016,8,2,13,15,905.0,107.5,3.55,36.0,979.5,662.08,474.93
2016,8,2,13,30,903.0,107.0,3.6,36.0,969.0,617.94,442.41
2016,8,2,13,45,899.0,106.0,3.7,36.5,951.0,570.2,405.74
2016,8,2,14,0,895.0,105.0,3.8,37.0,933.0,520.65,366.83
2016,8,2,14,15,889.5,104.0,3.85,36.5,907.5,468.81,326.58
2016,8,2,14,30,884.0,103.0,3.9,36.0,882.0,415.71,284.1
2016,8,2,14,45,876.5,101.5,3.95,36.0,849.5,360.56,238.61
2016,8,2,15,0,869.0,100.0,4.0,36.0,817.0,304.82,192.42
2016,8,2,15,15,859.0,98.5,4.0,36.0,778.0,248.18,146.78
2016,8,2,15,30,849.0,97.0,4.0,36.0,739.0,191.7,105.19
2016,8,2,15,45,836.0,94.5,4.05,36.0,694.5,134.74,72.44
2016,8,2,16,0,823.0,92.0,4.1,36.0,650.0,85.45,62.86
2016,8,2,16,15,805.5,89.0,4.05,35.5,601.0,83.24,61.47
2016,8,2,16,30,788.0,86.0,4.0,35.0,552.0,72.62,53.28
2016,8,2,16,45,764.5,83.0,4.0,35.0,500.0,70.63,51.89
2016,8,2,17,0,741.0,80.0,4.0,35.0,448.0,68.58,50.43
2016,8,2,17,15,709.5,75.5,3.8,34.5,394.0,65.24,48.02
2016,8,2,17,30,678.0,71.0,3.6,34.0,340.0,61.81,45.49
2016,8,2,17,45,631.0,66.0,3.45,33.5,285.5,53.27,38.67
2016,8,2,18,0,584.0,61.0,3.3,33.0,231.0,49.42,35.6
2016,8,2,18,15,515.5,53.5,3.0,32.0,179.5,43.47,30.7
2016,8,2,18,30,447.0,46.0,2.7,31.0,128.0,37.55,25.59
2016,8,2,18,45,332.0,35.5,2.4,30.0,84.5,28.96,17.98
2016,8,2,19,0,217.0,25.0,2.1,29.0,41.0,20.46,7.97
2016,8,2,19,15,108.5,12.5,2.2,28.5,20.5,9.83,0.0
2016,8,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,18.5,2.35,24.5,35.5,95.99,41.99
2016,8,3,6,30,286.0,37.0,2.5,25.0,71.0,201.76,151.32
2016,8,3,6,45,390.5,46.5,2.65,25.5,119.5,282.32,220.47
2016,8,3,7,0,495.0,56.0,2.8,26.0,168.0,372.26,294.61
2016,8,3,7,15,554.0,63.0,2.75,26.5,221.0,439.83,348.68
2016,8,3,7,30,613.0,70.0,2.7,27.0,274.0,510.9,403.0
2016,8,3,7,45,660.5,73.0,2.7,28.0,329.5,571.96,446.93
2016,8,3,8,0,708.0,76.0,2.7,29.0,385.0,631.8,487.6
2016,8,3,8,15,736.0,80.0,2.7,29.5,439.0,681.41,519.85
2016,8,3,8,30,764.0,84.0,2.7,30.0,493.0,729.97,550.58
2016,8,3,8,45,786.0,87.0,2.7,30.5,544.5,770.95,575.4
2016,8,3,9,0,808.0,90.0,2.7,31.0,596.0,809.83,598.41
2016,8,3,9,15,823.5,92.5,2.65,31.5,643.5,830.4,608.54
2016,8,3,9,30,839.0,95.0,2.6,32.0,691.0,857.37,622.97
2016,8,3,9,45,851.0,97.0,2.6,32.5,733.5,877.53,633.14
2016,8,3,10,0,863.0,99.0,2.6,33.0,776.0,894.28,641.15
2016,8,3,10,15,871.5,100.5,2.6,33.5,812.5,903.77,644.56
2016,8,3,10,30,880.0,102.0,2.6,34.0,849.0,909.54,645.76
2016,8,3,10,45,887.0,103.0,2.65,34.5,878.5,909.64,643.88
2016,8,3,11,0,894.0,104.0,2.7,35.0,908.0,905.89,639.73
2016,8,3,11,15,898.5,105.0,2.75,35.0,930.5,896.04,633.18
2016,8,3,11,30,903.0,106.0,2.8,35.0,953.0,882.36,624.31
2016,8,3,11,45,904.5,107.5,2.85,35.5,967.5,862.78,610.49
2016,8,3,12,0,906.0,109.0,2.9,36.0,982.0,839.6,594.48
2016,8,3,12,15,907.0,109.0,2.95,36.0,988.0,811.36,576.45
2016,8,3,12,30,908.0,109.0,3.0,36.0,994.0,779.97,556.32
2016,8,3,12,45,908.5,108.5,3.1,36.5,992.5,744.88,531.45
2016,8,3,13,0,909.0,108.0,3.2,37.0,991.0,707.05,504.07
2016,8,3,13,15,907.0,107.5,3.25,37.0,981.0,665.02,474.09
2016,8,3,13,30,905.0,107.0,3.3,37.0,971.0,620.7,441.74
2016,8,3,13,45,902.0,106.0,3.4,37.0,953.0,573.3,406.46
2016,8,3,14,0,899.0,105.0,3.5,37.0,935.0,523.99,368.71
2016,8,3,14,15,893.5,104.0,3.55,37.0,909.0,471.85,327.69
2016,8,3,14,30,888.0,103.0,3.6,37.0,883.0,418.42,284.59
2016,8,3,14,45,877.0,103.5,3.65,37.0,849.5,363.12,239.33
2016,8,3,15,0,866.0,104.0,3.7,37.0,816.0,307.56,193.64
2016,8,3,15,15,856.0,102.0,3.75,36.5,777.0,250.63,148.36
2016,8,3,15,30,846.0,100.0,3.8,36.0,738.0,193.87,106.86
2016,8,3,15,45,833.0,97.5,3.9,36.0,694.0,136.94,73.99
2016,8,3,16,0,820.0,95.0,4.0,36.0,650.0,87.11,64.19
2016,8,3,16,15,802.5,92.0,4.0,35.5,601.0,76.18,55.83
2016,8,3,16,30,785.0,89.0,4.0,35.0,552.0,74.52,54.83
2016,8,3,16,45,762.0,85.5,4.0,35.0,499.5,72.29,53.24
2016,8,3,17,0,739.0,82.0,4.0,35.0,447.0,69.97,51.57
2016,8,3,17,15,707.0,77.5,3.9,34.5,392.5,66.67,49.2
2016,8,3,17,30,675.0,73.0,3.8,34.0,338.0,58.48,42.76
2016,8,3,17,45,628.5,67.5,3.7,33.5,284.0,54.32,39.54
2016,8,3,18,0,582.0,62.0,3.6,33.0,230.0,50.15,36.21
2016,8,3,18,15,513.0,54.0,3.3,32.0,178.0,43.86,31.0
2016,8,3,18,30,444.0,46.0,3.0,31.0,126.0,37.56,25.57
2016,8,3,18,45,331.0,35.0,2.7,30.5,83.0,28.58,17.57
2016,8,3,19,0,218.0,24.0,2.4,30.0,40.0,19.65,6.8
2016,8,3,19,15,109.0,12.0,2.3,29.5,20.0,9.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,17.5,2.65,24.5,35.5,103.14,41.07
2016,8,4,6,30,308.0,35.0,2.8,25.0,71.0,211.13,158.26
2016,8,4,6,45,410.5,44.0,3.0,25.5,119.5,291.16,227.57
2016,8,4,7,0,513.0,53.0,3.2,26.0,168.0,380.47,301.56
2016,8,4,7,15,571.0,59.5,3.2,26.5,221.0,447.66,355.67
2016,8,4,7,30,629.0,66.0,3.2,27.0,274.0,518.29,410.04
2016,8,4,7,45,673.5,69.5,3.25,28.0,329.5,575.85,451.8
2016,8,4,8,0,718.0,73.0,3.3,29.0,385.0,637.59,493.94
2016,8,4,8,15,745.5,77.0,3.3,29.5,439.0,687.21,526.45
2016,8,4,8,30,773.0,81.0,3.3,30.0,493.0,735.73,557.4
2016,8,4,8,45,793.5,83.5,3.3,30.5,544.0,775.17,581.39
2016,8,4,9,0,814.0,86.0,3.3,31.0,595.0,803.31,597.32
2016,8,4,9,15,829.5,88.5,3.3,31.5,642.5,833.38,614.47
2016,8,4,9,30,845.0,91.0,3.3,32.0,690.0,860.54,629.5
2016,8,4,9,45,855.0,94.0,3.3,32.5,732.5,880.13,639.44
2016,8,4,10,0,865.0,97.0,3.3,33.0,775.0,896.21,647.14
2016,8,4,10,15,874.0,98.5,3.3,33.5,811.5,906.2,650.96
2016,8,4,10,30,883.0,100.0,3.3,34.0,848.0,912.46,652.49
2016,8,4,10,45,887.0,102.5,3.35,34.5,877.0,911.33,649.72
2016,8,4,11,0,891.0,105.0,3.4,35.0,906.0,906.31,644.63
2016,8,4,11,15,896.0,106.0,3.45,35.0,928.5,896.88,638.2
2016,8,4,11,30,901.0,107.0,3.5,35.0,951.0,883.61,629.4
2016,8,4,11,45,902.0,109.0,3.6,35.5,965.0,864.03,615.59
2016,8,4,12,0,903.0,111.0,3.7,36.0,979.0,840.84,599.53
2016,8,4,12,15,904.0,111.0,3.75,36.0,985.5,812.59,581.18
2016,8,4,12,30,905.0,111.0,3.8,36.0,992.0,781.19,560.72
2016,8,4,12,45,902.0,113.0,3.9,36.0,989.5,745.49,536.11
2016,8,4,13,0,899.0,115.0,4.0,36.0,987.0,707.24,509.03
2016,8,4,13,15,897.0,114.5,4.05,36.0,977.0,665.44,478.76
2016,8,4,13,30,895.0,114.0,4.1,36.0,967.0,621.37,446.16
2016,8,4,13,45,888.5,114.5,4.15,36.5,948.0,573.41,409.09
2016,8,4,14,0,882.0,115.0,4.2,37.0,929.0,523.89,370.04
2016,8,4,14,15,876.5,114.0,4.2,37.0,903.5,472.41,329.28
2016,8,4,14,30,871.0,113.0,4.2,37.0,878.0,419.7,286.55
2016,8,4,14,45,862.5,111.5,4.25,37.0,845.0,364.63,241.36
2016,8,4,15,0,854.0,110.0,4.3,37.0,812.0,309.1,195.57
2016,8,4,15,15,843.5,108.0,4.3,36.5,773.0,252.61,150.53
2016,8,4,15,30,833.0,106.0,4.3,36.0,734.0,196.34,109.27
2016,8,4,15,45,821.0,102.5,4.3,36.0,689.5,139.52,76.14
2016,8,4,16,0,809.0,99.0,4.3,36.0,645.0,79.88,58.45
2016,8,4,16,15,791.0,96.0,4.2,35.5,596.0,78.43,57.65
2016,8,4,16,30,773.0,93.0,4.1,35.0,547.0,76.88,56.73
2016,8,4,16,45,751.5,88.5,4.1,35.0,495.0,74.12,54.72
2016,8,4,17,0,730.0,84.0,4.1,35.0,443.0,71.22,52.59
2016,8,4,17,15,697.5,79.0,3.95,34.5,389.0,67.62,49.98
2016,8,4,17,30,665.0,74.0,3.8,34.0,335.0,59.02,43.21
2016,8,4,17,45,622.0,67.5,3.7,33.5,281.0,54.25,39.49
2016,8,4,18,0,579.0,61.0,3.6,33.0,227.0,49.4,35.58
2016,8,4,18,15,509.5,53.5,3.25,32.0,175.5,43.46,30.67
2016,8,4,18,30,440.0,46.0,2.9,31.0,124.0,37.56,25.55
2016,8,4,18,45,329.0,34.5,2.6,30.5,81.0,28.19,17.2
2016,8,4,19,0,218.0,23.0,2.3,30.0,38.0,18.84,5.59
2016,8,4,19,15,109.0,11.5,2.4,29.5,19.0,9.05,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,2.35,24.5,35.0,101.24,35.13
2016,8,5,6,30,299.0,35.0,2.5,25.0,70.0,207.74,155.29
2016,8,5,6,45,396.0,45.5,2.65,25.5,118.0,286.34,223.49
2016,8,5,7,0,493.0,56.0,2.8,26.0,166.0,373.83,295.86
2016,8,5,7,15,553.5,63.0,2.8,26.5,219.5,442.58,351.02
2016,8,5,7,30,614.0,70.0,2.8,27.0,273.0,514.95,406.5
2016,8,5,7,45,658.0,75.0,2.8,27.5,328.5,576.31,451.48
2016,8,5,8,0,702.0,80.0,2.8,28.0,384.0,635.66,492.8
2016,8,5,8,15,730.5,84.0,2.75,28.5,438.0,685.7,525.29
2016,8,5,8,30,759.0,88.0,2.7,29.0,492.0,734.68,556.15
2016,8,5,8,45,781.5,91.5,2.65,29.5,544.0,776.66,581.42
2016,8,5,9,0,804.0,95.0,2.6,30.0,596.0,816.53,604.78
2016,8,5,9,15,819.5,97.5,2.55,30.5,643.5,846.71,621.25
2016,8,5,9,30,835.0,100.0,2.5,31.0,691.0,863.51,628.79
2016,8,5,9,45,846.5,102.5,2.45,31.5,733.5,883.63,638.6
2016,8,5,10,0,858.0,105.0,2.4,32.0,776.0,900.32,646.12
2016,8,5,10,15,866.5,106.5,2.4,32.0,812.5,909.67,650.72
2016,8,5,10,30,875.0,108.0,2.4,32.0,849.0,915.29,653.13
2016,8,5,10,45,881.0,109.5,2.4,32.5,878.5,914.83,650.5
2016,8,5,11,0,887.0,111.0,2.4,33.0,908.0,910.51,645.6
2016,8,5,11,15,891.5,112.0,2.45,33.0,929.5,900.52,639.0
2016,8,5,11,30,896.0,113.0,2.5,33.0,951.0,886.71,630.09
2016,8,5,11,45,892.0,118.0,2.55,33.5,963.5,865.37,615.17
2016,8,5,12,0,888.0,123.0,2.6,34.0,976.0,840.5,598.11
2016,8,5,12,15,888.5,123.5,2.65,34.0,982.0,812.35,580.15
2016,8,5,12,30,889.0,124.0,2.7,34.0,988.0,781.11,560.04
2016,8,5,12,45,887.0,124.5,2.8,34.5,985.0,745.21,534.45
2016,8,5,13,0,885.0,125.0,2.9,35.0,982.0,706.81,506.7
2016,8,5,13,15,882.0,124.5,2.95,35.0,971.5,664.71,476.67
2016,8,5,13,30,879.0,124.0,3.0,35.0,961.0,620.49,444.38
2016,8,5,13,45,873.0,124.0,3.1,35.0,942.0,572.98,409.02
2016,8,5,14,0,867.0,124.0,3.2,35.0,923.0,523.91,371.45
2016,8,5,14,15,860.5,123.0,3.25,34.5,897.0,472.58,331.7
2016,8,5,14,30,854.0,122.0,3.3,34.0,871.0,420.14,289.83
2016,8,5,14,45,835.0,126.0,3.35,34.0,835.5,365.82,245.29
2016,8,5,15,0,816.0,130.0,3.4,34.0,800.0,307.95,198.01
2016,8,5,15,15,804.0,127.5,3.45,33.5,760.5,251.51,152.91
2016,8,5,15,30,792.0,125.0,3.5,33.0,721.0,195.67,111.62
2016,8,5,15,45,777.5,121.5,3.55,33.0,676.5,139.83,78.42
2016,8,5,16,0,763.0,118.0,3.6,33.0,632.0,90.32,67.6
2016,8,5,16,15,430.0,187.5,3.65,33.0,472.5,117.77,89.93
2016,8,5,16,30,97.0,257.0,3.7,33.0,313.0,168.65,130.86
2016,8,5,16,45,385.5,178.5,3.75,33.0,371.5,115.42,88.6
2016,8,5,17,0,674.0,100.0,3.8,33.0,430.0,75.14,56.24
2016,8,5,17,15,638.0,94.0,3.7,32.5,376.0,71.51,53.63
2016,8,5,17,30,602.0,88.0,3.6,32.0,322.0,67.79,50.87
2016,8,5,17,45,557.5,79.5,3.5,31.5,269.0,62.04,46.34
2016,8,5,18,0,513.0,71.0,3.4,31.0,216.0,56.14,41.53
2016,8,5,18,15,439.5,61.5,3.15,30.5,166.0,49.04,35.53
2016,8,5,18,30,366.0,52.0,2.9,30.0,116.0,41.9,29.24
2016,8,5,18,45,261.0,38.0,2.65,29.5,75.0,28.93,17.83
2016,8,5,19,0,156.0,24.0,2.4,29.0,34.0,18.23,4.42
2016,8,5,19,15,78.0,12.0,2.35,29.0,17.0,9.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,6,15,107.5,19.5,2.45,24.5,31.5,83.18,23.04
2016,8,6,6,30,215.0,39.0,2.6,25.0,63.0,171.74,127.64
2016,8,6,6,45,310.5,51.5,2.8,25.5,108.5,245.21,191.4
2016,8,6,7,0,406.0,64.0,3.0,26.0,154.0,328.44,260.61
2016,8,6,7,15,469.5,73.5,3.05,26.5,205.5,403.47,320.95
2016,8,6,7,30,533.0,83.0,3.1,27.0,257.0,477.53,378.31
2016,8,6,7,45,585.0,87.5,3.15,27.5,312.0,541.31,425.88
2016,8,6,8,0,637.0,92.0,3.2,28.0,367.0,606.75,473.05
2016,8,6,8,15,486.5,149.0,3.15,28.5,376.0,564.16,436.62
2016,8,6,8,30,336.0,206.0,3.1,29.0,385.0,497.9,383.15
2016,8,6,8,45,546.0,156.0,3.1,29.5,481.0,656.57,499.87
2016,8,6,9,0,756.0,106.0,3.1,30.0,577.0,789.87,590.47
2016,8,6,9,15,773.0,109.5,3.05,30.5,624.0,821.56,607.8
2016,8,6,9,30,790.0,113.0,3.0,31.0,671.0,850.46,623.75
2016,8,6,9,45,804.5,115.0,3.0,32.0,714.0,872.42,634.0
2016,8,6,10,0,819.0,117.0,3.0,33.0,757.0,879.14,634.26
2016,8,6,10,15,829.0,119.0,3.0,33.5,793.0,889.99,638.74
2016,8,6,10,30,839.0,121.0,3.0,34.0,829.0,897.23,640.94
2016,8,6,10,45,846.0,122.5,3.0,34.5,859.0,897.56,638.83
2016,8,6,11,0,853.0,124.0,3.0,35.0,889.0,894.13,634.51
2016,8,6,11,15,858.0,125.5,3.0,35.0,911.5,885.15,628.08
2016,8,6,11,30,863.0,127.0,3.0,35.0,934.0,872.42,619.41
2016,8,6,11,45,867.0,127.0,3.05,35.5,948.5,853.88,606.15
2016,8,6,12,0,871.0,127.0,3.1,36.0,963.0,831.82,590.75
2016,8,6,12,15,872.0,127.5,3.1,36.0,969.5,804.41,572.87
2016,8,6,12,30,873.0,128.0,3.1,36.0,976.0,773.94,552.84
2016,8,6,12,45,872.0,128.5,3.15,36.0,974.0,739.18,528.82
2016,8,6,13,0,871.0,129.0,3.2,36.0,972.0,701.9,502.62
2016,8,6,13,15,868.5,128.5,3.2,36.0,961.5,660.55,472.89
2016,8,6,13,30,866.0,128.0,3.2,36.0,951.0,617.09,440.99
2016,8,6,13,45,861.5,127.5,3.25,36.5,933.0,570.53,405.37
2016,8,6,14,0,857.0,127.0,3.3,37.0,915.0,522.3,367.7
2016,8,6,14,15,850.5,125.5,3.25,37.0,889.0,471.03,327.48
2016,8,6,14,30,844.0,124.0,3.2,37.0,863.0,418.68,285.44
2016,8,6,14,45,833.0,124.0,3.2,37.0,829.5,364.93,241.69
2016,8,6,15,0,822.0,124.0,3.2,37.0,796.0,310.99,197.55
2016,8,6,15,15,810.5,121.5,3.15,36.5,757.0,249.81,149.47
2016,8,6,15,30,799.0,119.0,3.1,36.0,718.0,193.62,108.32
2016,8,6,15,45,783.5,116.5,3.1,36.0,673.5,137.85,75.56
2016,8,6,16,0,768.0,114.0,3.1,36.0,629.0,88.04,64.91
2016,8,6,16,15,748.0,110.0,3.05,35.5,580.0,86.34,63.95
2016,8,6,16,30,728.0,106.0,3.0,35.0,531.0,84.5,62.84
2016,8,6,16,45,700.5,102.0,3.0,35.0,478.5,75.95,56.19
2016,8,6,17,0,673.0,98.0,3.0,35.0,426.0,73.85,54.72
2016,8,6,17,15,637.0,92.0,2.9,34.5,372.5,70.18,52.07
2016,8,6,17,30,601.0,86.0,2.8,34.0,319.0,66.41,49.29
2016,8,6,17,45,549.0,79.0,2.7,33.5,265.5,61.6,45.56
2016,8,6,18,0,497.0,72.0,2.6,33.0,212.0,56.76,41.67
2016,8,6,18,15,421.5,62.0,2.3,32.0,162.0,49.31,35.49
2016,8,6,18,30,346.0,52.0,2.0,31.0,112.0,39.53,27.12
2016,8,6,18,45,233.0,37.5,1.75,30.5,71.5,28.42,17.27
2016,8,6,19,0,120.0,23.0,1.5,30.0,31.0,17.39,2.9
2016,8,6,19,15,60.0,11.5,1.55,30.0,15.5,9.05,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,6,15,96.0,20.0,2.7,24.5,30.5,79.18,16.21
2016,8,7,6,30,192.0,40.0,2.9,25.0,61.0,163.18,120.83
2016,8,7,6,45,303.5,51.5,3.1,26.0,107.5,242.66,189.11
2016,8,7,7,0,415.0,63.0,3.3,27.0,154.0,338.78,267.88
2016,8,7,7,15,478.5,72.0,3.3,27.5,206.0,408.91,324.31
2016,8,7,7,30,542.0,81.0,3.3,28.0,258.0,482.96,381.49
2016,8,7,7,45,599.5,84.0,3.35,28.5,314.0,549.32,430.95
2016,8,7,8,0,657.0,87.0,3.4,29.0,370.0,617.67,480.04
2016,8,7,8,15,687.5,92.0,3.3,29.5,423.5,668.9,513.63
2016,8,7,8,30,718.0,97.0,3.2,30.0,477.0,715.73,543.22
2016,8,7,8,45,746.0,98.5,3.15,31.0,529.0,759.17,568.8
2016,8,7,9,0,774.0,100.0,3.1,32.0,581.0,800.83,592.49
2016,8,7,9,15,790.5,103.0,2.95,32.5,628.5,831.92,609.24
2016,8,7,9,30,807.0,106.0,2.8,33.0,676.0,860.17,623.83
2016,8,7,9,45,821.5,107.5,2.7,33.5,718.5,870.64,626.96
2016,8,7,10,0,836.0,109.0,2.6,34.0,761.0,888.79,635.23
2016,8,7,10,15,845.5,111.0,2.55,34.5,797.5,899.38,638.95
2016,8,7,10,30,855.0,113.0,2.5,35.0,834.0,906.32,640.47
2016,8,7,10,45,862.5,114.0,2.45,35.5,863.5,906.69,637.98
2016,8,7,11,0,870.0,115.0,2.4,36.0,893.0,903.28,633.29
2016,8,7,11,15,874.5,116.0,2.45,36.0,915.0,893.36,626.78
2016,8,7,11,30,879.0,117.0,2.5,36.0,937.0,879.67,618.04
2016,8,7,11,45,883.0,116.5,2.55,36.5,952.0,860.55,604.68
2016,8,7,12,0,887.0,116.0,2.6,37.0,967.0,837.89,589.18
2016,8,7,12,15,888.0,116.0,2.65,37.0,973.0,809.82,571.46
2016,8,7,12,30,889.0,116.0,2.7,37.0,979.0,778.65,551.7
2016,8,7,12,45,888.5,116.0,2.8,37.5,977.0,743.48,527.14
2016,8,7,13,0,888.0,116.0,2.9,38.0,975.0,705.67,500.12
2016,8,7,13,15,886.0,115.5,2.95,38.0,964.5,664.04,470.75
2016,8,7,13,30,884.0,115.0,3.0,38.0,954.0,620.17,439.09
2016,8,7,13,45,880.0,114.0,3.1,38.0,936.0,572.73,404.2
2016,8,7,14,0,876.0,113.0,3.2,38.0,918.0,523.54,366.97
2016,8,7,14,15,870.0,112.0,3.2,38.0,892.0,471.87,326.65
2016,8,7,14,30,864.0,111.0,3.2,38.0,866.0,419.04,284.38
2016,8,7,14,45,846.5,115.0,3.25,38.0,831.0,364.67,240.39
2016,8,7,15,0,829.0,119.0,3.3,38.0,796.0,310.7,196.49
2016,8,7,15,15,817.5,116.5,3.3,37.5,757.0,254.76,152.31
2016,8,7,15,30,806.0,114.0,3.3,37.0,718.0,192.18,106.55
2016,8,7,15,45,791.0,111.5,3.3,37.0,673.0,135.98,73.49
2016,8,7,16,0,776.0,109.0,3.3,37.0,628.0,85.23,62.42
2016,8,7,16,15,757.0,105.5,3.3,36.5,579.5,83.74,61.62
2016,8,7,16,30,738.0,102.0,3.3,36.0,531.0,82.12,60.69
2016,8,7,16,45,711.0,98.0,3.3,36.0,478.5,73.72,54.17
2016,8,7,17,0,684.0,94.0,3.3,36.0,426.0,71.51,52.61
2016,8,7,17,15,648.5,88.5,3.2,35.5,372.0,68.07,50.14
2016,8,7,17,30,613.0,83.0,3.1,35.0,318.0,64.54,47.55
2016,8,7,17,45,561.0,76.5,3.05,34.5,264.5,59.99,44.04
2016,8,7,18,0,509.0,70.0,3.0,34.0,211.0,55.43,40.38
2016,8,7,18,15,434.0,60.0,2.7,33.0,161.0,47.91,34.16
2016,8,7,18,30,359.0,50.0,2.4,32.0,111.0,40.34,27.62
2016,8,7,18,45,244.0,36.0,2.1,31.5,70.5,27.4,16.27
2016,8,7,19,0,129.0,22.0,1.8,31.0,30.0,16.68,1.26
2016,8,7,19,15,64.5,11.0,1.85,31.0,15.0,8.65,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,66.5,21.0,2.7,25.5,28.0,60.61,6.12
2016,8,8,6,30,133.0,42.0,2.8,26.0,56.0,128.32,93.49
2016,8,8,6,45,237.5,57.0,2.95,26.5,101.5,215.79,167.38
2016,8,8,7,0,342.0,72.0,3.1,27.0,147.0,303.83,240.11
2016,8,8,7,15,408.0,83.5,3.1,27.5,198.0,372.99,295.95
2016,8,8,7,30,474.0,95.0,3.1,28.0,249.0,447.1,353.47
2016,8,8,7,45,537.5,99.0,3.1,28.5,305.0,523.5,410.48
2016,8,8,8,0,601.0,103.0,3.1,29.0,361.0,596.0,462.71
2016,8,8,8,15,634.0,109.0,3.05,29.5,414.0,648.75,498.46
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,700.99,532.19
2016,8,8,8,45,698.5,117.0,2.95,30.5,519.5,746.53,560.39
2016,8,8,9,0,730.0,119.0,2.9,31.0,572.0,790.61,587.01
2016,8,8,9,15,748.0,123.0,2.85,31.5,619.0,818.36,602.15
2016,8,8,9,30,766.0,127.0,2.8,32.0,666.0,848.31,618.69
2016,8,8,9,45,781.5,128.5,2.8,33.0,708.5,870.39,628.91
2016,8,8,10,0,797.0,130.0,2.8,34.0,751.0,889.21,636.99
2016,8,8,10,15,807.5,132.5,2.8,34.5,787.5,901.03,641.9
2016,8,8,10,30,818.0,135.0,2.8,35.0,824.0,909.21,644.61
2016,8,8,10,45,826.0,136.5,2.8,35.5,853.5,896.54,634.18
2016,8,8,11,0,834.0,138.0,2.8,36.0,883.0,893.85,630.45
2016,8,8,11,15,839.5,139.0,2.85,36.0,905.5,884.73,624.32
2016,8,8,11,30,845.0,140.0,2.9,36.0,928.0,871.93,615.99
2016,8,8,11,45,660.0,277.5,2.95,36.5,899.5,834.61,587.51
2016,8,8,12,0,475.0,415.0,3.0,37.0,871.0,771.44,540.51
2016,8,8,12,15,667.5,276.5,3.0,37.0,920.5,788.69,556.09
2016,8,8,12,30,860.0,138.0,3.0,37.0,970.0,775.37,551.02
2016,8,8,12,45,857.5,139.0,3.05,37.5,967.5,740.0,525.57
2016,8,8,13,0,855.0,140.0,3.1,38.0,965.0,702.25,498.27
2016,8,8,13,15,852.5,139.0,3.1,38.0,954.5,660.87,468.89
2016,8,8,13,30,850.0,138.0,3.1,38.0,944.0,617.44,437.4
2016,8,8,13,45,842.5,139.0,3.1,38.0,925.0,570.66,402.75
2016,8,8,14,0,835.0,140.0,3.1,38.0,906.0,522.51,366.21
2016,8,8,14,15,828.5,138.5,3.1,38.0,880.0,472.04,327.01
2016,8,8,14,30,822.0,137.0,3.1,38.0,854.0,420.54,286.03
2016,8,8,14,45,810.0,136.5,3.1,38.0,820.5,364.64,241.19
2016,8,8,15,0,798.0,136.0,3.1,38.0,787.0,309.86,196.82
2016,8,8,15,15,786.0,133.5,3.1,37.5,747.5,254.12,153.01
2016,8,8,15,30,774.0,131.0,3.1,37.0,708.0,199.03,112.81
2016,8,8,15,45,756.5,128.5,3.15,37.0,663.5,144.33,80.63
2016,8,8,16,0,739.0,126.0,3.2,37.0,619.0,94.91,70.07
2016,8,8,16,15,718.0,121.5,3.15,36.5,570.0,85.8,63.26
2016,8,8,16,30,697.0,117.0,3.1,36.0,521.0,84.06,62.24
2016,8,8,16,45,668.0,112.5,3.1,36.0,468.5,82.01,60.84
2016,8,8,17,0,639.0,108.0,3.1,36.0,416.0,79.89,59.37
2016,8,8,17,15,600.5,101.5,3.0,35.5,362.5,76.15,56.71
2016,8,8,17,30,562.0,95.0,2.9,35.0,309.0,72.32,53.91
2016,8,8,17,45,510.5,86.0,2.8,34.5,256.0,66.36,49.27
2016,8,8,18,0,459.0,77.0,2.7,34.0,203.0,60.28,44.37
2016,8,8,18,15,381.0,65.5,2.5,33.5,154.0,49.26,35.18
2016,8,8,18,30,303.0,54.0,2.3,33.0,105.0,40.6,27.67
2016,8,8,18,45,196.5,38.0,2.15,32.5,66.0,28.58,17.03
2016,8,8,19,0,90.0,22.0,2.0,32.0,27.0,16.59,0.0
2016,8,8,19,15,45.0,11.0,2.1,31.5,13.5,8.65,0.0
2016,8,8,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,96.0,19.0,2.85,25.5,29.0,77.82,2.05
2016,8,9,6,30,192.0,38.0,3.0,26.0,58.0,162.48,119.13
2016,8,9,6,45,300.5,50.5,3.2,26.5,104.5,242.1,188.22
2016,8,9,7,0,409.0,63.0,3.4,27.0,151.0,337.73,267.14
2016,8,9,7,15,474.0,72.0,3.4,27.5,203.0,408.96,324.59
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,484.21,382.8
2016,8,9,7,45,597.0,84.5,3.4,28.5,311.0,551.73,433.05
2016,8,9,8,0,655.0,88.0,3.4,29.0,367.0,621.29,482.77
2016,8,9,8,15,686.0,92.5,3.35,29.5,421.0,672.42,516.43
2016,8,9,8,30,717.0,97.0,3.3,30.0,475.0,719.05,546.07
2016,8,9,8,45,747.5,98.0,3.25,31.0,527.5,764.17,572.8
2016,8,9,9,0,778.0,99.0,3.2,32.0,580.0,807.58,597.67
2016,8,9,9,15,794.5,102.0,3.15,32.5,627.5,838.81,615.05
2016,8,9,9,30,811.0,105.0,3.1,33.0,675.0,867.18,630.39
2016,8,9,9,45,826.5,106.0,3.05,33.5,718.5,878.07,634.17
2016,8,9,10,0,842.0,107.0,3.0,34.0,762.0,896.7,643.18
2016,8,9,10,15,851.5,109.0,2.95,34.5,798.5,907.34,646.98
2016,8,9,10,30,861.0,111.0,2.9,35.0,835.0,914.28,648.55
2016,8,9,10,45,869.5,111.5,2.9,35.5,865.0,915.05,646.69
2016,8,9,11,0,878.0,112.0,2.9,36.0,895.0,912.01,642.58
2016,8,9,11,15,882.5,113.0,2.95,36.0,917.5,901.97,635.88
2016,8,9,11,30,887.0,114.0,3.0,36.0,940.0,888.14,626.9
2016,8,9,11,45,894.0,112.0,3.1,36.5,955.5,870.07,614.34
2016,8,9,12,0,901.0,110.0,3.2,37.0,971.0,848.34,599.49
2016,8,9,12,15,902.0,110.0,3.3,37.0,977.5,819.89,581.56
2016,8,9,12,30,903.0,110.0,3.4,37.0,984.0,788.26,561.48
2016,8,9,12,45,903.0,109.5,3.5,37.5,982.0,752.53,536.54
2016,8,9,13,0,903.0,109.0,3.6,38.0,980.0,714.07,508.73
2016,8,9,13,15,901.0,108.5,3.65,38.0,969.5,671.71,478.59
2016,8,9,13,30,899.0,108.0,3.7,38.0,959.0,627.05,446.09
2016,8,9,13,45,895.0,107.0,3.8,38.0,940.5,578.77,410.29
2016,8,9,14,0,891.0,106.0,3.9,38.0,922.0,528.68,372.11
2016,8,9,14,15,885.5,105.0,3.95,38.0,896.0,476.31,331.06
2016,8,9,14,30,880.0,104.0,4.0,38.0,870.0,422.69,287.94
2016,8,9,14,45,872.5,102.5,4.05,38.0,837.0,367.01,242.43
2016,8,9,15,0,865.0,101.0,4.1,38.0,804.0,310.76,196.12
2016,8,9,15,15,854.5,99.0,4.1,37.5,764.5,253.19,150.21
2016,8,9,15,30,844.0,97.0,4.1,37.0,725.0,195.88,107.93
2016,8,9,15,45,830.0,94.5,4.15,37.0,680.0,138.42,73.97
2016,8,9,16,0,816.0,92.0,4.2,37.0,635.0,85.29,62.52
2016,8,9,16,15,798.0,89.5,4.15,36.5,585.5,74.69,54.45
2016,8,9,16,30,780.0,87.0,4.1,36.0,536.0,73.27,53.64
2016,8,9,16,45,754.5,83.5,4.1,36.0,483.0,70.93,51.96
2016,8,9,17,0,729.0,80.0,4.1,36.0,430.0,68.51,50.22
2016,8,9,17,15,695.5,75.5,4.0,35.5,375.5,65.14,47.79
2016,8,9,17,30,662.0,71.0,3.9,35.0,321.0,57.0,41.4
2016,8,9,17,45,611.0,65.5,3.8,34.5,266.5,52.77,38.11
2016,8,9,18,0,560.0,60.0,3.7,34.0,212.0,48.55,34.7
2016,8,9,18,15,485.0,51.5,3.35,33.5,161.5,41.82,29.03
2016,8,9,18,30,410.0,43.0,3.0,33.0,111.0,35.11,23.15
2016,8,9,18,45,286.5,31.0,2.65,32.5,69.5,25.28,14.32
2016,8,9,19,0,163.0,19.0,2.3,32.0,28.0,15.49,0.0
2016,8,9,19,15,81.5,9.5,2.25,31.5,14.0,7.47,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,84.5,19.0,2.5,25.5,28.0,72.96,0.0
2016,8,10,6,30,169.0,38.0,2.7,26.0,56.0,152.41,111.06
2016,8,10,6,45,271.0,52.5,2.9,26.5,101.5,230.11,178.57
2016,8,10,7,0,373.0,67.0,3.1,27.0,147.0,318.39,251.7
2016,8,10,7,15,439.0,77.5,3.15,27.5,198.5,388.15,308.15
2016,8,10,7,30,505.0,88.0,3.2,28.0,250.0,470.26,371.62
2016,8,10,7,45,565.0,92.0,3.3,28.5,306.0,539.08,423.09
2016,8,10,8,0,625.0,96.0,3.4,29.0,362.0,609.99,474.4
2016,8,10,8,15,657.0,101.5,3.4,29.5,415.0,662.27,509.43
2016,8,10,8,30,689.0,107.0,3.4,30.0,468.0,713.95,542.99
2016,8,10,8,45,721.5,107.5,3.45,30.5,521.0,759.18,571.47
2016,8,10,9,0,754.0,108.0,3.5,31.0,574.0,799.01,595.79
2016,8,10,9,15,771.0,111.5,3.45,31.5,621.0,830.8,613.86
2016,8,10,9,30,788.0,115.0,3.4,32.0,668.0,859.78,629.87
2016,8,10,9,45,805.0,115.5,3.35,32.5,711.0,882.43,641.55
2016,8,10,10,0,822.0,116.0,3.3,33.0,754.0,889.69,643.13
2016,8,10,10,15,831.5,118.0,3.25,33.5,790.5,900.07,646.97
2016,8,10,10,30,841.0,120.0,3.2,34.0,827.0,906.83,648.53
2016,8,10,10,45,850.0,120.5,3.2,34.5,857.0,907.96,646.91
2016,8,10,11,0,859.0,121.0,3.2,35.0,887.0,905.33,643.05
2016,8,10,11,15,864.0,122.0,3.2,35.5,909.0,895.75,634.91
2016,8,10,11,30,869.0,123.0,3.2,36.0,931.0,882.41,624.55
2016,8,10,11,45,873.0,123.0,3.2,36.5,946.0,863.66,610.88
2016,8,10,12,0,877.0,123.0,3.2,37.0,961.0,841.36,595.08
2016,8,10,12,15,878.0,123.5,3.25,37.0,967.0,813.65,577.34
2016,8,10,12,30,879.0,124.0,3.3,37.0,973.0,782.83,557.54
2016,8,10,12,45,878.5,123.5,3.4,37.5,970.5,747.25,532.4
2016,8,10,13,0,878.0,123.0,3.5,38.0,968.0,709.07,504.87
2016,8,10,13,15,875.5,122.5,3.55,38.0,958.0,667.14,475.09
2016,8,10,13,30,873.0,122.0,3.6,38.0,948.0,623.04,443.06
2016,8,10,13,45,868.5,121.5,3.65,38.0,929.0,575.8,407.98
2016,8,10,14,0,864.0,121.0,3.7,38.0,910.0,526.87,370.68
2016,8,10,14,15,858.0,119.5,3.7,38.0,884.0,475.08,330.2
2016,8,10,14,30,852.0,118.0,3.7,38.0,858.0,422.16,287.8
