Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,14,45,844.0,116.0,3.75,38.0,825.0,367.32,243.19
2016,8,10,15,0,836.0,114.0,3.8,38.0,792.0,312.01,197.86
2016,8,10,15,15,824.5,112.0,3.8,38.0,752.5,255.69,152.81
2016,8,10,15,30,813.0,110.0,3.8,38.0,713.0,199.76,111.49
2016,8,10,15,45,798.0,107.0,3.85,38.0,668.0,135.5,72.27
2016,8,10,16,0,783.0,104.0,3.9,38.0,623.0,82.52,60.06
2016,8,10,16,15,763.5,101.0,3.9,37.5,574.0,81.18,59.37
2016,8,10,16,30,744.0,98.0,3.9,37.0,525.0,79.75,58.58
2016,8,10,16,45,602.0,126.0,3.9,36.5,449.5,89.46,66.73
2016,8,10,17,0,460.0,154.0,3.9,36.0,374.0,104.47,79.21
2016,8,10,17,15,445.5,135.0,3.8,35.5,326.0,93.7,70.97
2016,8,10,17,30,431.0,116.0,3.7,35.0,278.0,82.35,62.12
2016,8,10,17,45,397.0,100.0,3.65,35.0,230.0,72.11,53.88
2016,8,10,18,0,363.0,84.0,3.6,35.0,182.0,61.48,45.15
2016,8,10,18,15,307.0,68.0,3.35,34.5,137.5,50.29,35.82
2016,8,10,18,30,251.0,52.0,3.1,34.0,93.0,38.83,26.03
2016,8,10,18,45,125.5,37.0,2.9,33.5,57.5,27.58,15.92
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,16.17,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,8.65,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,90.5,18.0,2.9,26.0,27.5,74.1,0.0
2016,8,11,6,30,181.0,36.0,3.0,26.0,55.0,156.43,113.71
2016,8,11,6,45,298.5,47.5,3.2,26.5,101.0,239.41,186.06
2016,8,11,7,0,416.0,59.0,3.4,27.0,147.0,340.45,269.4
2016,8,11,7,15,347.5,86.0,3.45,27.5,174.5,341.86,271.61
2016,8,11,7,30,279.0,113.0,3.5,28.0,202.0,324.34,257.59
2016,8,11,7,45,307.5,133.5,3.55,29.0,249.0,376.95,297.44
2016,8,11,8,0,336.0,154.0,3.6,30.0,296.0,430.53,336.41
2016,8,11,8,15,391.5,166.0,3.55,30.5,354.0,515.63,398.2
2016,8,11,8,30,447.0,178.0,3.5,31.0,412.0,584.92,446.79
2016,8,11,8,45,481.0,187.0,3.45,32.0,463.0,634.02,478.54
2016,8,11,9,0,515.0,196.0,3.4,33.0,514.0,682.65,509.14
2016,8,11,9,15,441.0,243.5,3.3,33.5,531.5,673.45,497.5
2016,8,11,9,30,367.0,291.0,3.2,34.0,549.0,638.86,469.27
2016,8,11,9,45,596.5,200.5,3.1,34.5,649.5,788.39,573.4
2016,8,11,10,0,826.0,110.0,3.0,35.0,750.0,889.51,636.69
2016,8,11,10,15,835.5,112.0,2.95,35.5,786.5,900.02,639.78
2016,8,11,10,30,845.0,114.0,2.9,36.0,823.0,906.88,641.31
2016,8,11,10,45,851.5,116.0,2.85,36.5,852.5,907.23,638.84
2016,8,11,11,0,858.0,118.0,2.8,37.0,882.0,903.78,634.16
2016,8,11,11,15,862.5,119.0,2.85,37.0,904.0,893.79,627.52
2016,8,11,11,30,867.0,120.0,2.9,37.0,926.0,880.07,618.67
2016,8,11,11,45,863.0,126.0,2.95,37.5,938.5,859.66,604.37
2016,8,11,12,0,859.0,132.0,3.0,38.0,951.0,835.78,587.97
2016,8,11,12,15,860.0,132.0,3.1,38.0,957.0,807.92,570.54
2016,8,11,12,30,861.0,132.0,3.2,38.0,963.0,777.06,551.07
2016,8,11,12,45,656.5,277.5,3.3,38.0,910.0,724.49,511.36
2016,8,11,13,0,452.0,423.0,3.4,38.0,857.0,660.0,464.38
2016,8,11,13,15,429.0,416.5,3.5,38.0,825.0,610.49,430.82
2016,8,11,13,30,406.0,410.0,3.6,38.0,793.0,562.06,397.34
2016,8,11,13,45,619.5,274.5,3.7,38.0,845.5,554.23,392.3
2016,8,11,14,0,833.0,139.0,3.8,38.0,898.0,524.62,369.56
2016,8,11,14,15,826.0,137.5,3.85,38.0,872.0,473.72,329.84
2016,8,11,14,30,819.0,136.0,3.9,38.0,846.0,421.85,288.41
2016,8,11,14,45,809.0,134.5,3.95,38.0,812.5,365.86,243.24
2016,8,11,15,0,799.0,133.0,4.0,38.0,779.0,310.73,198.3
2016,8,11,15,15,787.0,130.5,4.0,37.5,740.0,254.65,153.91
2016,8,11,15,30,775.0,128.0,4.0,37.0,701.0,199.23,113.11
2016,8,11,15,45,760.5,124.0,4.0,37.0,656.5,143.52,79.66
2016,8,11,16,0,746.0,120.0,4.0,37.0,612.0,91.58,67.52
2016,8,11,16,15,725.0,115.5,3.95,36.5,563.0,89.69,66.42
2016,8,11,16,30,704.0,111.0,3.9,36.0,514.0,80.75,59.65
2016,8,11,16,45,680.0,105.0,3.85,36.0,462.5,77.69,57.42
2016,8,11,17,0,656.0,99.0,3.8,36.0,411.0,74.45,55.04
2016,8,11,17,15,618.5,93.0,3.65,35.5,357.5,70.81,52.41
2016,8,11,17,30,581.0,87.0,3.5,35.0,304.0,67.08,49.66
2016,8,11,17,45,529.0,78.5,3.4,35.0,251.0,61.24,44.98
2016,8,11,18,0,477.0,70.0,3.3,35.0,198.0,55.29,40.07
2016,8,11,18,15,398.0,59.5,2.95,34.5,148.5,47.43,33.45
2016,8,11,18,30,319.0,49.0,2.6,34.0,99.0,37.19,24.65
2016,8,11,18,45,203.0,33.5,2.3,33.5,60.5,25.38,14.06
2016,8,11,19,0,87.0,18.0,2.0,33.0,22.0,13.63,0.0
2016,8,11,19,15,43.5,9.0,2.05,32.5,11.0,7.08,0.0
2016,8,11,19,30,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,63.5,19.0,3.05,25.5,25.5,57.01,0.0
2016,8,12,6,30,127.0,38.0,3.2,26.0,51.0,122.95,88.07
2016,8,12,6,45,229.5,54.0,3.35,26.5,95.5,211.95,164.24
2016,8,12,7,0,332.0,70.0,3.5,27.0,140.0,300.64,237.87
2016,8,12,7,15,400.0,81.5,3.55,27.5,191.0,371.23,295.26
2016,8,12,7,30,468.0,93.0,3.6,28.0,242.0,447.02,354.54
2016,8,12,7,45,527.5,98.5,3.65,29.0,297.0,522.53,410.46
2016,8,12,8,0,587.0,104.0,3.7,30.0,352.0,593.99,461.34
2016,8,12,8,15,621.0,110.0,3.65,30.5,405.0,647.48,497.75
2016,8,12,8,30,655.0,116.0,3.6,31.0,458.0,700.54,532.28
2016,8,12,8,45,686.0,118.5,3.6,32.0,510.0,746.21,559.86
2016,8,12,9,0,717.0,121.0,3.6,33.0,562.0,790.44,585.79
2016,8,12,9,15,735.5,125.0,3.4,33.5,609.0,818.08,600.27
2016,8,12,9,30,754.0,129.0,3.2,34.0,656.0,848.41,616.33
2016,8,12,9,45,768.5,131.5,3.05,34.5,698.0,870.54,626.96
2016,8,12,10,0,783.0,134.0,2.9,35.0,740.0,889.42,635.38
2016,8,12,10,15,793.5,136.5,2.7,35.5,776.0,901.13,638.78
2016,8,12,10,30,804.0,139.0,2.5,36.0,812.0,909.21,639.87
2016,8,12,10,45,665.5,243.0,2.35,36.5,813.5,882.25,617.96
2016,8,12,11,0,527.0,347.0,2.2,37.0,815.0,835.19,581.1
2016,8,12,11,15,676.5,247.5,2.15,37.5,864.5,870.27,605.13
2016,8,12,11,30,826.0,148.0,2.1,38.0,914.0,870.13,604.13
2016,8,12,11,45,806.0,165.0,2.05,38.5,922.5,860.39,595.95
2016,8,12,12,0,786.0,182.0,2.0,39.0,931.0,832.76,576.79
2016,8,12,12,15,787.5,182.5,2.05,39.0,937.0,805.94,559.62
2016,8,12,12,30,789.0,183.0,2.1,39.0,943.0,776.12,540.24
2016,8,12,12,45,537.0,328.5,2.15,39.0,845.0,680.45,473.55
2016,8,12,13,0,285.0,474.0,2.2,39.0,747.0,581.99,404.87
2016,8,12,13,15,530.0,330.0,2.2,39.0,831.5,615.18,430.06
2016,8,12,13,30,775.0,186.0,2.2,39.0,916.0,619.25,433.42
2016,8,12,13,45,767.5,186.0,2.25,39.5,897.0,572.67,398.97
2016,8,12,14,0,760.0,186.0,2.3,40.0,878.0,525.01,363.26
2016,8,12,14,15,752.5,183.5,2.25,39.5,852.0,474.78,326.04
2016,8,12,14,30,745.0,181.0,2.2,39.0,826.0,423.94,287.26
2016,8,12,14,45,717.5,188.5,2.2,39.0,789.5,369.11,244.7
2016,8,12,15,0,690.0,196.0,2.2,39.0,753.0,318.41,204.93
2016,8,12,15,15,675.5,191.5,2.15,39.0,714.5,265.16,163.75
2016,8,12,15,30,661.0,187.0,2.1,39.0,676.0,213.15,126.18
2016,8,12,15,45,434.5,244.0,2.1,39.0,557.0,179.99,115.34
2016,8,12,16,0,208.0,301.0,2.1,39.0,438.0,186.43,140.0
2016,8,12,16,15,394.0,231.0,2.05,38.5,464.5,141.6,106.16
2016,8,12,16,30,580.0,161.0,2.0,38.0,491.0,109.67,81.83
2016,8,12,16,45,549.0,152.5,1.95,38.0,440.0,104.41,78.03
2016,8,12,17,0,518.0,144.0,1.9,38.0,389.0,99.73,74.62
2016,8,12,17,15,476.0,133.5,1.8,37.5,336.5,93.42,70.03
2016,8,12,17,30,434.0,123.0,1.7,37.0,284.0,86.92,65.18
2016,8,12,17,45,380.5,109.5,1.6,36.5,233.0,78.12,58.33
2016,8,12,18,0,327.0,96.0,1.5,36.0,182.0,69.1,51.09
2016,8,12,18,15,254.0,78.0,1.35,35.0,135.0,56.77,40.95
2016,8,12,18,30,181.0,60.0,1.2,34.0,88.0,43.74,29.91
2016,8,12,18,45,90.5,38.0,1.05,33.5,52.0,27.98,15.9
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,12.09,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,6.29,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,14.0,16.0,1.45,26.0,17.5,20.89,0.0
2016,8,13,6,30,28.0,32.0,1.4,26.0,35.0,46.44,29.77
2016,8,13,6,45,84.0,61.0,1.35,26.0,77.0,121.65,92.29
2016,8,13,7,0,140.0,90.0,1.3,26.0,119.0,190.48,149.25
2016,8,13,7,15,166.0,105.0,1.3,26.0,150.0,224.38,177.58
2016,8,13,7,30,192.0,120.0,1.3,26.0,181.0,275.96,218.61
2016,8,13,7,45,150.5,146.5,1.3,26.5,200.0,265.72,209.11
2016,8,13,8,0,109.0,173.0,1.3,27.0,219.0,265.76,207.17
2016,8,13,8,15,199.5,192.0,1.25,27.0,290.5,358.42,278.72
2016,8,13,8,30,290.0,211.0,1.2,27.0,362.0,474.98,364.3
2016,8,13,8,45,396.5,210.5,1.15,27.0,440.5,589.81,445.37
2016,8,13,9,0,503.0,210.0,1.1,27.0,519.0,690.38,513.58
2016,8,13,9,15,417.5,255.0,1.05,27.0,525.5,667.15,492.54
2016,8,13,9,30,332.0,300.0,1.0,27.0,532.0,619.41,456.56
2016,8,13,9,45,347.0,317.5,0.95,27.5,573.5,651.06,475.97
2016,8,13,10,0,362.0,335.0,0.9,28.0,615.0,681.01,493.09
2016,8,13,10,15,225.5,366.5,0.9,28.0,544.0,561.33,408.48
2016,8,13,10,30,89.0,398.0,0.9,28.0,473.0,440.22,321.53
2016,8,13,10,45,97.5,406.5,0.95,28.0,491.0,451.36,330.15
2016,8,13,11,0,106.0,415.0,1.0,28.0,509.0,461.87,337.35
2016,8,13,11,15,80.0,418.5,1.05,28.0,491.0,435.92,318.21
2016,8,13,11,30,54.0,422.0,1.1,28.0,473.0,410.41,299.56
2016,8,13,11,45,96.5,453.5,1.15,28.5,545.0,469.36,341.14
2016,8,13,12,0,139.0,485.0,1.2,29.0,617.0,537.78,387.51
2016,8,13,12,15,132.5,487.0,1.2,29.0,614.0,522.41,376.04
2016,8,13,12,30,126.0,489.0,1.2,29.0,611.0,506.56,364.91
2016,8,13,12,45,113.5,484.0,1.25,29.0,593.5,472.99,341.82
2016,8,13,13,0,101.0,479.0,1.3,29.0,576.0,449.38,325.48
2016,8,13,13,15,80.0,458.0,1.3,28.5,534.5,408.81,297.5
2016,8,13,13,30,59.0,437.0,1.3,28.0,493.0,370.68,271.03
2016,8,13,13,45,91.5,446.0,1.3,28.0,530.5,386.4,282.46
2016,8,13,14,0,124.0,455.0,1.3,28.0,568.0,396.14,288.92
2016,8,13,14,15,224.5,428.0,1.3,28.0,624.5,408.6,296.46
2016,8,13,14,30,325.0,401.0,1.3,28.0,681.0,405.84,291.6
2016,8,13,14,45,335.5,380.0,1.3,28.0,659.5,368.92,262.85
2016,8,13,15,0,346.0,359.0,1.3,28.0,638.0,330.96,233.06
2016,8,13,15,15,262.0,354.5,1.3,27.5,559.5,280.9,198.49
2016,8,13,15,30,178.0,350.0,1.3,27.0,481.0,248.66,178.58
2016,8,13,15,45,303.0,299.5,1.3,27.0,505.5,205.86,144.66
2016,8,13,16,0,428.0,249.0,1.3,27.0,530.0,149.65,117.28
2016,8,13,16,15,346.0,244.5,1.3,27.0,460.0,154.23,121.5
2016,8,13,16,30,264.0,240.0,1.3,27.0,390.0,150.74,119.09
2016,8,13,16,45,135.0,196.0,1.3,27.0,272.5,130.73,103.24
2016,8,13,17,0,6.0,152.0,1.3,27.0,155.0,110.31,86.88
2016,8,13,17,15,3.0,132.5,1.25,26.5,134.0,96.64,76.04
2016,8,13,17,30,0.0,113.0,1.2,26.0,113.0,82.86,64.9
2016,8,13,17,45,0.0,92.5,1.15,26.0,92.5,68.36,52.8
2016,8,13,18,0,0.0,72.0,1.1,26.0,72.0,53.74,40.36
2016,8,13,18,15,0.0,53.0,1.05,25.5,53.0,39.98,28.5
2016,8,13,18,30,0.0,34.0,1.0,25.0,34.0,25.99,16.27
2016,8,13,18,45,0.0,20.0,1.0,25.0,20.0,15.25,6.39
2016,8,13,19,0,0.0,6.0,1.0,25.0,6.0,4.72,0.0
2016,8,13,19,15,0.0,3.0,0.95,25.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,12.5,4.6,24.0,12.5,9.53,0.0
2016,8,14,6,30,0.0,25.0,4.7,24.0,25.0,19.3,9.03
2016,8,14,6,45,3.0,47.0,4.85,24.0,48.0,41.94,28.35
2016,8,14,7,0,6.0,69.0,5.0,24.0,71.0,63.62,46.71
2016,8,14,7,15,17.5,91.5,5.15,24.0,97.5,90.91,69.7
2016,8,14,7,30,29.0,114.0,5.3,24.0,124.0,129.63,101.73
2016,8,14,7,45,17.5,126.5,5.45,24.5,133.0,120.14,93.34
2016,8,14,8,0,6.0,139.0,5.6,25.0,142.0,121.02,93.23
2016,8,14,8,15,3.0,91.5,5.75,25.0,93.0,73.45,54.38
2016,8,14,8,30,0.0,44.0,5.9,25.0,44.0,33.69,21.83
2016,8,14,8,45,39.5,155.5,6.05,25.5,180.0,171.31,133.38
2016,8,14,9,0,79.0,267.0,6.2,26.0,316.0,319.74,249.25
2016,8,14,9,15,56.5,272.0,6.15,26.0,308.0,301.76,233.61
2016,8,14,9,30,34.0,277.0,6.1,26.0,300.0,283.39,218.01
2016,8,14,9,45,61.5,318.0,6.1,26.0,364.0,347.31,267.12
2016,8,14,10,0,89.0,359.0,6.1,26.0,428.0,410.87,315.05
2016,8,14,10,15,55.5,332.5,5.95,26.0,376.0,349.36,266.9
2016,8,14,10,30,22.0,306.0,5.8,26.0,324.0,270.95,205.93
2016,8,14,10,45,174.0,360.5,5.7,26.0,514.0,498.55,380.74
2016,8,14,11,0,326.0,415.0,5.6,26.0,704.0,701.49,528.97
2016,8,14,11,15,175.5,384.5,5.45,26.0,541.0,509.3,385.6
2016,8,14,11,30,25.0,354.0,5.3,26.0,378.0,324.09,244.23
2016,8,14,11,45,180.5,401.5,5.15,26.0,573.5,511.61,386.97
2016,8,14,12,0,336.0,449.0,5.0,26.0,769.0,684.69,512.15
2016,8,14,12,15,172.5,317.0,4.8,26.0,481.0,421.9,319.33
2016,8,14,12,30,9.0,185.0,4.6,26.0,193.0,151.69,112.77
2016,8,14,12,45,8.0,176.0,4.45,26.0,183.5,143.17,106.44
2016,8,14,13,0,7.0,167.0,4.3,26.0,174.0,134.77,99.92
2016,8,14,13,15,3.5,134.0,4.1,26.0,137.5,106.3,77.83
2016,8,14,13,30,0.0,101.0,3.9,26.0,101.0,78.37,56.07
2016,8,14,13,45,6.5,178.5,3.7,26.0,185.0,141.14,104.92
2016,8,14,14,0,13.0,256.0,3.5,26.0,269.0,201.51,151.1
2016,8,14,14,15,10.5,223.5,3.35,26.0,234.0,174.66,130.56
2016,8,14,14,30,8.0,191.0,3.2,26.0,199.0,148.42,110.54
2016,8,14,14,45,35.0,276.5,3.1,26.0,305.5,212.29,158.93
2016,8,14,15,0,62.0,362.0,3.0,26.0,412.0,267.45,199.53
2016,8,14,15,15,31.0,228.0,3.0,26.0,253.0,169.54,126.12
2016,8,14,15,30,0.0,94.0,3.0,26.0,94.0,72.61,52.17
2016,8,14,15,45,0.0,95.0,3.0,26.0,95.0,73.3,52.94
2016,8,14,16,0,0.0,96.0,3.0,26.0,96.0,73.94,56.22
2016,8,14,16,15,0.0,105.0,3.0,25.5,105.0,80.27,61.8
2016,8,14,16,30,0.0,114.0,3.0,25.0,114.0,86.34,67.23
2016,8,14,16,45,6.5,137.5,3.0,25.0,140.5,101.92,80.52
2016,8,14,17,0,13.0,161.0,3.0,25.0,167.0,115.98,92.6
2016,8,14,17,15,8.0,141.0,2.95,24.5,144.5,101.99,81.34
2016,8,14,17,30,3.0,121.0,2.9,24.0,122.0,87.91,69.83
2016,8,14,17,45,1.5,99.5,2.85,24.0,100.0,72.82,57.1
2016,8,14,18,0,0.0,78.0,2.8,24.0,78.0,57.61,44.03
2016,8,14,18,15,0.0,57.5,2.6,23.5,57.5,42.94,31.26
2016,8,14,18,30,0.0,37.0,2.4,23.0,37.0,28.1,18.17
2016,8,14,18,45,0.0,22.0,2.25,23.0,22.0,16.79,7.52
2016,8,14,19,0,0.0,7.0,2.1,23.0,7.0,5.51,0.0
2016,8,14,19,15,0.0,3.5,2.0,22.5,3.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.0,2.45,21.0,12.0,9.44,0.0
2016,8,15,6,30,0.0,24.0,2.5,21.0,24.0,18.34,8.38
2016,8,15,6,45,0.0,45.5,2.6,21.5,45.5,38.74,26.01
2016,8,15,7,0,0.0,67.0,2.7,22.0,67.0,57.98,42.34
2016,8,15,7,15,9.0,89.0,2.75,22.0,91.5,82.93,63.44
2016,8,15,7,30,18.0,111.0,2.8,22.0,116.0,108.3,84.61
2016,8,15,7,45,9.0,102.0,2.85,22.5,104.5,89.62,68.76
2016,8,15,8,0,0.0,93.0,2.9,23.0,93.0,73.12,54.65
2016,8,15,8,15,0.0,118.5,2.9,23.0,118.5,94.95,72.2
2016,8,15,8,30,0.0,144.0,2.9,23.0,144.0,116.82,89.51
2016,8,15,8,45,1.0,155.0,2.95,23.0,155.5,126.28,96.76
2016,8,15,9,0,2.0,166.0,3.0,23.0,167.0,135.87,104.07
2016,8,15,9,15,2.0,164.0,2.9,23.0,165.5,133.23,101.62
2016,8,15,9,30,2.0,162.0,2.8,23.0,164.0,130.91,99.48
2016,8,15,9,45,1.0,144.0,2.75,23.5,145.0,114.47,86.01
2016,8,15,10,0,0.0,126.0,2.7,24.0,126.0,98.59,73.09
2016,8,15,10,15,0.0,128.5,2.6,24.0,128.5,100.61,74.54
2016,8,15,10,30,0.0,131.0,2.5,24.0,131.0,102.64,75.98
2016,8,15,10,45,6.5,192.5,2.45,24.0,198.5,158.93,119.98
2016,8,15,11,0,13.0,254.0,2.4,24.0,266.0,215.65,163.44
2016,8,15,11,15,11.5,230.5,2.3,24.0,241.0,193.92,146.45
2016,8,15,11,30,10.0,207.0,2.2,24.0,216.0,172.69,130.02
2016,8,15,11,45,5.0,154.5,2.15,24.5,159.0,125.6,93.27
2016,8,15,12,0,0.0,102.0,2.1,25.0,102.0,79.59,57.16
2016,8,15,12,15,1.5,124.5,2.05,25.0,126.5,98.47,71.97
2016,8,15,12,30,3.0,147.0,2.0,25.0,151.0,117.15,86.45
2016,8,15,12,45,6.0,171.5,2.0,25.0,178.5,138.2,102.73
2016,8,15,13,0,9.0,196.0,2.0,25.0,206.0,158.75,118.53
2016,8,15,13,15,14.5,262.0,1.95,25.0,276.5,212.28,159.24
2016,8,15,13,30,20.0,328.0,1.9,25.0,347.0,263.9,197.8
2016,8,15,13,45,10.0,211.0,1.9,25.0,220.5,167.76,125.17
2016,8,15,14,0,0.0,94.0,1.9,25.0,94.0,72.82,51.94
2016,8,15,14,15,3.0,131.5,1.9,25.0,134.5,102.63,75.42
2016,8,15,14,30,6.0,169.0,1.9,25.0,175.0,131.42,97.79
2016,8,15,14,45,9.5,209.5,1.9,25.0,218.5,161.16,120.72
2016,8,15,15,0,13.0,250.0,1.9,25.0,262.0,188.83,141.9
2016,8,15,15,15,7.5,203.0,1.9,24.5,210.0,152.93,114.86
2016,8,15,15,30,2.0,156.0,1.9,24.0,158.0,117.85,88.24
2016,8,15,15,45,16.5,204.0,1.95,24.0,215.5,150.6,113.78
2016,8,15,16,0,31.0,252.0,2.0,24.0,273.0,166.47,132.85
2016,8,15,16,15,43.0,241.5,1.95,24.0,267.5,160.21,128.11
2016,8,15,16,30,55.0,231.0,1.9,24.0,262.0,153.61,123.14
2016,8,15,16,45,32.5,194.5,1.9,24.0,212.5,132.26,105.96
2016,8,15,17,0,10.0,158.0,1.9,24.0,163.0,113.98,91.16
2016,8,15,17,15,5.0,138.0,1.85,23.5,140.5,99.98,79.91
2016,8,15,17,30,0.0,118.0,1.8,23.0,118.0,85.88,68.35
2016,8,15,17,45,0.0,96.0,1.75,23.0,96.0,70.48,55.31
2016,8,15,18,0,0.0,74.0,1.7,23.0,74.0,54.92,41.89
2016,8,15,18,15,0.0,54.5,1.65,23.0,54.5,40.87,29.54
2016,8,15,18,30,0.0,35.0,1.6,23.0,35.0,26.67,16.93
2016,8,15,18,45,0.0,20.0,1.55,23.0,20.0,15.25,6.12
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,3.93,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.5,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,5.0,2.55,21.0,5.0,3.93,0.0
2016,8,16,6,30,0.0,10.0,2.6,21.0,10.0,7.58,0.1
2016,8,16,6,45,0.0,19.5,2.65,21.5,19.5,14.83,6.48
2016,8,16,7,0,0.0,29.0,2.7,22.0,29.0,22.1,12.7
2016,8,16,7,15,0.0,40.5,2.75,22.0,40.5,30.93,20.18
2016,8,16,7,30,0.0,52.0,2.8,22.0,52.0,39.79,27.59
2016,8,16,7,45,0.0,62.0,2.85,22.5,62.0,47.51,33.86
2016,8,16,8,0,0.0,72.0,2.9,23.0,72.0,55.26,40.03
2016,8,16,8,15,0.0,94.5,2.85,23.0,94.5,73.69,54.93
2016,8,16,8,30,0.0,117.0,2.8,23.0,117.0,92.64,70.05
2016,8,16,8,45,18.0,178.5,2.8,23.5,190.0,162.61,126.15
2016,8,16,9,0,36.0,240.0,2.8,24.0,263.0,253.91,197.12
2016,8,16,9,15,31.5,252.0,2.7,24.0,273.0,259.31,200.15
2016,8,16,9,30,27.0,264.0,2.6,24.0,283.0,264.57,203.32
2016,8,16,9,45,49.5,306.5,2.55,24.5,344.0,325.54,249.13
2016,8,16,10,0,72.0,349.0,2.5,25.0,405.0,386.15,293.38
2016,8,16,10,15,78.0,361.5,2.35,25.0,425.0,400.26,302.77
2016,8,16,10,30,84.0,374.0,2.2,25.0,445.0,413.96,311.99
2016,8,16,10,45,53.0,348.0,2.1,25.5,393.5,355.89,267.39
2016,8,16,11,0,22.0,322.0,2.0,26.0,342.0,281.94,211.17
2016,8,16,11,15,20.5,321.0,1.9,26.0,340.0,278.02,208.11
2016,8,16,11,30,19.0,320.0,1.8,26.0,338.0,274.15,204.89
2016,8,16,11,45,89.5,402.0,1.7,26.0,486.5,419.24,312.09
2016,8,16,12,0,160.0,484.0,1.6,26.0,635.0,557.15,408.56
2016,8,16,12,15,96.5,440.5,1.55,26.0,532.5,444.27,327.14
2016,8,16,12,30,33.0,397.0,1.5,26.0,430.0,350.38,259.0
2016,8,16,12,45,108.5,442.5,1.5,26.5,546.5,445.89,328.48
2016,8,16,13,0,184.0,488.0,1.5,27.0,663.0,521.83,380.89
2016,8,16,13,15,110.0,440.5,1.55,27.0,545.0,421.05,308.93
2016,8,16,13,30,36.0,393.0,1.6,27.0,427.0,324.99,239.83
2016,8,16,13,45,18.0,222.0,1.7,27.0,239.0,181.44,134.33
2016,8,16,14,0,0.0,51.0,1.8,27.0,51.0,39.52,25.49
2016,8,16,14,15,8.0,164.0,1.85,26.5,171.0,129.37,95.64
2016,8,16,14,30,16.0,277.0,1.9,26.0,291.0,213.86,160.1
2016,8,16,14,45,93.0,333.0,2.0,26.0,408.0,269.26,199.78
2016,8,16,15,0,170.0,389.0,2.1,26.0,525.0,307.47,225.1
2016,8,16,15,15,93.0,318.0,2.2,26.0,392.0,238.69,175.94
2016,8,16,15,30,16.0,247.0,2.3,26.0,259.0,181.68,136.22
2016,8,16,15,45,17.5,239.5,2.4,26.0,252.0,173.44,130.49
2016,8,16,16,0,19.0,232.0,2.5,26.0,245.0,164.79,130.55
2016,8,16,16,15,11.0,199.0,2.5,25.5,206.5,143.21,113.64
2016,8,16,16,30,3.0,166.0,2.5,25.0,168.0,121.16,96.12
2016,8,16,16,45,21.0,172.0,2.55,25.0,182.5,124.21,99.05
2016,8,16,17,0,39.0,178.0,2.6,25.0,197.0,121.72,97.36
2016,8,16,17,15,35.5,155.0,2.45,24.5,170.5,107.24,85.75
2016,8,16,17,30,32.0,132.0,2.3,24.0,144.0,92.44,73.67
2016,8,16,17,45,23.5,109.5,2.2,24.0,117.5,77.57,61.13
2016,8,16,18,0,15.0,87.0,2.1,24.0,91.0,63.32,48.88
2016,8,16,18,15,7.5,65.0,1.95,23.5,67.0,47.71,35.28
2016,8,16,18,30,0.0,43.0,1.8,23.0,43.0,32.01,21.37
2016,8,16,18,45,0.0,25.0,1.7,23.0,25.0,18.88,8.6
2016,8,16,19,0,0.0,7.0,1.6,23.0,7.0,5.51,0.0
2016,8,16,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.3,23.0,10.5,8.26,0.0
2016,8,17,6,30,0.0,21.0,2.4,23.0,21.0,16.02,6.33
2016,8,17,6,45,0.0,41.5,2.5,23.5,41.5,34.4,22.21
2016,8,17,7,0,0.0,62.0,2.6,24.0,62.0,52.7,37.63
2016,8,17,7,15,4.0,84.0,2.7,24.0,85.0,74.65,56.02
2016,8,17,7,30,8.0,106.0,2.8,24.0,108.0,96.53,74.09
2016,8,17,7,45,50.0,137.5,2.95,24.5,157.5,169.51,133.93
2016,8,17,8,0,92.0,169.0,3.1,25.0,207.0,234.87,186.22
2016,8,17,8,15,65.5,185.0,3.15,25.0,214.5,229.07,180.13
2016,8,17,8,30,39.0,201.0,3.2,25.0,222.0,221.65,172.81
2016,8,17,8,45,135.0,234.5,3.25,25.5,315.5,356.93,278.89
2016,8,17,9,0,231.0,268.0,3.3,26.0,409.0,477.59,369.64
2016,8,17,9,15,234.5,292.5,3.3,26.0,445.5,507.15,389.54
2016,8,17,9,30,238.0,317.0,3.3,26.0,482.0,535.43,408.72
2016,8,17,9,45,207.0,343.0,3.3,26.5,493.0,531.78,402.98
2016,8,17,10,0,176.0,369.0,3.3,27.0,504.0,526.12,396.05
2016,8,17,10,15,230.5,380.5,3.3,27.0,566.5,584.51,438.3
2016,8,17,10,30,285.0,392.0,3.3,27.0,629.0,662.23,492.68
2016,8,17,10,45,202.5,414.5,3.3,27.5,586.0,579.95,430.83
2016,8,17,11,0,120.0,437.0,3.3,28.0,543.0,517.83,383.35
2016,8,17,11,15,164.0,450.5,3.3,28.0,599.5,562.76,416.0
2016,8,17,11,30,208.0,464.0,3.3,28.0,656.0,604.92,445.76
2016,8,17,11,45,225.0,469.0,3.3,28.0,680.0,612.71,450.81
2016,8,17,12,0,242.0,474.0,3.3,28.0,704.0,618.33,454.51
2016,8,17,12,15,260.5,473.0,3.3,28.0,721.5,628.7,461.43
2016,8,17,12,30,279.0,472.0,3.3,28.0,739.0,623.76,457.82
2016,8,17,12,45,148.5,394.0,3.3,28.5,536.0,437.16,323.55
2016,8,17,13,0,18.0,316.0,3.3,29.0,333.0,258.61,191.12
2016,8,17,13,15,18.5,316.5,3.25,29.0,334.0,256.98,190.32
2016,8,17,13,30,19.0,317.0,3.2,29.0,335.0,255.17,188.97
2016,8,17,13,45,20.5,324.5,3.2,29.0,343.5,258.93,191.8
2016,8,17,14,0,22.0,332.0,3.2,29.0,352.0,262.16,194.22
2016,8,17,14,15,121.5,376.0,3.15,28.5,480.5,330.07,244.08
2016,8,17,14,30,221.0,420.0,3.1,28.0,609.0,383.51,281.13
2016,8,17,14,45,183.5,403.5,3.1,28.0,556.0,339.5,248.22
2016,8,17,15,0,146.0,387.0,3.1,28.0,503.0,300.01,219.27
2016,8,17,15,15,106.5,355.0,3.05,28.0,437.5,263.16,192.88
2016,8,17,15,30,67.0,323.0,3.0,28.0,372.0,225.85,166.71
2016,8,17,15,45,33.5,233.0,2.95,28.0,257.5,162.73,120.75
2016,8,17,16,0,0.0,143.0,2.9,28.0,143.0,107.03,82.82
2016,8,17,16,15,3.5,160.0,2.8,27.5,162.5,118.02,92.33
2016,8,17,16,30,7.0,177.0,2.7,27.0,182.0,128.18,101.18
2016,8,17,16,45,3.5,152.5,2.65,27.0,155.0,111.46,87.75
2016,8,17,17,0,0.0,128.0,2.6,27.0,128.0,94.51,74.01
2016,8,17,17,15,0.0,110.5,2.45,26.5,110.5,82.05,64.0
2016,8,17,17,30,0.0,93.0,2.3,26.0,93.0,69.48,53.71
2016,8,17,17,45,0.0,75.5,2.15,25.5,75.5,56.81,43.12
2016,8,17,18,0,0.0,58.0,2.0,25.0,58.0,44.03,32.21
2016,8,17,18,15,0.0,42.5,1.9,24.5,42.5,32.52,22.17
2016,8,17,18,30,0.0,27.0,1.8,24.0,27.0,20.6,11.66
2016,8,17,18,45,0.0,15.5,1.75,24.0,15.5,11.8,2.97
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.15,0.0
2016,8,17,19,15,0.0,2.0,1.8,23.5,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,14.0,1.3,22.0,14.0,11.02,0.0
2016,8,18,6,30,0.0,28.0,1.4,22.0,28.0,24.4,12.49
2016,8,18,6,45,22.5,49.5,1.55,22.5,54.0,63.66,46.25
2016,8,18,7,0,45.0,71.0,1.7,23.0,80.0,99.08,76.44
2016,8,18,7,15,60.0,94.5,1.75,23.0,110.5,133.57,105.52
2016,8,18,7,30,75.0,118.0,1.8,23.0,141.0,168.66,134.49
2016,8,18,7,45,355.0,101.5,1.9,23.5,244.0,401.26,322.88
2016,8,18,8,0,635.0,85.0,2.0,24.0,347.0,620.91,488.25
2016,8,18,8,15,359.0,151.0,2.05,24.0,303.0,483.75,380.24
2016,8,18,8,30,83.0,217.0,2.1,24.0,259.0,277.18,216.62
2016,8,18,8,45,171.0,240.0,2.2,24.5,339.5,395.16,308.4
2016,8,18,9,0,259.0,263.0,2.3,25.0,420.0,518.72,399.45
2016,8,18,9,15,145.0,266.5,2.3,25.0,356.0,399.03,306.94
2016,8,18,9,30,31.0,270.0,2.3,25.0,292.0,275.23,210.12
2016,8,18,9,45,98.0,319.5,2.3,25.5,393.5,385.29,293.94
2016,8,18,10,0,165.0,369.0,2.3,26.0,495.0,516.83,388.96
2016,8,18,10,15,191.5,386.5,2.25,26.0,540.5,554.97,414.84
2016,8,18,10,30,218.0,404.0,2.2,26.0,586.0,591.85,440.04
2016,8,18,10,45,231.5,418.0,2.15,26.0,617.5,611.51,452.69
2016,8,18,11,0,245.0,432.0,2.1,26.0,649.0,648.37,476.92
2016,8,18,11,15,240.0,445.5,2.05,26.0,662.5,628.21,461.9
2016,8,18,11,30,235.0,459.0,2.0,26.0,676.0,625.46,459.05
2016,8,18,11,45,245.5,465.0,1.95,26.5,694.0,642.74,469.15
2016,8,18,12,0,256.0,471.0,1.9,27.0,712.0,641.55,466.7
2016,8,18,12,15,280.0,467.5,1.85,27.0,733.5,641.09,466.16
2016,8,18,12,30,304.0,464.0,1.8,27.0,755.0,637.85,463.64
2016,8,18,12,45,307.5,462.0,1.8,27.0,755.0,617.7,449.48
2016,8,18,13,0,311.0,460.0,1.8,27.0,755.0,596.17,434.34
2016,8,18,13,15,181.5,441.0,1.75,27.0,613.0,469.65,344.47
2016,8,18,13,30,52.0,422.0,1.7,27.0,471.0,357.18,263.22
2016,8,18,13,45,242.0,398.5,1.7,27.0,617.0,440.46,324.46
2016,8,18,14,0,432.0,375.0,1.7,27.0,763.0,498.95,363.88
2016,8,18,14,15,464.0,353.0,1.7,27.0,758.5,466.33,337.96
2016,8,18,14,30,496.0,331.0,1.7,27.0,754.0,429.96,308.83
2016,8,18,14,45,257.5,305.0,1.75,27.0,524.0,298.88,216.12
2016,8,18,15,0,19.0,279.0,1.8,27.0,294.0,210.39,156.5
2016,8,18,15,15,403.5,196.5,1.85,26.5,489.0,215.1,145.78
2016,8,18,15,30,788.0,114.0,1.9,26.0,684.0,195.93,114.88
2016,8,18,15,45,681.0,151.5,1.95,26.0,621.0,149.76,90.11
2016,8,18,16,0,574.0,189.0,2.0,26.0,558.0,121.98,95.69
2016,8,18,16,15,413.0,212.0,2.0,26.0,466.0,132.48,104.67
2016,8,18,16,30,252.0,235.0,2.0,26.0,374.0,148.09,117.82
2016,8,18,16,45,398.0,179.5,2.05,26.0,373.0,117.56,93.09
2016,8,18,17,0,544.0,124.0,2.1,26.0,372.0,89.99,70.52
2016,8,18,17,15,557.0,102.5,2.0,25.5,326.5,76.96,59.98
2016,8,18,17,30,570.0,81.0,1.9,25.0,281.0,63.04,48.46
2016,8,18,17,45,514.5,72.5,1.85,25.0,228.5,57.02,43.4
2016,8,18,18,0,459.0,64.0,1.8,25.0,176.0,50.92,38.09
2016,8,18,18,15,372.0,53.0,1.85,24.5,128.0,42.49,30.63
2016,8,18,18,30,285.0,42.0,1.9,24.0,80.0,31.95,21.1
2016,8,18,18,45,142.5,26.5,1.95,24.0,45.5,20.04,8.43
2016,8,18,19,0,0.0,11.0,2.0,24.0,11.0,8.65,0.0
2016,8,18,19,15,0.0,5.5,2.1,23.5,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,13.5,2.0,23.0,13.5,10.62,0.0
2016,8,19,6,30,0.0,27.0,2.2,23.0,27.0,23.3,11.41
2016,8,19,6,45,26.5,49.5,2.4,23.5,54.5,66.5,48.34
2016,8,19,7,0,53.0,72.0,2.6,24.0,82.0,106.01,81.9
2016,8,19,7,15,75.0,95.0,2.8,24.0,115.0,157.26,124.68
2016,8,19,7,30,97.0,118.0,3.0,24.0,148.0,198.56,158.76
2016,8,19,7,45,339.5,109.0,3.2,24.5,243.5,400.11,322.24
2016,8,19,8,0,582.0,100.0,3.4,25.0,339.0,599.31,475.33
2016,8,19,8,15,617.0,106.0,3.5,25.5,392.5,654.03,512.43
2016,8,19,8,30,652.0,112.0,3.6,26.0,446.0,708.37,549.02
2016,8,19,8,45,424.5,191.5,3.7,26.5,418.5,603.82,466.97
2016,8,19,9,0,197.0,271.0,3.8,27.0,391.0,452.94,348.89
2016,8,19,9,15,479.5,196.0,3.8,27.0,518.5,672.76,515.65
2016,8,19,9,30,762.0,121.0,3.8,27.0,646.0,863.0,648.54
2016,8,19,9,45,609.0,205.5,3.8,27.5,642.5,820.69,614.47
2016,8,19,10,0,456.0,290.0,3.8,28.0,639.0,753.67,561.75
2016,8,19,10,15,640.5,206.0,3.75,28.0,722.5,850.86,632.19
2016,8,19,10,30,825.0,122.0,3.7,28.0,806.0,913.46,672.67
2016,8,19,10,45,531.0,278.0,3.7,28.5,724.0,797.73,588.27
2016,8,19,11,0,237.0,434.0,3.7,29.0,642.0,625.12,460.25
2016,8,19,11,15,192.5,449.5,3.65,29.0,621.5,589.75,434.4
2016,8,19,11,30,148.0,465.0,3.6,29.0,601.0,554.31,407.78
2016,8,19,11,45,180.5,471.5,3.6,29.0,640.5,578.26,425.09
2016,8,19,12,0,213.0,478.0,3.6,29.0,680.0,599.39,439.97
2016,8,19,12,15,185.0,483.0,3.55,29.0,658.5,566.76,415.89
2016,8,19,12,30,157.0,488.0,3.5,29.0,637.0,534.72,392.47
2016,8,19,12,45,225.0,476.0,3.45,29.0,690.0,561.32,412.19
2016,8,19,13,0,293.0,464.0,3.4,29.0,743.0,587.74,430.91
2016,8,19,13,15,203.5,465.0,3.35,29.0,658.0,502.93,369.42
2016,8,19,13,30,114.0,466.0,3.3,29.0,573.0,430.98,317.04
2016,8,19,13,45,95.0,446.5,3.25,29.0,534.5,391.3,288.37
2016,8,19,14,0,76.0,427.0,3.2,29.0,496.0,356.55,263.03
2016,8,19,14,15,227.0,399.5,3.1,29.0,595.0,394.52,289.41
2016,8,19,14,30,378.0,372.0,3.0,29.0,694.0,412.79,298.75
2016,8,19,14,45,576.5,256.0,2.95,29.0,723.5,372.21,262.21
2016,8,19,15,0,775.0,140.0,2.9,29.0,753.0,314.81,209.67
2016,8,19,15,15,762.0,137.0,2.7,29.0,713.5,258.77,163.46
2016,8,19,15,30,749.0,134.0,2.5,29.0,674.0,203.6,121.05
2016,8,19,15,45,539.0,201.5,2.4,29.0,576.5,168.47,108.05
2016,8,19,16,0,329.0,269.0,2.3,29.0,479.0,165.51,129.58
2016,8,19,16,15,498.0,193.0,2.15,28.5,481.5,124.15,96.82
2016,8,19,16,30,667.0,117.0,2.0,28.0,484.0,84.31,64.7
2016,8,19,16,45,462.5,148.5,1.9,28.0,390.5,100.66,78.52
2016,8,19,17,0,258.0,180.0,1.8,28.0,297.0,119.44,94.31
2016,8,19,17,15,245.0,156.0,1.7,27.5,255.5,105.63,83.34
2016,8,19,17,30,232.0,132.0,1.6,27.0,214.0,91.2,71.7
2016,8,19,17,45,320.0,101.5,1.55,26.5,191.5,72.36,56.07
2016,8,19,18,0,408.0,71.0,1.5,26.0,169.0,53.29,39.9
2016,8,19,18,15,318.0,58.0,1.55,25.5,121.5,43.52,31.32
2016,8,19,18,30,228.0,45.0,1.6,25.0,74.0,33.74,22.42
2016,8,19,18,45,122.0,27.0,1.7,25.0,41.5,20.32,7.84
2016,8,19,19,0,16.0,9.0,1.8,25.0,9.0,7.08,0.0
2016,8,19,19,15,8.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,1.85,23.0,2.5,1.97,0.0
2016,8,20,6,30,0.0,5.0,1.9,23.0,5.0,3.78,0.0
2016,8,20,6,45,0.0,10.5,2.0,23.5,10.5,7.96,0.78
2016,8,20,7,0,0.0,16.0,2.1,24.0,16.0,12.15,4.35
2016,8,20,7,15,0.0,22.5,2.15,24.0,22.5,17.11,8.55
2016,8,20,7,30,0.0,29.0,2.2,24.0,29.0,22.1,12.71
2016,8,20,7,45,0.0,40.5,2.3,24.0,40.5,30.93,19.99
2016,8,20,8,0,0.0,52.0,2.4,24.0,52.0,39.8,27.21
2016,8,20,8,15,0.0,70.0,2.5,24.0,70.0,53.72,38.47
2016,8,20,8,30,0.0,88.0,2.6,24.0,88.0,67.81,49.74
2016,8,20,8,45,0.0,97.5,2.75,24.5,97.5,75.55,55.66
2016,8,20,9,0,0.0,107.0,2.9,25.0,107.0,83.3,61.53
2016,8,20,9,15,0.0,109.0,2.9,25.0,109.0,84.82,62.53
2016,8,20,9,30,0.0,111.0,2.9,25.0,111.0,86.4,63.59
2016,8,20,9,45,2.5,145.5,2.95,25.5,147.5,117.27,87.69
2016,8,20,10,0,5.0,180.0,3.0,26.0,184.0,148.44,111.63
2016,8,20,10,15,5.5,178.5,2.95,26.0,183.0,147.26,110.45
2016,8,20,10,30,6.0,177.0,2.9,26.0,182.0,146.17,109.41
2016,8,20,10,45,7.0,182.0,2.9,26.0,188.5,150.95,112.97
2016,8,20,11,0,8.0,187.0,2.9,26.0,195.0,155.67,116.47
2016,8,20,11,15,9.0,199.5,2.85,26.0,208.0,166.45,124.61
2016,8,20,11,30,10.0,212.0,2.8,26.0,221.0,177.05,132.58
2016,8,20,11,45,10.5,218.0,2.8,26.5,228.0,181.71,135.75
2016,8,20,12,0,11.0,224.0,2.8,27.0,235.0,186.21,138.8
2016,8,20,12,15,10.0,208.5,2.7,27.0,219.0,172.11,127.97
2016,8,20,12,30,9.0,193.0,2.6,27.0,203.0,158.21,117.33
2016,8,20,12,45,10.5,212.5,2.55,27.0,223.5,173.87,129.26
2016,8,20,13,0,12.0,232.0,2.5,27.0,244.0,189.1,140.76
2016,8,20,13,15,16.0,278.5,2.45,27.0,294.0,226.33,168.77
2016,8,20,13,30,20.0,325.0,2.4,27.0,344.0,262.14,195.39
2016,8,20,13,45,10.0,195.0,2.35,27.0,204.5,155.79,115.3
2016,8,20,14,0,0.0,65.0,2.3,27.0,65.0,50.39,34.05
2016,8,20,14,15,0.0,60.5,2.15,26.5,60.5,46.85,31.44
2016,8,20,14,30,0.0,56.0,2.0,26.0,56.0,43.3,28.77
2016,8,20,14,45,0.0,43.0,1.95,26.0,43.0,33.19,20.8
2016,8,20,15,0,0.0,30.0,1.9,26.0,30.0,23.11,12.82
