Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,15,15,0.0,25.5,1.75,26.0,25.5,19.61,10.07
2016,8,20,15,30,0.0,21.0,1.6,26.0,21.0,16.13,7.31
2016,8,20,15,45,3.5,105.5,1.45,26.0,108.0,81.28,59.23
2016,8,20,16,0,7.0,190.0,1.3,26.0,195.0,138.15,108.93
2016,8,20,16,15,3.5,127.5,1.15,25.5,130.0,96.03,74.75
2016,8,20,16,30,0.0,65.0,1.0,25.0,65.0,49.91,36.68
2016,8,20,16,45,48.0,126.0,0.85,25.0,147.5,92.06,72.31
2016,8,20,17,0,96.0,187.0,0.7,25.0,230.0,127.1,101.61
2016,8,20,17,15,287.5,143.0,0.6,25.0,247.5,98.8,78.28
2016,8,20,17,30,479.0,99.0,0.5,25.0,265.0,72.47,56.38
2016,8,20,17,45,412.0,89.0,0.4,25.0,213.0,65.29,50.39
2016,8,20,18,0,345.0,79.0,0.3,25.0,161.0,58.06,44.11
2016,8,20,18,15,258.0,63.0,0.35,24.5,115.0,46.51,33.97
2016,8,20,18,30,171.0,47.0,0.4,24.0,69.0,34.75,23.3
2016,8,20,18,45,85.5,23.5,0.45,24.0,34.5,17.78,5.36
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,2.65,21.0,9.5,7.47,0.0
2016,8,21,6,30,0.0,19.0,2.6,21.0,19.0,14.49,4.75
2016,8,21,6,45,0.0,38.5,2.6,21.0,38.5,31.68,20.15
2016,8,21,7,0,0.0,58.0,2.6,21.0,58.0,49.02,35.02
2016,8,21,7,15,2.5,80.0,2.55,21.0,81.0,70.2,52.98
2016,8,21,7,30,5.0,102.0,2.5,21.0,104.0,91.14,70.47
2016,8,21,7,45,2.5,100.5,2.5,21.5,101.5,84.19,64.4
2016,8,21,8,0,0.0,99.0,2.5,22.0,99.0,78.9,59.66
2016,8,21,8,15,18.0,148.0,2.55,22.0,157.0,138.19,108.26
2016,8,21,8,30,36.0,197.0,2.6,22.0,215.0,216.63,170.88
2016,8,21,8,45,44.5,223.5,2.65,22.5,248.5,249.56,195.81
2016,8,21,9,0,53.0,250.0,2.7,23.0,282.0,282.44,220.38
2016,8,21,9,15,55.5,273.0,2.6,23.0,309.0,305.88,237.47
2016,8,21,9,30,58.0,296.0,2.5,23.0,336.0,328.95,254.12
2016,8,21,9,45,88.5,329.5,2.45,23.5,395.0,388.94,298.64
2016,8,21,10,0,119.0,363.0,2.4,24.0,454.0,470.15,357.22
2016,8,21,10,15,137.5,384.5,2.1,24.0,495.0,504.93,380.7
2016,8,21,10,30,156.0,406.0,1.8,24.0,536.0,538.52,402.92
2016,8,21,10,45,227.5,412.0,1.5,24.5,608.0,605.28,448.21
2016,8,21,11,0,299.0,418.0,1.2,25.0,680.0,689.05,502.01
2016,8,21,11,15,214.5,439.0,0.95,25.0,629.5,602.08,437.88
2016,8,21,11,30,130.0,460.0,0.7,25.0,579.0,535.41,388.47
2016,8,21,11,45,178.5,467.0,0.45,25.5,633.5,574.38,413.11
2016,8,21,12,0,227.0,474.0,0.2,26.0,688.0,609.72,433.08
2016,8,21,12,15,176.5,478.0,0.5,26.0,645.0,557.36,399.7
2016,8,21,12,30,126.0,482.0,0.8,26.0,602.0,507.15,367.32
2016,8,21,12,45,91.0,458.5,1.1,26.0,545.0,440.14,322.26
2016,8,21,13,0,56.0,435.0,1.4,26.0,488.0,387.01,285.41
2016,8,21,13,15,91.5,451.0,1.55,26.0,536.5,414.8,306.38
2016,8,21,13,30,127.0,467.0,1.7,26.0,585.0,440.95,325.34
2016,8,21,13,45,91.0,435.5,1.9,26.0,519.0,381.9,282.93
2016,8,21,14,0,55.0,404.0,2.1,26.0,453.0,330.3,245.77
2016,8,21,14,15,44.0,373.5,2.2,25.5,411.5,295.63,220.99
2016,8,21,14,30,33.0,343.0,2.3,25.0,370.0,263.1,197.46
2016,8,21,14,45,37.5,337.5,2.45,25.0,367.5,254.28,190.95
2016,8,21,15,0,42.0,332.0,2.6,25.0,365.0,244.67,183.66
2016,8,21,15,15,40.5,312.0,2.6,25.0,342.5,224.25,168.3
2016,8,21,15,30,39.0,292.0,2.6,25.0,320.0,204.39,153.5
2016,8,21,15,45,37.0,271.5,2.65,25.0,297.0,184.73,139.21
2016,8,21,16,0,35.0,251.0,2.7,25.0,274.0,165.66,131.95
2016,8,21,16,15,27.5,223.5,2.65,25.0,241.0,149.87,119.49
2016,8,21,16,30,20.0,196.0,2.6,25.0,208.0,139.86,111.69
2016,8,21,16,45,139.5,186.5,2.55,25.0,250.0,125.34,100.08
2016,8,21,17,0,259.0,177.0,2.5,25.0,292.0,117.8,94.2
2016,8,21,17,15,249.0,152.5,2.35,24.5,250.5,103.66,82.83
2016,8,21,17,30,239.0,128.0,2.2,24.0,209.0,88.89,70.7
2016,8,21,17,45,215.5,106.0,2.1,24.0,169.0,74.84,58.8
2016,8,21,18,0,192.0,84.0,2.0,24.0,129.0,60.33,46.23
2016,8,21,18,15,149.5,63.0,1.9,23.5,92.0,45.86,33.51
2016,8,21,18,30,107.0,42.0,1.8,23.0,55.0,31.07,20.22
2016,8,21,18,45,53.5,21.0,1.7,23.0,27.5,15.91,3.2
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.76,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.51,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.27,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.03,0.0
2016,8,22,7,45,32.5,83.0,2.45,24.5,96.0,97.06,75.22
2016,8,22,8,0,65.0,162.0,2.5,25.0,188.0,208.79,164.98
2016,8,22,8,15,53.0,180.5,2.6,25.0,204.5,216.62,169.95
2016,8,22,8,30,41.0,199.0,2.7,25.0,221.0,223.63,174.4
2016,8,22,8,45,61.0,230.5,2.85,25.5,266.0,272.4,211.81
2016,8,22,9,0,81.0,262.0,3.0,26.0,311.0,321.48,248.6
2016,8,22,9,15,82.0,285.5,3.05,26.0,338.5,344.39,264.91
2016,8,22,9,30,83.0,309.0,3.1,26.0,366.0,366.78,280.79
2016,8,22,9,45,209.5,322.5,3.2,26.5,478.5,518.14,394.39
2016,8,22,10,0,336.0,336.0,3.3,27.0,591.0,671.03,503.57
2016,8,22,10,15,333.5,355.5,3.35,27.0,619.5,684.5,510.82
2016,8,22,10,30,331.0,375.0,3.4,27.0,648.0,695.81,517.45
2016,8,22,10,45,209.0,398.0,3.45,27.5,573.0,575.23,428.38
2016,8,22,11,0,87.0,421.0,3.5,28.0,498.0,456.23,339.21
2016,8,22,11,15,61.0,401.0,3.5,28.0,456.0,407.51,303.38
2016,8,22,11,30,35.0,381.0,3.5,28.0,414.0,360.48,268.24
2016,8,22,11,45,450.5,252.5,3.55,28.0,675.0,651.26,487.67
2016,8,22,12,0,866.0,124.0,3.6,28.0,936.0,855.36,630.85
2016,8,22,12,15,867.5,124.5,3.6,28.0,942.0,827.52,610.42
2016,8,22,12,30,869.0,125.0,3.6,28.0,948.0,796.52,589.47
2016,8,22,12,45,869.5,124.5,3.6,28.5,945.5,761.0,563.7
2016,8,22,13,0,870.0,124.0,3.6,29.0,943.0,722.74,534.82
2016,8,22,13,15,612.5,274.5,3.6,29.0,848.0,639.01,470.88
2016,8,22,13,30,355.0,425.0,3.6,29.0,753.0,553.36,406.36
2016,8,22,13,45,605.0,273.5,3.6,29.0,818.0,559.18,411.5
2016,8,22,14,0,855.0,122.0,3.6,29.0,883.0,536.3,392.92
2016,8,22,14,15,849.0,120.5,3.6,29.0,856.5,483.64,350.36
2016,8,22,14,30,843.0,119.0,3.6,29.0,830.0,429.89,305.91
2016,8,22,14,45,650.0,210.0,3.6,29.0,744.5,369.13,259.3
2016,8,22,15,0,457.0,301.0,3.6,29.0,659.0,328.0,229.95
2016,8,22,15,15,626.5,207.0,3.6,29.0,669.5,271.16,178.51
2016,8,22,15,30,796.0,113.0,3.6,29.0,680.0,198.22,115.36
2016,8,22,15,45,773.5,112.5,3.6,29.0,633.0,141.87,80.0
2016,8,22,16,0,751.0,112.0,3.6,29.0,586.0,87.97,67.07
2016,8,22,16,15,728.5,108.0,3.4,28.5,536.0,85.78,65.68
2016,8,22,16,30,706.0,104.0,3.2,28.0,486.0,77.27,59.0
2016,8,22,16,45,670.5,100.5,3.05,28.0,432.0,75.37,57.66
2016,8,22,17,0,635.0,97.0,2.9,28.0,378.0,73.48,56.32
2016,8,22,17,15,591.5,90.5,2.7,27.5,323.5,69.37,53.19
2016,8,22,17,30,548.0,84.0,2.5,27.0,269.0,65.2,49.92
2016,8,22,17,45,481.0,75.5,2.35,26.5,216.0,59.19,44.95
2016,8,22,18,0,414.0,67.0,2.2,26.0,163.0,50.61,37.58
2016,8,22,18,15,318.5,54.0,2.25,25.5,115.5,40.72,28.84
2016,8,22,18,30,223.0,41.0,2.3,25.0,68.0,30.86,19.75
2016,8,22,18,45,111.5,20.5,2.35,25.0,34.0,15.55,1.57
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.7,23.0,19.5,37.26,0.0
2016,8,23,6,30,110.0,30.0,3.8,23.0,39.0,109.69,70.06
2016,8,23,6,45,214.0,47.0,3.9,23.5,82.0,206.67,161.03
2016,8,23,7,0,318.0,64.0,4.0,24.0,125.0,299.68,240.04
2016,8,23,7,15,393.0,76.0,4.2,24.0,176.5,376.7,304.76
2016,8,23,7,30,468.0,88.0,4.4,24.0,228.0,459.71,372.13
2016,8,23,7,45,530.5,93.5,4.6,24.5,283.5,539.16,433.69
2016,8,23,8,0,593.0,99.0,4.8,25.0,339.0,614.83,490.29
2016,8,23,8,15,629.0,105.0,4.9,25.5,393.0,671.09,529.68
2016,8,23,8,30,665.0,111.0,5.0,26.0,447.0,726.97,567.9
2016,8,23,8,45,703.5,111.0,5.1,26.5,501.0,777.17,601.22
2016,8,23,9,0,742.0,111.0,5.2,27.0,555.0,821.08,629.55
2016,8,23,9,15,761.0,114.5,5.2,27.0,603.5,854.75,651.12
2016,8,23,9,30,780.0,118.0,5.2,27.0,652.0,885.59,670.65
2016,8,23,9,45,803.5,116.0,5.2,27.5,697.0,911.56,685.37
2016,8,23,10,0,827.0,114.0,5.2,28.0,742.0,921.51,689.1
2016,8,23,10,15,837.5,116.5,5.2,28.0,779.0,933.05,695.54
2016,8,23,10,30,848.0,119.0,5.2,28.0,816.0,940.87,699.56
2016,8,23,10,45,860.5,117.5,5.25,28.5,847.0,942.82,698.67
2016,8,23,11,0,873.0,116.0,5.3,29.0,878.0,940.93,695.38
2016,8,23,11,15,878.0,117.0,5.25,29.0,900.5,930.56,687.31
2016,8,23,11,30,883.0,118.0,5.2,29.0,923.0,916.35,676.84
2016,8,23,11,45,886.0,119.5,5.2,29.5,937.5,897.04,662.0
2016,8,23,12,0,889.0,121.0,5.2,30.0,952.0,874.09,644.86
2016,8,23,12,15,890.0,121.0,5.2,30.0,958.0,844.71,624.75
2016,8,23,12,30,891.0,121.0,5.2,30.0,964.0,812.14,602.47
2016,8,23,12,45,891.0,120.5,5.2,30.0,961.0,775.39,576.93
2016,8,23,13,0,891.0,120.0,5.2,30.0,958.0,735.87,547.85
2016,8,23,13,15,889.0,119.5,5.15,30.0,947.0,692.39,515.2
2016,8,23,13,30,887.0,119.0,5.1,30.0,936.0,646.61,480.2
2016,8,23,13,45,882.5,118.5,5.1,30.5,916.5,597.27,441.03
2016,8,23,14,0,878.0,118.0,5.1,31.0,897.0,546.2,399.71
2016,8,23,14,15,871.5,116.5,5.05,30.5,869.5,491.99,356.51
2016,8,23,14,30,865.0,115.0,5.0,30.0,842.0,436.71,311.16
2016,8,23,14,45,847.0,118.0,4.95,30.0,805.5,379.63,263.01
2016,8,23,15,0,829.0,121.0,4.9,30.0,769.0,319.28,212.15
2016,8,23,15,15,816.5,118.5,4.8,30.0,728.0,260.2,162.91
2016,8,23,15,30,804.0,116.0,4.7,30.0,687.0,201.86,117.58
2016,8,23,15,45,783.5,114.5,4.65,30.0,639.5,144.4,81.36
2016,8,23,16,0,763.0,113.0,4.6,30.0,592.0,89.18,67.82
2016,8,23,16,15,740.5,109.0,4.35,29.5,541.5,86.85,66.32
2016,8,23,16,30,718.0,105.0,4.1,29.0,491.0,78.25,59.6
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,76.06,58.02
2016,8,23,17,0,650.0,97.0,3.7,29.0,382.0,73.84,56.4
2016,8,23,17,15,606.5,90.5,3.4,28.5,327.0,69.7,53.26
2016,8,23,17,30,563.0,84.0,3.1,28.0,272.0,65.5,49.97
2016,8,23,17,45,498.0,75.0,2.85,27.5,218.0,59.09,44.67
2016,8,23,18,0,433.0,66.0,2.6,27.0,164.0,52.64,39.11
2016,8,23,18,15,334.0,53.5,2.55,26.5,116.0,40.48,28.46
2016,8,23,18,30,235.0,41.0,2.5,26.0,68.0,30.9,19.56
2016,8,23,18,45,117.5,20.5,2.5,25.5,34.0,15.55,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.0,13.0,2.75,22.5,21.5,60.08,0.0
2016,8,24,6,30,214.0,26.0,3.0,23.0,43.0,170.45,108.93
2016,8,24,6,45,338.5,37.5,3.3,23.5,89.5,269.95,210.92
2016,8,24,7,0,463.0,49.0,3.6,24.0,136.0,377.59,302.06
2016,8,24,7,15,533.5,56.5,3.75,24.0,189.5,455.3,367.09
2016,8,24,7,30,604.0,64.0,3.9,24.0,243.0,537.61,433.06
2016,8,24,7,45,660.0,67.0,4.1,24.5,301.0,607.11,484.83
2016,8,24,8,0,716.0,70.0,4.3,25.0,359.0,675.4,533.68
2016,8,24,8,15,746.5,74.0,4.3,25.5,414.0,728.82,569.57
2016,8,24,8,30,777.0,78.0,4.3,26.0,469.0,781.22,603.8
2016,8,24,8,45,803.0,79.5,4.35,26.5,522.5,825.13,631.43
2016,8,24,9,0,829.0,81.0,4.4,27.0,576.0,856.9,650.19
2016,8,24,9,15,845.0,83.5,4.4,27.0,624.5,888.03,669.49
2016,8,24,9,30,861.0,86.0,4.4,27.0,673.0,916.12,686.64
2016,8,24,9,45,873.5,88.0,4.4,27.5,716.5,937.02,697.52
2016,8,24,10,0,886.0,90.0,4.4,28.0,760.0,954.34,706.06
2016,8,24,10,15,894.5,91.5,4.4,28.0,797.0,963.52,710.67
2016,8,24,10,30,903.0,93.0,4.4,28.0,834.0,968.81,712.88
2016,8,24,10,45,909.0,94.0,4.4,28.5,863.5,967.21,709.28
2016,8,24,11,0,915.0,95.0,4.4,29.0,893.0,961.61,703.24
2016,8,24,11,15,919.0,96.0,4.35,29.0,914.5,950.13,694.65
2016,8,24,11,30,923.0,97.0,4.3,29.0,936.0,934.69,683.62
2016,8,24,11,45,917.0,103.0,4.3,29.5,948.0,911.19,666.26
2016,8,24,12,0,911.0,109.0,4.3,30.0,960.0,884.08,646.66
2016,8,24,12,15,911.5,109.0,4.25,30.0,965.0,853.8,626.09
2016,8,24,12,30,912.0,109.0,4.2,30.0,970.0,820.27,603.34
2016,8,24,12,45,909.5,110.0,4.2,30.0,966.0,782.23,577.67
2016,8,24,13,0,907.0,111.0,4.2,30.0,962.0,741.47,548.17
2016,8,24,13,15,904.0,110.5,4.15,30.0,950.0,696.67,515.06
2016,8,24,13,30,901.0,110.0,4.1,30.0,938.0,649.6,479.6
2016,8,24,13,45,894.0,111.0,4.1,30.0,917.0,599.29,441.03
2016,8,24,14,0,887.0,112.0,4.1,30.0,896.0,547.43,400.25
2016,8,24,14,15,880.5,110.5,4.05,30.0,868.5,492.7,356.15
2016,8,24,14,30,874.0,109.0,4.0,30.0,841.0,436.87,310.01
2016,8,24,14,45,852.0,114.5,3.95,30.0,803.0,379.62,262.07
2016,8,24,15,0,830.0,120.0,3.9,30.0,765.0,319.42,211.68
2016,8,24,15,15,817.0,117.0,3.85,30.0,724.0,259.75,162.25
2016,8,24,15,30,804.0,114.0,3.8,30.0,683.0,200.89,116.68
2016,8,24,15,45,785.5,112.0,3.75,30.0,636.0,143.23,80.28
2016,8,24,16,0,767.0,110.0,3.7,30.0,589.0,87.55,66.47
2016,8,24,16,15,744.5,106.0,3.5,29.5,538.0,85.02,64.81
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,76.52,58.17
2016,8,24,16,45,690.0,97.0,3.1,29.0,433.0,73.62,56.0
2016,8,24,17,0,658.0,92.0,2.9,29.0,379.0,70.65,53.74
2016,8,24,17,15,615.0,85.5,2.6,28.5,323.5,66.36,50.46
2016,8,24,17,30,572.0,79.0,2.3,28.0,268.0,62.01,47.03
2016,8,24,17,45,503.5,71.5,2.05,27.5,214.0,56.56,42.52
2016,8,24,18,0,435.0,64.0,1.8,27.0,160.0,51.16,37.84
2016,8,24,18,15,338.5,51.0,1.75,26.5,112.5,38.75,26.97
2016,8,24,18,30,242.0,38.0,1.7,26.0,65.0,28.79,17.71
2016,8,24,18,45,121.0,19.0,1.65,25.5,32.5,14.45,0.0
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,101.5,13.0,1.4,22.0,20.5,57.81,0.0
2016,8,25,6,30,203.0,26.0,1.6,22.0,41.0,163.47,101.68
2016,8,25,6,45,311.5,39.5,1.8,22.5,86.0,257.65,200.87
2016,8,25,7,0,420.0,53.0,2.0,23.0,131.0,356.63,284.55
2016,8,25,7,15,492.0,62.0,2.1,23.5,184.5,435.77,349.33
2016,8,25,7,30,564.0,71.0,2.2,24.0,238.0,519.59,414.72
2016,8,25,7,45,613.0,77.5,2.3,24.5,294.0,587.08,464.46
2016,8,25,8,0,662.0,84.0,2.4,25.0,350.0,656.04,512.82
2016,8,25,8,15,695.0,89.0,2.4,25.0,404.5,710.82,549.93
2016,8,25,8,30,728.0,94.0,2.4,25.0,459.0,760.42,582.54
2016,8,25,8,45,755.5,96.5,2.4,25.5,512.0,805.85,610.44
2016,8,25,9,0,783.0,99.0,2.4,26.0,565.0,849.3,636.43
2016,8,25,9,15,800.5,102.0,2.35,26.0,613.5,881.77,655.5
2016,8,25,9,30,818.0,105.0,2.3,26.0,662.0,911.26,672.5
2016,8,25,9,45,835.0,105.5,2.25,26.5,705.5,922.03,675.8
2016,8,25,10,0,852.0,106.0,2.2,27.0,749.0,941.42,684.97
2016,8,25,10,15,861.0,107.5,2.15,27.0,785.5,950.63,688.84
2016,8,25,10,30,870.0,109.0,2.1,27.0,822.0,956.05,690.5
2016,8,25,10,45,879.0,109.5,2.05,27.5,852.0,956.59,687.84
2016,8,25,11,0,888.0,110.0,2.0,28.0,882.0,953.21,682.88
2016,8,25,11,15,892.0,111.0,1.95,28.0,903.5,941.7,674.29
2016,8,25,11,30,896.0,112.0,1.9,28.0,925.0,926.33,663.48
2016,8,25,11,45,900.0,111.5,1.9,28.5,939.0,905.8,648.75
2016,8,25,12,0,904.0,111.0,1.9,29.0,953.0,881.61,631.84
2016,8,25,12,15,904.5,111.0,1.9,29.0,958.0,851.41,612.39
2016,8,25,12,30,905.0,111.0,1.9,29.0,963.0,817.98,590.84
2016,8,25,12,45,904.5,110.5,1.9,29.0,959.5,780.34,566.42
2016,8,25,13,0,904.0,110.0,1.9,29.0,956.0,739.89,538.28
2016,8,25,13,15,901.0,109.5,1.9,29.0,944.0,695.13,506.46
2016,8,25,13,30,898.0,109.0,1.9,29.0,932.0,648.11,472.27
2016,8,25,13,45,894.0,108.0,1.9,29.5,912.0,598.06,434.11
2016,8,25,14,0,890.0,107.0,1.9,30.0,892.0,546.22,393.67
2016,8,25,14,15,883.0,105.5,1.9,29.5,864.0,491.05,351.16
2016,8,25,14,30,876.0,104.0,1.9,29.0,836.0,434.84,306.36
2016,8,25,14,45,539.0,239.0,1.95,29.0,683.5,353.46,248.6
2016,8,25,15,0,202.0,374.0,2.0,29.0,531.0,310.7,223.83
2016,8,25,15,15,429.5,281.0,2.0,29.0,591.0,275.48,188.43
2016,8,25,15,30,657.0,188.0,2.0,29.0,651.0,220.37,137.39
2016,8,25,15,45,355.0,224.0,2.0,29.0,472.0,166.42,112.35
2016,8,25,16,0,53.0,260.0,2.0,29.0,293.0,170.43,133.61
2016,8,25,16,15,84.5,245.5,1.9,28.5,293.0,162.25,127.72
2016,8,25,16,30,116.0,231.0,1.8,28.0,293.0,148.42,117.23
2016,8,25,16,45,377.0,161.5,1.75,28.0,330.5,107.21,83.93
2016,8,25,17,0,638.0,92.0,1.7,28.0,368.0,70.35,53.68
2016,8,25,17,15,604.5,84.5,1.55,27.5,315.5,65.56,49.99
2016,8,25,17,30,571.0,77.0,1.4,27.0,263.0,60.6,46.03
2016,8,25,17,45,505.5,68.5,1.3,26.5,209.5,54.36,40.83
2016,8,25,18,0,440.0,60.0,1.2,26.0,156.0,48.1,35.39
2016,8,25,18,15,342.5,47.5,1.2,25.5,109.0,38.34,26.71
2016,8,25,18,30,245.0,35.0,1.2,25.0,62.0,26.65,15.91
2016,8,25,18,45,122.5,17.5,1.2,25.0,31.0,13.35,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,56.5,13.5,0.7,22.5,17.5,37.28,0.0
2016,8,26,6,30,113.0,27.0,0.8,23.0,35.0,106.89,62.42
2016,8,26,6,45,218.5,43.5,0.9,23.5,77.5,207.98,160.37
2016,8,26,7,0,324.0,60.0,1.0,24.0,120.0,302.5,239.2
2016,8,26,7,15,397.5,72.0,1.0,24.0,171.0,379.41,301.77
2016,8,26,7,30,471.0,84.0,1.0,24.0,222.0,462.2,366.1
2016,8,26,7,45,525.0,92.0,1.05,24.5,276.5,538.94,422.32
2016,8,26,8,0,579.0,100.0,1.1,25.0,331.0,610.89,472.65
2016,8,26,8,15,615.0,106.5,1.0,25.0,384.5,667.56,509.39
2016,8,26,8,30,651.0,113.0,0.9,25.0,438.0,723.86,544.59
2016,8,26,8,45,388.0,190.0,0.85,25.5,389.5,581.47,438.74
2016,8,26,9,0,125.0,267.0,0.8,26.0,341.0,390.74,295.14
2016,8,26,9,15,232.5,278.0,0.7,26.0,430.5,500.02,376.16
2016,8,26,9,30,340.0,289.0,0.6,26.0,520.0,634.25,467.54
2016,8,26,9,45,242.0,325.5,0.5,26.5,495.0,578.97,422.72
2016,8,26,10,0,144.0,362.0,0.4,27.0,470.0,497.71,362.53
2016,8,26,10,15,323.0,334.5,0.45,27.0,593.5,658.65,475.93
2016,8,26,10,30,502.0,307.0,0.5,27.0,717.0,818.04,579.82
2016,8,26,10,45,458.0,336.0,0.6,27.5,721.0,795.34,561.56
2016,8,26,11,0,414.0,365.0,0.7,28.0,725.0,769.82,543.95
2016,8,26,11,15,405.0,379.5,0.8,28.0,739.5,761.73,539.35
2016,8,26,11,30,396.0,394.0,0.9,28.0,754.0,737.04,524.07
2016,8,26,11,45,450.0,390.0,1.0,28.5,804.5,778.38,551.15
2016,8,26,12,0,504.0,386.0,1.1,29.0,855.0,800.59,565.21
2016,8,26,12,15,426.5,412.0,1.2,29.0,810.5,733.08,520.53
2016,8,26,12,30,349.0,438.0,1.3,29.0,766.0,660.95,472.82
2016,8,26,12,45,598.5,290.0,1.4,29.0,849.5,714.18,514.03
2016,8,26,13,0,848.0,142.0,1.5,29.0,933.0,726.27,525.91
2016,8,26,13,15,845.5,141.0,1.55,29.0,921.5,683.31,495.58
2016,8,26,13,30,843.0,140.0,1.6,29.0,910.0,638.24,463.41
2016,8,26,13,45,567.0,281.5,1.7,29.0,794.5,547.71,397.33
2016,8,26,14,0,291.0,423.0,1.8,29.0,679.0,467.39,339.24
2016,8,26,14,15,267.5,413.5,1.9,29.0,643.5,424.68,308.54
2016,8,26,14,30,244.0,404.0,2.0,29.0,608.0,386.96,280.77
2016,8,26,14,45,524.5,265.5,2.1,29.0,678.0,366.46,258.79
2016,8,26,15,0,805.0,127.0,2.2,29.0,748.0,318.35,211.38
2016,8,26,15,15,639.5,190.0,2.25,28.5,666.5,265.16,173.38
2016,8,26,15,30,474.0,253.0,2.3,28.0,585.0,231.73,154.29
2016,8,26,15,45,400.0,255.5,2.35,28.0,522.5,188.75,128.53
2016,8,26,16,0,326.0,258.0,2.4,28.0,460.0,160.88,126.59
2016,8,26,16,15,308.0,236.5,2.35,27.5,414.5,149.88,118.4
2016,8,26,16,30,290.0,215.0,2.3,27.0,369.0,138.75,109.98
2016,8,26,16,45,218.0,196.5,2.25,27.0,305.0,131.81,104.7
2016,8,26,17,0,146.0,178.0,2.2,27.0,241.0,119.29,94.74
2016,8,26,17,15,135.5,153.0,2.1,26.5,205.0,104.2,82.67
2016,8,26,17,30,125.0,128.0,2.0,26.0,169.0,88.63,69.93
2016,8,26,17,45,108.0,104.0,1.9,26.0,134.0,73.1,56.79
2016,8,26,18,0,91.0,80.0,1.8,26.0,99.0,57.18,43.03
2016,8,26,18,15,62.5,57.0,1.8,25.5,68.5,41.42,29.23
2016,8,26,18,30,34.0,34.0,1.8,25.0,38.0,25.35,14.67
2016,8,26,18,45,17.0,17.0,1.85,24.5,19.0,12.94,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,66.5,12.5,0.6,22.0,17.5,41.41,0.0
2016,8,27,6,30,133.0,25.0,0.7,22.0,35.0,125.62,71.53
2016,8,27,6,45,236.0,41.5,0.8,22.5,77.5,216.45,167.33
2016,8,27,7,0,339.0,58.0,0.9,23.0,120.0,310.73,246.34
2016,8,27,7,15,411.5,69.5,0.9,23.5,171.0,387.24,308.13
2016,8,27,7,30,484.0,81.0,0.9,24.0,222.0,476.82,376.49
2016,8,27,7,45,534.0,89.0,0.9,24.5,276.0,544.38,425.36
2016,8,27,8,0,584.0,97.0,0.9,25.0,330.0,613.52,472.79
2016,8,27,8,15,619.5,103.5,0.75,25.0,383.5,669.95,508.37
2016,8,27,8,30,655.0,110.0,0.6,25.0,437.0,725.99,542.1
2016,8,27,8,45,684.0,114.0,0.45,25.5,489.0,772.48,566.89
2016,8,27,9,0,713.0,118.0,0.3,26.0,541.0,817.35,589.66
2016,8,27,9,15,732.5,122.0,0.4,26.5,588.0,851.39,609.4
2016,8,27,9,30,752.0,126.0,0.5,27.0,635.0,876.89,623.87
2016,8,27,9,45,765.0,130.0,0.6,27.5,677.5,899.11,636.44
2016,8,27,10,0,778.0,134.0,0.7,28.0,720.0,917.95,646.99
2016,8,27,10,15,789.5,136.5,0.8,28.0,756.0,930.21,654.88
2016,8,27,10,30,801.0,139.0,0.9,28.0,792.0,938.79,660.68
2016,8,27,10,45,806.5,142.5,1.05,28.0,821.0,938.86,662.19
2016,8,27,11,0,812.0,146.0,1.2,28.0,850.0,935.09,661.39
2016,8,27,11,15,510.0,301.0,1.3,28.0,747.0,789.36,564.9
2016,8,27,11,30,208.0,456.0,1.4,28.0,644.0,607.76,438.56
2016,8,27,11,45,166.5,462.5,1.5,28.5,614.5,565.27,409.45
2016,8,27,12,0,125.0,469.0,1.6,29.0,585.0,523.74,379.57
2016,8,27,12,15,202.5,466.0,1.65,29.0,655.0,573.7,415.81
2016,8,27,12,30,280.0,463.0,1.7,29.0,725.0,628.41,453.74
2016,8,27,12,45,354.0,431.0,1.8,29.0,761.5,637.54,461.07
2016,8,27,13,0,428.0,399.0,1.9,29.0,798.0,646.46,468.07
2016,8,27,13,15,629.5,272.0,1.95,29.0,850.5,654.8,476.22
2016,8,27,13,30,831.0,145.0,2.0,29.0,903.0,635.47,464.09
2016,8,27,13,45,823.0,145.5,2.05,29.0,882.5,591.5,431.0
2016,8,27,14,0,815.0,146.0,2.1,29.0,862.0,540.16,391.97
2016,8,27,14,15,807.5,144.0,2.1,29.0,834.5,486.21,349.74
2016,8,27,14,30,800.0,142.0,2.1,29.0,807.0,431.54,305.71
2016,8,27,14,45,442.0,250.0,2.15,29.0,615.0,328.65,233.21
2016,8,27,15,0,84.0,358.0,2.2,29.0,423.0,273.22,200.35
2016,8,27,15,15,414.5,246.5,2.15,28.5,539.0,252.23,172.44
2016,8,27,15,30,745.0,135.0,2.1,28.0,655.0,206.91,124.29
2016,8,27,15,45,723.0,132.5,2.1,28.0,608.0,145.03,84.15
2016,8,27,16,0,701.0,130.0,2.1,28.0,561.0,91.6,70.33
2016,8,27,16,15,676.0,124.5,2.0,27.5,510.5,88.55,68.27
2016,8,27,16,30,651.0,119.0,1.9,27.0,460.0,86.15,66.68
2016,8,27,16,45,372.0,147.0,1.85,27.0,337.0,98.59,77.3
2016,8,27,17,0,93.0,175.0,1.8,27.0,214.0,119.61,95.03
2016,8,27,17,15,293.5,132.0,1.65,26.5,230.5,92.29,72.67
2016,8,27,17,30,494.0,89.0,1.5,26.0,247.0,68.7,53.08
2016,8,27,17,45,430.5,77.5,1.4,26.0,195.0,57.91,43.92
2016,8,27,18,0,367.0,66.0,1.3,26.0,143.0,49.46,36.48
2016,8,27,18,15,273.5,50.5,1.3,25.5,98.0,37.93,26.26
2016,8,27,18,30,180.0,35.0,1.3,25.0,53.0,26.34,15.23
2016,8,27,18,45,90.0,17.5,1.3,25.0,26.5,13.77,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.0,12.5,1.7,21.5,16.5,38.5,0.0
2016,8,28,6,30,120.0,25.0,1.9,22.0,33.0,118.92,64.4
2016,8,28,6,45,218.0,42.5,2.1,22.5,75.0,208.76,161.93
2016,8,28,7,0,316.0,60.0,2.3,23.0,117.0,300.37,240.15
2016,8,28,7,15,388.0,72.0,2.35,23.5,167.5,376.19,303.01
2016,8,28,7,30,460.0,84.0,2.4,24.0,218.0,457.83,367.68
2016,8,28,7,45,512.5,93.0,2.45,24.5,271.5,534.11,425.18
2016,8,28,8,0,565.0,102.0,2.5,25.0,325.0,605.85,477.0
2016,8,28,8,15,601.0,109.0,2.6,25.0,378.5,662.85,516.96
2016,8,28,8,30,637.0,116.0,2.7,25.0,432.0,719.49,555.85
2016,8,28,8,45,668.5,119.5,2.8,25.5,484.0,767.3,586.64
2016,8,28,9,0,700.0,123.0,2.9,26.0,536.0,813.6,615.9
2016,8,28,9,15,720.0,127.0,2.95,26.0,583.5,847.87,637.44
2016,8,28,9,30,740.0,131.0,3.0,26.0,631.0,873.0,652.77
2016,8,28,9,45,761.0,131.0,3.15,26.5,674.5,898.5,667.77
2016,8,28,10,0,782.0,131.0,3.3,27.0,718.0,920.75,680.59
2016,8,28,10,15,793.0,133.5,3.35,27.0,754.5,932.52,687.2
2016,8,28,10,30,804.0,136.0,3.4,27.0,791.0,940.61,691.59
2016,8,28,10,45,816.0,135.5,3.45,27.5,821.0,942.73,690.83
2016,8,28,11,0,828.0,135.0,3.5,28.0,851.0,926.48,678.12
2016,8,28,11,15,487.0,295.5,3.5,28.0,719.5,764.34,563.65
2016,8,28,11,30,146.0,456.0,3.5,28.0,588.0,552.37,407.44
2016,8,28,11,45,116.5,454.5,3.55,28.0,561.5,514.58,380.62
2016,8,28,12,0,87.0,453.0,3.6,28.0,535.0,462.34,342.58
2016,8,28,12,15,135.5,465.5,3.65,28.0,593.0,518.7,383.91
2016,8,28,12,30,184.0,478.0,3.7,28.0,651.0,555.16,410.23
2016,8,28,12,45,509.0,312.0,3.75,28.5,786.5,667.69,494.73
2016,8,28,13,0,834.0,146.0,3.8,29.0,922.0,721.87,535.58
2016,8,28,13,15,831.5,145.5,3.8,29.0,910.0,679.63,503.93
2016,8,28,13,30,829.0,145.0,3.8,29.0,898.0,635.3,470.63
2016,8,28,13,45,603.0,266.5,3.85,29.0,808.0,559.6,412.66
2016,8,28,14,0,377.0,388.0,3.9,29.0,718.0,488.84,359.29
2016,8,28,14,15,592.5,262.0,3.9,28.5,761.5,471.58,344.92
2016,8,28,14,30,808.0,136.0,3.9,28.0,805.0,431.07,309.59
2016,8,28,14,45,783.0,142.0,3.95,28.0,767.0,375.12,262.83
2016,8,28,15,0,758.0,148.0,4.0,28.0,729.0,320.79,217.05
2016,8,28,15,15,743.5,144.5,3.95,28.0,688.0,264.23,170.06
2016,8,28,15,30,729.0,141.0,3.9,28.0,647.0,202.63,122.2
2016,8,28,15,45,715.5,134.5,3.85,28.0,602.0,145.84,85.28
2016,8,28,16,0,702.0,128.0,3.8,28.0,557.0,90.61,69.62
2016,8,28,16,15,512.0,167.0,3.65,27.5,465.5,110.81,86.74
2016,8,28,16,30,322.0,206.0,3.5,27.0,374.0,134.7,106.93
2016,8,28,16,45,458.5,154.0,3.4,27.0,363.0,104.64,82.4
2016,8,28,17,0,595.0,102.0,3.3,27.0,352.0,76.79,59.41
2016,8,28,17,15,549.0,93.5,2.9,26.5,298.0,71.41,55.21
2016,8,28,17,30,503.0,85.0,2.5,26.0,244.0,65.9,50.76
2016,8,28,17,45,440.5,74.0,2.15,25.5,192.5,55.67,42.1
2016,8,28,18,0,378.0,63.0,1.8,25.0,141.0,47.49,34.94
2016,8,28,18,15,282.0,48.0,1.65,24.5,96.0,36.22,24.88
2016,8,28,18,30,186.0,33.0,1.5,24.0,51.0,24.92,13.89
2016,8,28,18,45,93.0,16.5,1.4,24.0,25.5,12.98,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.5,12.0,2.9,22.0,16.0,37.57,0.0
2016,8,29,6,30,117.0,24.0,3.1,22.0,32.0,115.82,59.07
2016,8,29,6,45,225.5,40.0,3.3,22.5,74.0,210.68,163.73
2016,8,29,7,0,334.0,56.0,3.5,23.0,116.0,307.84,247.18
2016,8,29,7,15,167.0,32.0,3.65,23.0,62.0,168.96,137.0
2016,8,29,7,30,0.0,8.0,3.8,23.0,8.0,6.07,0.0
2016,8,29,7,45,36.5,83.0,3.95,23.5,97.5,101.71,79.59
2016,8,29,8,0,73.0,158.0,4.1,24.0,187.0,214.95,171.48
2016,8,29,8,15,374.0,129.0,4.2,24.5,310.5,487.35,390.57
2016,8,29,8,30,675.0,100.0,4.3,25.0,434.0,735.73,575.07
2016,8,29,8,45,449.0,180.0,4.4,25.5,413.0,629.87,491.19
2016,8,29,9,0,223.0,260.0,4.5,26.0,392.0,475.47,369.55
2016,8,29,9,15,196.0,287.0,4.55,26.0,410.5,479.42,370.95
2016,8,29,9,30,169.0,314.0,4.6,26.0,429.0,481.15,370.16
2016,8,29,9,45,149.5,336.0,4.65,26.5,442.5,482.73,368.91
2016,8,29,10,0,130.0,358.0,4.7,27.0,456.0,482.93,366.72
2016,8,29,10,15,135.0,378.0,4.7,27.0,484.0,503.52,380.96
2016,8,29,10,30,140.0,398.0,4.7,27.0,512.0,522.99,394.26
2016,8,29,10,45,214.0,406.0,4.75,27.5,587.0,595.26,446.87
2016,8,29,11,0,288.0,414.0,4.8,28.0,662.0,685.35,510.28
2016,8,29,11,15,369.5,394.0,4.8,28.0,721.0,730.83,543.1
2016,8,29,11,30,451.0,374.0,4.8,28.0,780.0,788.11,583.43
2016,8,29,11,45,347.5,418.5,4.8,28.0,734.5,703.96,521.73
2016,8,29,12,0,244.0,463.0,4.8,28.0,689.0,622.35,461.75
2016,8,29,12,15,566.0,285.5,4.8,28.0,812.5,747.71,557.46
2016,8,29,12,30,888.0,108.0,4.8,28.0,936.0,807.82,603.26
2016,8,29,12,45,451.0,188.5,4.85,28.5,609.0,523.5,395.65
2016,8,29,13,0,14.0,269.0,4.9,29.0,282.0,220.03,163.17
2016,8,29,13,15,446.5,189.0,4.9,29.0,593.5,469.65,355.59
2016,8,29,13,30,879.0,109.0,4.9,29.0,905.0,640.54,479.13
2016,8,29,13,45,448.0,201.0,4.9,29.0,606.5,423.75,317.22
2016,8,29,14,0,17.0,293.0,4.9,29.0,308.0,231.84,172.36
2016,8,29,14,15,435.5,199.5,4.9,28.5,558.5,355.98,263.98
2016,8,29,14,30,854.0,106.0,4.9,28.0,809.0,429.87,309.9
2016,8,29,14,45,842.0,105.5,4.9,28.0,774.0,372.71,260.82
2016,8,29,15,0,830.0,105.0,4.9,28.0,739.0,315.58,211.66
2016,8,29,15,15,418.0,147.0,4.8,27.5,466.0,189.57,126.37
2016,8,29,15,30,6.0,189.0,4.7,27.0,193.0,141.2,105.71
2016,8,29,15,45,81.5,232.5,4.65,27.0,282.5,166.82,123.51
2016,8,29,16,0,157.0,276.0,4.6,27.0,372.0,172.98,137.48
2016,8,29,16,15,437.5,183.5,4.4,26.5,416.5,118.62,93.53
2016,8,29,16,30,718.0,91.0,4.2,26.0,461.0,75.54,58.17
2016,8,29,16,45,359.0,82.0,4.05,26.0,267.0,57.54,43.26
2016,8,29,17,0,0.0,73.0,3.9,26.0,73.0,56.03,42.16
2016,8,29,17,15,280.0,72.0,3.55,25.5,159.0,51.85,38.82
2016,8,29,17,30,560.0,71.0,3.2,25.0,245.0,56.28,42.78
2016,8,29,17,45,485.5,63.5,2.85,25.0,192.0,50.59,37.84
2016,8,29,18,0,411.0,56.0,2.5,25.0,139.0,44.98,32.77
2016,8,29,18,15,310.0,43.0,2.35,24.5,94.0,32.86,22.0
2016,8,29,18,30,209.0,30.0,2.2,24.0,49.0,22.84,11.9
2016,8,29,18,45,104.5,15.0,2.05,24.0,24.5,11.8,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.5,11.5,2.15,22.0,16.0,44.13,0.0
2016,8,30,6,30,145.0,23.0,2.4,22.0,32.0,129.34,61.97
2016,8,30,6,45,254.0,37.5,2.65,22.5,74.0,224.89,174.57
2016,8,30,7,0,363.0,52.0,2.9,23.0,116.0,326.68,261.72
2016,8,30,7,15,181.5,59.0,2.95,23.0,91.0,202.61,163.96
2016,8,30,7,30,0.0,66.0,3.0,23.0,66.0,51.85,37.34
2016,8,30,7,45,68.5,113.5,3.05,23.5,140.5,161.45,129.05
2016,8,30,8,0,137.0,161.0,3.1,24.0,215.0,288.09,230.8
2016,8,30,8,15,156.5,186.5,3.15,24.5,257.0,334.05,265.5
2016,8,30,8,30,176.0,212.0,3.2,25.0,299.0,380.31,299.83
2016,8,30,8,45,239.0,229.0,3.25,25.5,361.5,476.63,371.94
2016,8,30,9,0,302.0,246.0,3.3,26.0,424.0,555.0,428.74
2016,8,30,9,15,366.5,252.0,3.35,26.0,486.0,623.64,478.32
2016,8,30,9,30,431.0,258.0,3.4,26.0,548.0,715.05,542.53
2016,8,30,9,45,296.5,308.5,3.5,26.5,514.0,618.28,467.96
2016,8,30,10,0,162.0,359.0,3.6,27.0,480.0,515.91,389.3
2016,8,30,10,15,198.0,375.5,3.65,27.0,531.0,562.92,423.7
2016,8,30,10,30,234.0,392.0,3.7,27.0,582.0,608.65,456.1
2016,8,30,10,45,191.0,411.0,3.75,27.5,570.0,579.26,432.12
2016,8,30,11,0,148.0,430.0,3.8,28.0,558.0,549.19,408.12
2016,8,30,11,15,187.5,440.0,3.8,28.0,606.0,587.15,435.58
2016,8,30,11,30,227.0,450.0,3.8,28.0,654.0,622.46,460.56
2016,8,30,11,45,230.0,457.0,3.85,28.0,666.5,619.37,457.83
2016,8,30,12,0,233.0,464.0,3.9,28.0,679.0,614.72,454.23
2016,8,30,12,15,162.5,461.5,3.9,28.0,612.5,539.19,399.04
2016,8,30,12,30,92.0,459.0,3.9,28.0,546.0,455.62,337.82
2016,8,30,12,45,155.0,463.5,3.95,28.5,608.0,507.54,375.71
2016,8,30,13,0,218.0,468.0,4.0,29.0,670.0,541.44,399.58
2016,8,30,13,15,300.0,435.0,3.95,28.5,708.5,558.16,412.73
2016,8,30,13,30,382.0,402.0,3.9,28.0,747.0,560.34,414.99
2016,8,30,13,45,285.5,419.0,3.9,28.0,673.5,489.39,362.44
2016,8,30,14,0,189.0,436.0,3.9,28.0,600.0,426.01,315.64
2016,8,30,14,15,336.5,375.5,3.8,28.0,656.5,433.48,319.55
2016,8,30,14,30,484.0,315.0,3.7,28.0,713.0,424.07,308.51
