Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,45,408.0,327.0,3.65,28.0,652.5,368.3,265.69
2016,8,30,15,0,332.0,339.0,3.6,28.0,592.0,323.74,232.1
2016,8,30,15,15,250.5,331.0,3.45,28.0,516.0,271.98,194.64
2016,8,30,15,30,169.0,323.0,3.3,28.0,440.0,235.96,170.68
2016,8,30,15,45,241.5,288.5,3.2,28.0,442.0,205.48,146.98
2016,8,30,16,0,314.0,254.0,3.1,28.0,444.0,158.95,125.29
2016,8,30,16,15,352.0,221.0,2.85,27.5,416.5,143.01,113.02
2016,8,30,16,30,390.0,188.0,2.6,27.0,389.0,122.12,96.49
2016,8,30,16,45,276.0,179.0,2.4,27.0,313.0,119.21,94.47
2016,8,30,17,0,162.0,170.0,2.2,27.0,237.0,114.89,91.21
2016,8,30,17,15,147.0,146.0,1.95,26.5,199.5,100.08,79.28
2016,8,30,17,30,132.0,122.0,1.7,26.0,162.0,84.85,66.74
2016,8,30,17,45,109.0,98.0,1.45,25.5,126.5,69.12,53.47
2016,8,30,18,0,86.0,74.0,1.2,25.0,91.0,53.05,39.57
2016,8,30,18,15,51.5,51.0,1.15,24.5,60.5,37.17,25.54
2016,8,30,18,30,17.0,28.0,1.1,24.0,30.0,21.03,10.11
2016,8,30,18,45,8.5,14.0,1.05,24.0,15.0,11.02,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,28.5,11.0,1.95,22.0,13.0,22.53,0.0
2016,8,31,6,30,57.0,22.0,2.1,22.0,26.0,69.34,27.81
2016,8,31,6,45,146.5,43.5,2.3,22.5,66.0,158.36,121.53
2016,8,31,7,0,236.0,65.0,2.5,23.0,106.0,246.15,196.76
2016,8,31,7,15,270.5,80.5,2.45,23.5,144.5,310.97,250.58
2016,8,31,7,30,305.0,96.0,2.4,24.0,183.0,364.6,293.69
2016,8,31,7,45,409.0,104.5,2.35,24.5,248.0,465.5,372.35
2016,8,31,8,0,513.0,113.0,2.3,25.0,313.0,573.19,452.39
2016,8,31,8,15,551.0,121.0,2.35,25.5,366.0,639.73,498.46
2016,8,31,8,30,589.0,129.0,2.4,26.0,419.0,698.21,537.37
2016,8,31,8,45,421.5,191.5,2.5,26.5,411.0,621.02,476.44
2016,8,31,9,0,254.0,254.0,2.6,27.0,403.0,521.2,398.62
2016,8,31,9,15,354.0,251.0,2.65,27.0,477.5,612.27,466.06
2016,8,31,9,30,454.0,248.0,2.7,27.0,552.0,728.45,547.54
2016,8,31,9,45,605.5,195.0,2.75,27.5,629.0,830.48,617.88
2016,8,31,10,0,757.0,142.0,2.8,28.0,706.0,914.36,671.0
2016,8,31,10,15,768.5,145.0,2.8,28.0,742.0,926.9,677.16
2016,8,31,10,30,780.0,148.0,2.8,28.0,778.0,935.78,681.67
2016,8,31,10,45,792.5,147.5,2.85,28.5,808.5,938.31,681.23
2016,8,31,11,0,805.0,147.0,2.9,29.0,839.0,937.01,678.5
2016,8,31,11,15,613.5,263.0,2.9,29.0,798.0,860.94,625.54
2016,8,31,11,30,422.0,379.0,2.9,29.0,757.0,768.74,558.61
2016,8,31,11,45,611.5,273.0,2.9,29.5,830.0,828.66,602.45
2016,8,31,12,0,801.0,167.0,2.9,30.0,903.0,865.72,628.05
2016,8,31,12,15,802.5,167.0,2.9,30.0,908.0,836.98,608.59
2016,8,31,12,30,804.0,167.0,2.9,30.0,913.0,805.15,587.06
2016,8,31,12,45,573.5,300.5,2.95,30.0,831.5,710.48,517.84
2016,8,31,13,0,343.0,434.0,3.0,30.0,750.0,612.11,445.93
2016,8,31,13,15,212.0,434.5,3.0,30.0,629.0,493.91,361.84
2016,8,31,13,30,81.0,435.0,3.0,30.0,508.0,390.06,286.46
2016,8,31,13,45,61.5,404.0,3.0,30.0,458.5,345.64,254.56
2016,8,31,14,0,42.0,373.0,3.0,30.0,409.0,304.27,224.45
2016,8,31,14,15,261.0,344.0,2.95,30.0,558.5,377.54,276.81
2016,8,31,14,30,480.0,315.0,2.9,30.0,708.0,423.12,304.67
2016,8,31,14,45,616.0,232.0,2.85,30.0,713.0,378.61,265.93
2016,8,31,15,0,752.0,149.0,2.8,30.0,718.0,321.22,215.2
2016,8,31,15,15,390.5,207.5,2.7,30.0,502.0,224.27,151.83
2016,8,31,15,30,29.0,266.0,2.6,30.0,286.0,187.99,138.8
2016,8,31,15,45,356.0,199.5,2.55,30.0,414.5,153.99,102.66
2016,8,31,16,0,683.0,133.0,2.5,30.0,543.0,93.67,71.52
2016,8,31,16,15,656.5,127.5,2.35,29.5,493.0,90.55,69.43
2016,8,31,16,30,630.0,122.0,2.2,29.0,443.0,88.21,67.91
2016,8,31,16,45,596.0,114.5,2.05,29.0,390.0,84.24,64.89
2016,8,31,17,0,562.0,107.0,1.9,29.0,337.0,80.12,61.71
2016,8,31,17,15,513.5,98.0,1.7,28.5,283.5,74.54,57.36
2016,8,31,17,30,465.0,89.0,1.5,28.0,230.0,65.92,50.32
2016,8,31,17,45,398.0,76.5,1.3,27.5,179.0,56.9,42.72
2016,8,31,18,0,331.0,64.0,1.1,27.0,128.0,47.77,34.75
2016,8,31,18,15,234.0,46.5,1.05,26.5,84.5,34.85,23.31
2016,8,31,18,30,137.0,29.0,1.0,26.0,41.0,21.83,10.0
2016,8,31,18,45,68.5,14.5,0.95,25.5,20.5,11.41,0.0
2016,8,31,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,56.0,11.0,1.6,22.5,14.0,36.1,0.0
2016,9,1,6,30,112.0,22.0,1.9,23.0,28.0,110.21,41.9
2016,9,1,6,45,210.0,39.5,2.25,23.5,69.5,204.68,157.15
2016,9,1,7,0,308.0,57.0,2.6,24.0,111.0,297.01,236.58
2016,9,1,7,15,380.5,70.5,2.5,24.5,161.5,375.49,301.49
2016,9,1,7,30,453.0,84.0,2.4,25.0,212.0,459.79,367.88
2016,9,1,7,45,503.0,93.5,2.35,25.5,265.0,534.42,423.66
2016,9,1,8,0,553.0,103.0,2.3,26.0,318.0,604.93,473.85
2016,9,1,8,15,589.5,110.5,2.3,26.5,371.5,662.91,512.81
2016,9,1,8,30,626.0,118.0,2.3,27.0,425.0,720.54,550.36
2016,9,1,8,45,651.0,125.0,2.35,27.5,475.5,766.45,579.07
2016,9,1,9,0,676.0,132.0,2.4,28.0,526.0,810.58,606.1
2016,9,1,9,15,696.5,137.0,2.4,28.0,573.5,846.06,627.77
2016,9,1,9,30,717.0,142.0,2.4,28.0,621.0,878.94,647.59
2016,9,1,9,45,735.5,144.0,2.4,28.5,664.0,903.58,660.57
2016,9,1,10,0,754.0,146.0,2.4,29.0,707.0,917.57,666.65
2016,9,1,10,15,765.5,149.0,2.4,29.0,743.0,930.04,673.26
2016,9,1,10,30,777.0,152.0,2.4,29.0,779.0,938.84,677.63
2016,9,1,10,45,420.5,274.0,2.45,29.5,615.5,708.99,518.77
2016,9,1,11,0,64.0,396.0,2.5,30.0,452.0,416.64,305.77
2016,9,1,11,15,436.0,277.0,2.5,30.0,666.0,704.65,517.57
2016,9,1,11,30,808.0,158.0,2.5,30.0,880.0,915.71,659.71
2016,9,1,11,45,808.0,161.0,2.55,30.5,892.5,894.86,642.99
2016,9,1,12,0,808.0,164.0,2.6,31.0,905.0,870.58,626.19
2016,9,1,12,15,504.5,318.0,2.6,31.0,781.5,727.34,525.55
2016,9,1,12,30,201.0,472.0,2.6,31.0,658.0,566.91,410.19
2016,9,1,12,45,504.0,318.5,2.65,31.0,782.5,673.77,490.25
2016,9,1,13,0,807.0,165.0,2.7,31.0,907.0,732.42,533.61
2016,9,1,13,15,803.5,164.0,2.7,31.0,894.5,688.1,501.37
2016,9,1,13,30,800.0,163.0,2.7,31.0,882.0,641.85,467.76
2016,9,1,13,45,793.5,162.5,2.7,31.0,861.5,592.53,431.11
2016,9,1,14,0,787.0,162.0,2.7,31.0,841.0,541.99,392.55
2016,9,1,14,15,778.5,159.5,2.65,30.5,813.0,488.03,351.05
2016,9,1,14,30,770.0,157.0,2.6,30.0,785.0,433.57,307.87
2016,9,1,14,45,612.0,223.0,2.6,30.0,708.0,371.73,260.8
2016,9,1,15,0,454.0,289.0,2.6,30.0,631.0,325.28,227.0
2016,9,1,15,15,380.5,294.0,2.5,30.0,570.0,279.39,193.17
2016,9,1,15,30,307.0,299.0,2.4,30.0,509.0,238.89,165.48
2016,9,1,15,45,237.5,285.0,2.35,30.0,440.0,203.35,144.07
2016,9,1,16,0,168.0,271.0,2.3,30.0,371.0,170.73,133.57
2016,9,1,16,15,96.5,229.5,2.15,29.5,285.5,153.44,120.44
2016,9,1,16,30,25.0,188.0,2.0,29.0,200.0,133.84,105.21
2016,9,1,16,45,20.0,166.5,1.9,28.5,175.5,119.08,93.74
2016,9,1,17,0,15.0,145.0,1.8,28.0,151.0,104.19,81.97
2016,9,1,17,15,8.5,123.0,1.6,27.5,126.5,88.85,69.58
2016,9,1,17,30,2.0,101.0,1.4,27.0,102.0,73.41,56.83
2016,9,1,17,45,1.0,78.0,1.25,27.0,78.5,57.28,43.11
2016,9,1,18,0,0.0,55.0,1.1,27.0,55.0,40.98,29.0
2016,9,1,18,15,0.0,35.0,1.05,26.5,35.0,26.49,16.32
2016,9,1,18,30,0.0,15.0,1.0,26.0,15.0,11.42,2.13
2016,9,1,18,45,0.0,7.5,1.0,25.5,7.5,5.9,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.38,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.76,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.51,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.27,0.0
2016,9,2,7,45,0.0,6.0,2.3,23.5,6.0,4.56,0.0
2016,9,2,8,0,0.0,9.0,2.3,24.0,9.0,6.84,0.02
2016,9,2,8,15,0.0,39.0,2.2,24.5,39.0,29.81,18.9
2016,9,2,8,30,0.0,69.0,2.1,25.0,69.0,52.96,37.61
2016,9,2,8,45,29.0,157.0,2.05,25.5,174.0,168.93,130.87
2016,9,2,9,0,58.0,245.0,2.0,26.0,279.0,288.74,222.92
2016,9,2,9,15,134.5,276.5,1.9,26.5,364.0,413.87,316.65
2016,9,2,9,30,211.0,308.0,1.8,27.0,449.0,518.98,391.91
2016,9,2,9,45,199.0,331.5,1.7,27.5,471.5,529.79,396.02
2016,9,2,10,0,187.0,355.0,1.6,28.0,494.0,539.06,399.65
2016,9,2,10,15,103.0,320.0,1.5,28.0,397.5,415.7,309.2
2016,9,2,10,30,19.0,285.0,1.4,28.0,301.0,253.43,188.45
2016,9,2,10,45,58.5,350.5,1.35,28.5,400.0,372.07,275.92
2016,9,2,11,0,98.0,416.0,1.3,29.0,499.0,469.44,343.68
2016,9,2,11,15,62.0,380.5,1.3,29.0,434.0,394.93,289.43
2016,9,2,11,30,26.0,345.0,1.3,29.0,369.0,323.61,237.62
2016,9,2,11,45,361.5,290.5,1.3,29.0,621.0,620.75,454.19
2016,9,2,12,0,697.0,236.0,1.3,29.0,873.0,849.55,606.68
2016,9,2,12,15,458.5,352.0,1.35,29.0,772.0,719.2,514.51
2016,9,2,12,30,220.0,468.0,1.4,29.0,671.0,579.49,417.17
2016,9,2,12,45,119.5,393.5,1.45,29.5,504.0,424.72,309.51
2016,9,2,13,0,19.0,319.0,1.5,30.0,337.0,263.41,192.73
2016,9,2,13,15,148.0,379.0,1.5,30.0,512.0,408.77,299.69
2016,9,2,13,30,277.0,439.0,1.5,30.0,687.0,525.36,380.35
2016,9,2,13,45,486.0,328.5,1.55,30.0,751.5,543.48,392.93
2016,9,2,14,0,695.0,218.0,1.6,30.0,816.0,537.35,387.1
2016,9,2,14,15,685.5,214.5,1.65,30.0,788.0,485.08,347.24
2016,9,2,14,30,676.0,211.0,1.7,30.0,760.0,432.71,306.41
2016,9,2,14,45,689.5,192.0,1.8,30.0,730.5,377.64,262.21
2016,9,2,15,0,703.0,173.0,1.9,30.0,701.0,320.47,215.3
2016,9,2,15,15,426.5,245.5,1.95,29.5,560.0,256.66,174.59
2016,9,2,15,30,150.0,318.0,2.0,29.0,419.0,230.6,166.24
2016,9,2,15,45,153.5,293.5,2.05,29.0,390.5,199.98,144.8
2016,9,2,16,0,157.0,269.0,2.1,29.0,362.0,169.42,133.05
2016,9,2,16,15,213.5,237.5,2.05,28.5,351.5,154.29,121.62
2016,9,2,16,30,270.0,206.0,2.0,28.0,341.0,133.72,105.58
2016,9,2,16,45,395.0,160.5,1.95,28.0,332.5,107.85,84.71
2016,9,2,17,0,520.0,115.0,1.9,28.0,324.0,82.92,64.32
2016,9,2,17,15,470.5,104.5,1.75,27.5,271.0,75.88,58.75
2016,9,2,17,30,421.0,94.0,1.6,27.0,218.0,68.69,52.87
2016,9,2,17,45,351.5,79.5,1.5,26.5,168.0,58.46,44.19
2016,9,2,18,0,282.0,65.0,1.4,26.0,118.0,48.07,35.07
2016,9,2,18,15,192.5,45.5,1.3,25.5,76.0,33.9,22.46
2016,9,2,18,30,103.0,26.0,1.2,25.0,34.0,19.56,6.75
2016,9,2,18,45,51.5,13.0,1.2,25.0,17.0,10.23,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.0,10.0,1.75,21.5,12.0,26.23,0.0
2016,9,3,6,30,74.0,20.0,1.9,22.0,24.0,75.71,18.06
2016,9,3,6,45,167.5,40.5,2.05,22.5,64.5,183.33,140.16
2016,9,3,7,0,261.0,61.0,2.2,23.0,105.0,274.78,218.98
2016,9,3,7,15,333.0,76.0,2.2,23.5,154.5,352.74,283.83
2016,9,3,7,30,405.0,91.0,2.2,24.0,204.0,436.6,350.48
2016,9,3,7,45,463.0,101.0,2.25,24.5,257.5,508.24,405.08
2016,9,3,8,0,521.0,111.0,2.3,25.0,311.0,582.9,459.71
2016,9,3,8,15,322.0,160.0,2.25,25.5,290.0,465.8,366.31
2016,9,3,8,30,123.0,209.0,2.2,26.0,269.0,334.25,260.5
2016,9,3,8,45,394.0,172.5,2.15,26.5,395.0,580.02,448.32
2016,9,3,9,0,665.0,136.0,2.1,27.0,521.0,809.08,607.12
2016,9,3,9,15,483.0,214.0,2.0,27.0,506.5,721.32,540.05
2016,9,3,9,30,301.0,292.0,1.9,27.0,492.0,611.75,457.93
2016,9,3,9,45,523.0,221.0,1.85,27.5,596.5,773.65,572.84
2016,9,3,10,0,745.0,150.0,1.8,28.0,701.0,924.86,669.6
2016,9,3,10,15,472.0,271.5,1.8,28.0,627.0,772.63,563.17
2016,9,3,10,30,199.0,393.0,1.8,28.0,553.0,580.08,425.61
2016,9,3,10,45,308.5,375.0,1.8,28.5,633.5,682.43,497.92
2016,9,3,11,0,418.0,357.0,1.8,29.0,714.0,777.78,560.93
2016,9,3,11,15,327.0,400.5,1.8,29.0,684.0,703.64,508.03
2016,9,3,11,30,236.0,444.0,1.8,29.0,654.0,629.03,455.56
2016,9,3,11,45,142.5,427.0,1.85,29.5,555.0,517.23,376.5
2016,9,3,12,0,49.0,410.0,1.9,30.0,456.0,394.01,287.63
2016,9,3,12,15,26.5,281.0,1.95,30.0,305.5,256.61,188.88
2016,9,3,12,30,4.0,152.0,2.0,30.0,155.0,122.05,88.37
2016,9,3,12,45,104.5,308.0,2.05,30.0,403.5,342.31,254.12
2016,9,3,13,0,205.0,464.0,2.1,30.0,652.0,531.91,387.78
2016,9,3,13,15,227.0,453.5,2.15,30.0,659.0,520.76,378.99
2016,9,3,13,30,249.0,443.0,2.2,30.0,666.0,511.71,372.54
2016,9,3,13,45,332.5,402.0,2.25,30.0,692.0,506.92,369.27
2016,9,3,14,0,416.0,361.0,2.3,30.0,718.0,495.6,360.25
2016,9,3,14,15,410.0,350.5,2.35,30.0,692.5,453.01,328.23
2016,9,3,14,30,404.0,340.0,2.4,30.0,667.0,411.47,296.39
2016,9,3,14,45,545.5,261.0,2.5,30.0,681.5,375.25,264.81
2016,9,3,15,0,687.0,182.0,2.6,30.0,696.0,322.55,218.17
2016,9,3,15,15,382.5,242.0,2.65,29.5,525.5,245.18,168.23
2016,9,3,15,30,78.0,302.0,2.7,29.0,355.0,216.29,158.9
2016,9,3,15,45,349.5,229.0,2.8,29.0,439.0,176.68,120.85
2016,9,3,16,0,621.0,156.0,2.9,29.0,523.0,107.03,82.81
2016,9,3,16,15,338.5,179.5,2.9,28.5,377.0,120.24,94.2
2016,9,3,16,30,56.0,203.0,2.9,28.0,231.0,136.68,108.24
2016,9,3,16,45,271.5,163.5,2.9,28.0,274.0,110.41,86.95
2016,9,3,17,0,487.0,124.0,2.9,28.0,317.0,88.07,68.68
2016,9,3,17,15,437.0,111.5,2.7,27.5,264.5,79.93,62.2
2016,9,3,17,30,387.0,99.0,2.5,27.0,212.0,71.58,55.33
2016,9,3,17,45,314.0,83.5,2.35,26.5,162.0,60.79,46.14
2016,9,3,18,0,241.0,68.0,2.2,26.0,112.0,49.77,36.45
2016,9,3,18,15,158.5,46.0,2.2,25.5,70.5,33.98,22.41
2016,9,3,18,30,76.0,24.0,2.2,25.0,29.0,18.05,4.56
2016,9,3,18,45,38.0,12.0,2.2,25.0,14.5,9.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,21.21,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,63.64,9.42
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,154.69,117.33
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,240.77,191.4
2016,9,4,7,15,293.5,80.5,1.75,23.5,150.0,332.26,266.65
2016,9,4,7,30,363.0,98.0,2.0,24.0,199.0,415.59,333.26
2016,9,4,7,45,417.5,110.5,2.25,24.5,251.5,485.91,387.49
2016,9,4,8,0,472.0,123.0,2.5,25.0,304.0,559.03,441.97
2016,9,4,8,15,511.0,133.0,2.65,25.5,357.0,618.03,483.9
2016,9,4,8,30,550.0,143.0,2.8,26.0,410.0,677.46,524.87
2016,9,4,8,45,581.0,150.0,2.95,26.5,460.5,735.87,563.84
2016,9,4,9,0,612.0,157.0,3.1,27.0,511.0,784.39,595.12
2016,9,4,9,15,634.5,163.5,3.1,27.0,558.0,822.47,619.21
2016,9,4,9,30,657.0,170.0,3.1,27.0,605.0,858.06,641.45
2016,9,4,9,45,676.5,173.5,3.1,27.5,647.5,884.79,656.28
2016,9,4,10,0,696.0,177.0,3.1,28.0,690.0,908.42,669.03
2016,9,4,10,15,526.0,267.0,3.1,28.5,666.0,822.48,605.57
2016,9,4,10,30,356.0,357.0,3.1,29.0,642.0,719.8,529.55
2016,9,4,10,45,551.5,271.0,3.1,29.5,731.5,836.84,612.37
2016,9,4,11,0,747.0,185.0,3.1,30.0,821.0,935.29,677.26
2016,9,4,11,15,753.5,187.0,3.1,30.0,842.5,916.94,663.75
2016,9,4,11,30,760.0,189.0,3.1,30.0,864.0,905.01,655.51
2016,9,4,11,45,775.0,182.5,3.1,30.0,879.5,889.52,645.0
2016,9,4,12,0,790.0,176.0,3.1,30.0,895.0,870.12,632.04
2016,9,4,12,15,614.0,283.0,3.1,30.0,843.5,793.6,576.95
2016,9,4,12,30,438.0,390.0,3.1,30.0,792.0,710.95,516.85
2016,9,4,12,45,227.0,338.5,3.1,30.5,546.5,471.43,347.42
2016,9,4,13,0,16.0,287.0,3.1,31.0,301.0,236.12,173.27
2016,9,4,13,15,404.5,227.0,3.15,31.0,587.0,475.13,353.73
2016,9,4,13,30,793.0,167.0,3.2,31.0,873.0,643.45,472.16
2016,9,4,13,45,792.0,162.0,3.25,31.0,853.5,593.82,434.04
2016,9,4,14,0,791.0,157.0,3.3,31.0,834.0,542.53,394.84
2016,9,4,14,15,782.5,155.0,3.3,30.5,805.5,488.51,353.08
2016,9,4,14,30,774.0,153.0,3.3,30.0,777.0,433.98,309.58
2016,9,4,14,45,752.0,155.5,3.35,30.0,739.0,377.74,263.41
2016,9,4,15,0,730.0,158.0,3.4,30.0,701.0,318.66,214.76
2016,9,4,15,15,714.0,154.0,3.4,29.5,659.5,261.46,168.26
2016,9,4,15,30,698.0,150.0,3.4,29.0,618.0,205.71,125.47
2016,9,4,15,45,434.0,207.0,3.4,29.0,491.5,166.4,110.29
2016,9,4,16,0,170.0,264.0,3.4,29.0,365.0,167.22,131.74
2016,9,4,16,15,387.5,194.5,3.3,28.5,394.0,124.7,97.84
2016,9,4,16,30,605.0,125.0,3.2,28.0,423.0,90.31,70.04
2016,9,4,16,45,568.5,117.0,3.1,28.0,370.5,86.06,66.8
2016,9,4,17,0,532.0,109.0,3.0,28.0,318.0,81.65,63.36
2016,9,4,17,15,480.0,99.0,2.75,27.5,264.5,72.51,55.97
2016,9,4,17,30,428.0,89.0,2.5,27.0,211.0,65.51,50.2
2016,9,4,17,45,355.5,75.0,2.25,26.5,161.0,55.48,41.63
2016,9,4,18,0,283.0,61.0,2.0,26.0,111.0,45.32,32.66
2016,9,4,18,15,184.5,42.5,2.0,25.5,70.0,31.73,20.44
2016,9,4,18,30,86.0,24.0,2.0,25.0,29.0,18.01,2.83
2016,9,4,18,45,43.0,12.0,2.0,25.0,14.5,9.44,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,41.54,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,119.59,11.99
2016,9,5,6,45,264.0,33.0,2.55,22.5,69.0,235.84,180.79
2016,9,5,7,0,394.0,46.0,2.8,23.0,111.0,348.98,278.86
2016,9,5,7,15,472.5,54.5,3.0,23.5,163.0,432.71,348.93
2016,9,5,7,30,551.0,63.0,3.2,24.0,215.0,521.83,419.61
2016,9,5,7,45,364.5,108.5,3.4,24.5,218.5,443.47,356.32
2016,9,5,8,0,178.0,154.0,3.6,25.0,222.0,318.68,254.86
2016,9,5,8,15,164.0,180.5,3.65,25.5,251.0,339.14,269.34
2016,9,5,8,30,150.0,207.0,3.7,26.0,280.0,357.63,281.48
2016,9,5,8,45,116.5,229.0,3.8,26.5,290.0,351.16,273.84
2016,9,5,9,0,83.0,251.0,3.9,27.0,300.0,320.99,248.43
2016,9,5,9,15,88.0,275.5,3.9,27.0,331.0,349.15,269.07
2016,9,5,9,30,93.0,300.0,3.9,27.0,362.0,376.84,289.0
2016,9,5,9,45,120.5,326.5,3.95,27.5,412.0,451.04,343.07
2016,9,5,10,0,148.0,353.0,4.0,28.0,462.0,501.87,379.01
2016,9,5,10,15,142.0,371.5,4.0,28.0,481.0,510.2,383.64
2016,9,5,10,30,136.0,390.0,4.0,28.0,500.0,517.47,387.74
2016,9,5,10,45,215.0,397.5,4.0,28.5,577.0,594.96,443.72
2016,9,5,11,0,294.0,405.0,4.0,29.0,654.0,690.89,510.4
2016,9,5,11,15,373.5,385.0,4.0,29.0,710.0,734.79,541.59
2016,9,5,11,30,453.0,365.0,4.0,29.0,766.0,791.44,580.91
2016,9,5,11,45,357.5,407.5,4.05,29.5,727.0,710.94,521.76
2016,9,5,12,0,262.0,450.0,4.1,30.0,688.0,648.4,475.04
2016,9,5,12,15,566.5,285.5,4.1,30.0,803.0,757.12,557.4
2016,9,5,12,30,871.0,121.0,4.1,30.0,918.0,814.34,600.36
2016,9,5,12,45,865.0,124.0,4.15,30.0,912.5,775.45,573.72
2016,9,5,13,0,859.0,127.0,4.2,30.0,907.0,734.16,544.08
2016,9,5,13,15,646.0,249.0,4.2,30.0,831.5,658.34,486.04
2016,9,5,13,30,433.0,371.0,4.2,30.0,756.0,577.98,425.43
2016,9,5,13,45,222.0,304.0,4.2,30.0,501.5,371.48,275.79
2016,9,5,14,0,11.0,237.0,4.2,30.0,247.0,187.24,138.22
2016,9,5,14,15,9.0,213.0,4.15,30.0,221.0,166.78,123.11
2016,9,5,14,30,7.0,189.0,4.1,30.0,195.0,146.86,108.1
2016,9,5,14,45,12.0,222.0,4.1,30.0,231.5,171.28,126.77
2016,9,5,15,0,17.0,255.0,4.1,30.0,268.0,193.56,143.67
2016,9,5,15,15,28.5,264.0,4.05,29.5,283.5,193.22,143.4
2016,9,5,15,30,40.0,273.0,4.0,29.0,299.0,193.8,143.93
2016,9,5,15,45,100.5,267.5,3.95,29.0,327.5,187.69,137.97
2016,9,5,16,0,161.0,262.0,3.9,29.0,356.0,165.94,130.8
2016,9,5,16,15,302.0,214.0,3.75,28.5,369.5,138.39,109.11
2016,9,5,16,30,443.0,166.0,3.6,28.0,383.0,111.04,87.24
2016,9,5,16,45,531.5,125.5,3.5,28.0,354.5,89.24,69.47
2016,9,5,17,0,620.0,85.0,3.4,28.0,326.0,66.01,50.25
2016,9,5,17,15,569.0,78.0,3.15,27.5,271.5,61.15,46.4
2016,9,5,17,30,518.0,71.0,2.9,27.0,217.0,56.25,42.36
2016,9,5,17,45,441.0,61.0,2.7,26.5,165.5,48.73,35.89
2016,9,5,18,0,364.0,51.0,2.5,26.0,114.0,41.18,29.13
2016,9,5,18,15,241.0,37.0,2.5,25.5,72.0,28.09,17.33
2016,9,5,18,30,118.0,23.0,2.5,25.0,30.0,17.37,0.2
2016,9,5,18,45,59.0,11.5,2.55,25.0,15.0,9.05,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,3.5,2.35,23.0,3.5,2.75,0.0
2016,9,6,6,30,0.0,7.0,2.5,23.0,7.0,5.3,0.0
2016,9,6,6,45,0.0,19.5,2.65,23.5,19.5,14.85,5.97
2016,9,6,7,0,0.0,32.0,2.8,24.0,32.0,24.43,14.26
2016,9,6,7,15,0.0,48.0,2.95,24.0,48.0,36.84,24.74
2016,9,6,7,30,0.0,64.0,3.1,24.0,64.0,50.48,36.13
2016,9,6,7,45,122.5,105.5,3.3,24.5,152.0,213.45,172.2
2016,9,6,8,0,245.0,147.0,3.5,25.0,240.0,384.43,308.33
2016,9,6,8,15,466.0,121.0,3.65,25.5,332.5,568.59,451.23
2016,9,6,8,30,687.0,95.0,3.8,26.0,425.0,757.43,586.92
2016,9,6,8,45,501.0,166.5,3.95,26.5,422.0,675.62,523.25
2016,9,6,9,0,315.0,238.0,4.1,27.0,419.0,567.63,438.13
2016,9,6,9,15,556.5,169.5,4.1,27.0,523.0,758.06,580.07
2016,9,6,9,30,798.0,101.0,4.1,27.0,627.0,914.15,685.81
2016,9,6,9,45,447.5,222.0,4.15,27.5,521.0,705.9,534.37
2016,9,6,10,0,97.0,343.0,4.2,28.0,415.0,418.82,316.41
2016,9,6,10,15,475.5,224.0,4.2,28.0,600.0,731.45,552.38
2016,9,6,10,30,854.0,105.0,4.2,28.0,785.0,960.14,708.71
2016,9,6,10,45,614.5,240.5,4.2,28.5,739.0,877.91,648.06
2016,9,6,11,0,375.0,376.0,4.2,29.0,693.0,741.08,546.53
2016,9,6,11,15,627.0,242.0,4.2,29.0,788.5,863.83,636.98
2016,9,6,11,30,879.0,108.0,4.2,29.0,884.0,927.22,679.7
2016,9,6,11,45,881.5,109.0,4.25,29.5,897.0,906.24,663.72
2016,9,6,12,0,884.0,110.0,4.3,30.0,910.0,881.67,646.03
2016,9,6,12,15,565.0,283.5,4.3,30.0,796.0,755.43,555.7
2016,9,6,12,30,246.0,457.0,4.3,30.0,682.0,594.16,436.52
2016,9,6,12,45,164.5,448.5,4.3,30.0,599.0,507.28,374.02
2016,9,6,13,0,83.0,440.0,4.3,30.0,516.0,417.56,308.33
2016,9,6,13,15,100.5,440.5,4.3,30.0,531.0,420.04,310.55
2016,9,6,13,30,118.0,441.0,4.3,30.0,546.0,425.61,314.54
2016,9,6,13,45,205.5,423.0,4.35,30.0,600.0,448.28,331.29
2016,9,6,14,0,293.0,405.0,4.4,30.0,654.0,463.68,341.62
2016,9,6,14,15,570.5,256.0,4.4,30.0,719.5,464.19,339.38
2016,9,6,14,30,848.0,107.0,4.4,30.0,785.0,431.94,308.9
2016,9,6,14,45,791.5,129.5,4.4,30.0,739.0,373.32,260.49
2016,9,6,15,0,735.0,152.0,4.4,30.0,693.0,316.67,213.89
2016,9,6,15,15,718.5,148.5,4.35,29.5,651.5,259.36,166.98
2016,9,6,15,30,702.0,145.0,4.3,29.0,610.0,203.54,123.92
2016,9,6,15,45,679.0,140.5,4.3,29.0,563.0,148.21,88.21
2016,9,6,16,0,656.0,136.0,4.3,29.0,516.0,95.71,73.73
2016,9,6,16,15,626.5,130.5,4.15,28.5,465.0,92.78,71.77
2016,9,6,16,30,597.0,125.0,4.0,28.0,414.0,90.49,70.29
2016,9,6,16,45,552.5,118.5,3.85,28.0,360.5,87.15,67.78
2016,9,6,17,0,508.0,112.0,3.7,28.0,307.0,80.98,62.84
2016,9,6,17,15,451.0,101.5,3.4,27.5,254.0,73.78,57.06
2016,9,6,17,30,394.0,91.0,3.1,27.0,201.0,66.46,51.0
2016,9,6,17,45,306.0,77.5,2.8,27.0,151.0,56.72,42.53
2016,9,6,18,0,218.0,64.0,2.5,27.0,101.0,46.78,33.62
2016,9,6,18,15,123.5,42.5,2.5,26.5,62.0,31.27,19.65
2016,9,6,18,30,29.0,21.0,2.5,26.0,23.0,15.77,0.0
2016,9,6,18,45,14.5,10.5,2.55,26.0,11.5,8.26,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,27.5,9.5,2.7,24.0,11.0,7.47,0.0
2016,9,7,6,30,55.0,19.0,2.8,24.0,22.0,64.52,0.0
2016,9,7,6,45,159.5,38.0,2.95,24.5,61.0,179.48,134.62
2016,9,7,7,0,264.0,57.0,3.1,25.0,100.0,276.71,219.13
2016,9,7,7,15,347.5,70.0,3.25,25.0,150.0,361.05,290.17
2016,9,7,7,30,431.0,83.0,3.4,25.0,200.0,452.48,364.27
2016,9,7,7,45,490.0,92.0,3.6,25.5,254.0,525.24,420.55
2016,9,7,8,0,549.0,101.0,3.8,26.0,308.0,610.62,483.33
2016,9,7,8,15,588.5,107.5,3.9,26.0,361.5,670.38,525.82
2016,9,7,8,30,628.0,114.0,4.0,26.0,415.0,729.87,567.22
2016,9,7,8,45,462.0,177.5,4.1,26.5,412.5,653.95,507.25
2016,9,7,9,0,296.0,241.0,4.2,27.0,410.0,554.63,428.47
2016,9,7,9,15,260.0,271.0,4.2,27.5,429.5,555.08,425.68
2016,9,7,9,30,224.0,301.0,4.2,28.0,449.0,529.37,403.87
2016,9,7,9,45,499.0,217.5,4.25,28.5,574.5,752.96,568.89
2016,9,7,10,0,774.0,134.0,4.3,29.0,700.0,936.25,693.02
2016,9,7,10,15,785.5,136.5,4.3,29.0,736.0,948.01,698.21
2016,9,7,10,30,797.0,139.0,4.3,29.0,772.0,956.05,702.24
2016,9,7,10,45,600.5,249.5,4.3,29.0,736.5,874.1,644.36
2016,9,7,11,0,404.0,360.0,4.3,29.0,701.0,754.28,556.96
2016,9,7,11,15,616.5,251.5,4.25,29.0,787.0,864.01,636.95
2016,9,7,11,30,829.0,143.0,4.2,29.0,873.0,929.89,681.57
2016,9,7,11,45,846.0,134.5,4.2,29.5,889.5,899.1,658.78
2016,9,7,12,0,863.0,126.0,4.2,30.0,906.0,879.13,644.0
2016,9,7,12,15,864.0,126.5,4.15,30.0,910.0,849.59,623.89
2016,9,7,12,30,865.0,127.0,4.1,30.0,914.0,816.91,601.7
2016,9,7,12,45,571.0,285.5,4.1,30.5,804.0,704.38,517.74
2016,9,7,13,0,277.0,444.0,4.1,31.0,694.0,579.15,423.75
2016,9,7,13,15,229.5,444.5,4.05,31.0,649.5,518.07,380.13
2016,9,7,13,30,182.0,445.0,4.0,31.0,605.0,469.27,344.57
2016,9,7,13,45,511.5,286.0,4.0,31.0,721.5,530.67,390.56
2016,9,7,14,0,841.0,127.0,4.0,31.0,838.0,544.92,398.79
2016,9,7,14,15,833.5,125.0,3.95,31.0,809.5,490.26,354.87
2016,9,7,14,30,826.0,123.0,3.9,31.0,781.0,434.1,308.93
2016,9,7,14,45,802.5,127.5,3.85,31.0,742.5,376.01,260.81
2016,9,7,15,0,779.0,132.0,3.8,31.0,704.0,319.39,213.46
2016,9,7,15,15,764.0,129.0,3.7,30.5,661.5,261.16,165.76
2016,9,7,15,30,749.0,126.0,3.6,30.0,619.0,204.17,121.86
2016,9,7,15,45,726.5,123.0,3.55,30.0,571.5,141.44,80.98
2016,9,7,16,0,704.0,120.0,3.5,30.0,524.0,86.99,66.28
2016,9,7,16,15,676.0,115.0,3.3,29.5,472.5,83.94,64.2
2016,9,7,16,30,648.0,110.0,3.1,29.0,421.0,81.52,62.57
2016,9,7,16,45,605.5,104.5,2.9,29.0,367.0,78.42,60.23
2016,9,7,17,0,563.0,99.0,2.7,29.0,313.0,75.31,57.84
2016,9,7,17,15,506.5,90.0,2.45,28.5,258.5,69.39,53.13
2016,9,7,17,30,450.0,81.0,2.2,28.0,204.0,60.47,45.72
2016,9,7,17,45,366.0,69.0,1.95,27.5,153.5,51.51,38.02
2016,9,7,18,0,282.0,57.0,1.7,27.0,103.0,42.53,30.01
2016,9,7,18,15,168.5,38.5,1.7,26.5,63.0,28.8,17.47
2016,9,7,18,30,55.0,20.0,1.7,26.0,23.0,15.01,0.0
2016,9,7,18,45,27.5,10.0,1.7,26.0,11.5,7.87,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,9.0,2.8,22.5,9.0,7.08,0.0
2016,9,8,6,30,18.0,18.0,3.1,23.0,18.0,28.72,0.0
2016,9,8,6,45,119.5,40.0,3.4,23.5,57.5,145.94,108.74
2016,9,8,7,0,221.0,62.0,3.7,24.0,97.0,242.85,193.09
2016,9,8,7,15,306.0,77.5,3.75,24.0,147.5,342.83,276.72
2016,9,8,7,30,391.0,93.0,3.8,24.0,198.0,436.68,353.22
2016,9,8,7,45,473.0,98.0,3.85,24.5,255.0,521.15,419.26
2016,9,8,8,0,555.0,103.0,3.9,25.0,312.0,619.55,492.24
2016,9,8,8,15,596.0,110.0,3.9,25.5,366.5,681.54,535.08
2016,9,8,8,30,637.0,117.0,3.9,26.0,421.0,743.29,576.57
2016,9,8,8,45,683.5,115.5,3.9,26.5,476.0,799.53,613.01
2016,9,8,9,0,730.0,114.0,3.9,27.0,531.0,854.51,647.74
2016,9,8,9,15,751.0,118.0,3.9,27.5,579.0,883.85,664.21
2016,9,8,9,30,772.0,122.0,3.9,28.0,627.0,916.9,683.22
2016,9,8,9,45,795.5,120.5,3.9,28.5,672.0,943.19,697.51
2016,9,8,10,0,819.0,119.0,3.9,29.0,717.0,966.07,709.52
2016,9,8,10,15,830.0,121.5,3.9,29.0,753.5,977.45,715.41
2016,9,8,10,30,841.0,124.0,3.9,29.0,790.0,970.61,709.55
2016,9,8,10,45,853.0,123.0,3.95,29.5,820.0,971.56,708.01
2016,9,8,11,0,865.0,122.0,4.0,30.0,850.0,968.64,704.03
2016,9,8,11,15,870.0,123.0,4.0,30.0,871.5,957.07,695.69
2016,9,8,11,30,875.0,124.0,4.0,30.0,893.0,941.67,685.03
2016,9,8,11,45,874.0,127.5,4.0,30.5,904.5,919.37,668.6
2016,9,8,12,0,873.0,131.0,4.0,31.0,916.0,893.56,650.03
2016,9,8,12,15,873.5,131.0,4.0,31.0,920.0,862.66,629.45
2016,9,8,12,30,874.0,131.0,4.0,31.0,924.0,828.63,606.78
2016,9,8,12,45,871.5,132.0,4.05,31.0,919.5,790.14,581.22
2016,9,8,13,0,869.0,133.0,4.1,31.0,915.0,749.05,551.95
2016,9,8,13,15,865.5,132.0,4.1,31.0,901.5,703.29,518.69
2016,9,8,13,30,862.0,131.0,4.1,31.0,888.0,655.44,483.19
2016,9,8,13,45,854.5,131.0,4.1,31.0,866.0,604.14,444.3
2016,9,8,14,0,847.0,131.0,4.1,31.0,844.0,551.51,403.37
2016,9,8,14,15,838.5,129.5,4.05,31.0,814.5,497.3,360.03
2016,9,8,14,30,830.0,128.0,4.0,31.0,785.0,439.94,313.24
2016,9,8,14,45,816.5,126.5,4.0,31.0,748.0,380.45,263.94
2016,9,8,15,0,803.0,125.0,4.0,31.0,711.0,321.41,214.41
2016,9,8,15,15,787.5,122.0,3.95,31.0,668.0,261.58,164.99
2016,9,8,15,30,772.0,119.0,3.9,31.0,625.0,203.01,119.64
2016,9,8,15,45,748.5,116.5,3.85,31.0,576.5,145.58,83.19
2016,9,8,16,0,725.0,114.0,3.8,31.0,528.0,83.85,63.46
2016,9,8,16,15,697.0,109.0,3.6,30.5,475.5,80.66,61.26
2016,9,8,16,30,669.0,104.0,3.4,30.0,423.0,78.04,59.46
2016,9,8,16,45,626.5,99.0,3.2,29.5,368.0,75.09,57.36
2016,9,8,17,0,584.0,94.0,3.0,29.0,313.0,72.14,55.21
2016,9,8,17,15,527.0,85.5,2.7,28.0,258.5,66.41,50.74
2016,9,8,17,30,470.0,77.0,2.4,27.0,204.0,60.62,46.03
2016,9,8,17,45,380.5,66.0,2.15,26.5,152.5,49.59,36.53
2016,9,8,18,0,291.0,55.0,1.9,26.0,101.0,41.19,28.96
2016,9,8,18,15,171.0,36.5,1.85,25.5,61.0,27.38,16.19
2016,9,8,18,30,51.0,18.0,1.8,25.0,21.0,13.57,0.0
2016,9,8,18,45,25.5,9.0,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,5.9,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,18.78,0.0
2016,9,9,6,45,91.0,40.0,3.3,23.5,54.5,129.75,95.5
2016,9,9,7,0,173.0,65.0,3.6,24.0,93.0,217.46,172.09
2016,9,9,7,15,255.0,83.0,3.7,24.0,142.0,300.3,242.46
2016,9,9,7,30,337.0,101.0,3.8,24.0,191.0,407.09,329.28
2016,9,9,7,45,421.0,107.5,3.95,24.5,247.0,493.22,397.16
2016,9,9,8,0,505.0,114.0,4.1,25.0,303.0,584.37,466.38
2016,9,9,8,15,548.0,122.0,4.1,25.5,357.0,645.87,509.57
2016,9,9,8,30,591.0,130.0,4.1,26.0,411.0,718.2,559.4
2016,9,9,8,45,640.5,129.0,4.1,26.5,465.5,777.47,598.4
2016,9,9,9,0,690.0,128.0,4.1,27.0,520.0,835.51,635.65
2016,9,9,9,15,712.0,132.0,4.1,27.5,568.0,871.46,656.89
2016,9,9,9,30,734.0,136.0,4.1,28.0,616.0,904.75,676.2
2016,9,9,9,45,762.0,133.5,4.1,28.5,661.0,926.31,687.44
2016,9,9,10,0,790.0,131.0,4.1,29.0,706.0,952.52,701.86
2016,9,9,10,15,801.5,133.5,4.1,29.0,742.0,964.2,708.0
2016,9,9,10,30,813.0,136.0,4.1,29.0,778.0,972.09,711.88
2016,9,9,10,45,829.0,133.5,4.1,29.5,809.0,975.21,711.36
2016,9,9,11,0,845.0,131.0,4.1,30.0,840.0,959.73,698.8
2016,9,9,11,15,850.5,132.0,4.05,30.0,861.0,948.68,690.6
2016,9,9,11,30,856.0,133.0,4.0,30.0,882.0,933.87,680.03
2016,9,9,11,45,872.0,125.5,4.0,30.5,898.5,917.08,667.24
2016,9,9,12,0,888.0,118.0,4.0,31.0,915.0,896.28,651.94
2016,9,9,12,15,889.0,118.0,4.0,31.0,919.0,865.5,631.43
2016,9,9,12,30,890.0,118.0,4.0,31.0,923.0,831.5,608.78
2016,9,9,12,45,889.0,118.0,4.0,31.0,918.5,792.89,582.96
2016,9,9,13,0,888.0,118.0,4.0,31.0,914.0,751.52,553.83
2016,9,9,13,15,885.0,117.0,3.95,31.0,901.0,705.39,520.16
2016,9,9,13,30,882.0,116.0,3.9,31.0,888.0,657.06,484.19
2016,9,9,13,45,876.5,115.0,3.9,31.0,866.5,605.29,444.99
2016,9,9,14,0,871.0,114.0,3.9,31.0,845.0,551.96,403.53
2016,9,9,14,15,863.5,112.5,3.85,31.0,815.5,495.99,358.85
2016,9,9,14,30,856.0,111.0,3.8,31.0,786.0,439.14,312.25
2016,9,9,14,45,840.5,111.5,3.8,31.0,748.5,380.28,263.25
2016,9,9,15,0,825.0,112.0,3.8,31.0,711.0,318.4,211.5
2016,9,9,15,15,810.5,109.0,3.75,30.5,668.0,257.53,161.4
2016,9,9,15,30,796.0,106.0,3.7,30.0,625.0,197.75,115.13
2016,9,9,15,45,775.5,103.0,3.65,30.0,576.5,138.78,77.4
2016,9,9,16,0,755.0,100.0,3.6,30.0,528.0,82.17,62.38
2016,9,9,16,15,728.0,96.0,3.4,29.5,475.5,79.19,60.33
2016,9,9,16,30,701.0,92.0,3.2,29.0,423.0,70.8,53.72
2016,9,9,16,45,663.0,87.0,3.05,29.0,368.5,67.55,51.21
2016,9,9,17,0,625.0,82.0,2.9,29.0,314.0,64.26,48.63
2016,9,9,17,15,570.0,74.5,2.7,28.0,259.0,58.89,44.41
2016,9,9,17,30,515.0,67.0,2.5,27.0,204.0,53.48,39.98
2016,9,9,17,45,431.5,57.0,2.3,26.5,152.5,45.81,33.31
