Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,18,15,151.5,16.5,1.6,28.5,32.5,13.41,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,12.0,49.17,0.0
2016,9,20,6,45,215.0,25.5,1.85,23.5,50.5,208.53,139.01
2016,9,20,7,0,362.0,40.0,2.1,24.0,89.0,341.01,267.81
2016,9,20,7,15,451.0,50.0,2.0,24.5,141.0,435.57,346.56
2016,9,20,7,30,540.0,60.0,1.9,25.0,193.0,536.52,424.43
2016,9,20,7,45,603.0,65.5,1.85,26.0,249.0,615.65,480.96
2016,9,20,8,0,666.0,71.0,1.8,27.0,305.0,697.12,535.84
2016,9,20,8,15,702.5,76.0,1.7,27.5,360.0,750.83,569.29
2016,9,20,8,30,739.0,81.0,1.6,28.0,415.0,809.5,604.76
2016,9,20,8,45,767.0,84.0,1.5,29.0,467.5,856.39,629.69
2016,9,20,9,0,795.0,87.0,1.4,30.0,520.0,901.16,652.32
2016,9,20,9,15,813.5,90.0,1.45,30.5,568.0,934.12,670.08
2016,9,20,9,30,832.0,93.0,1.5,31.0,616.0,963.99,685.86
2016,9,20,9,45,846.0,95.0,1.55,31.5,658.5,971.97,688.0
2016,9,20,10,0,860.0,97.0,1.6,32.0,701.0,988.95,696.12
2016,9,20,10,15,870.0,99.0,1.65,32.0,736.5,998.17,700.86
2016,9,20,10,30,880.0,101.0,1.7,32.0,772.0,1003.49,703.44
2016,9,20,10,45,887.0,102.5,1.8,32.5,800.5,1001.3,700.84
2016,9,20,11,0,894.0,104.0,1.9,33.0,829.0,995.12,695.96
2016,9,20,11,15,898.5,105.0,1.9,33.0,849.0,982.0,687.18
2016,9,20,11,30,903.0,106.0,1.9,33.0,869.0,964.98,676.2
2016,9,20,11,45,904.5,107.0,1.95,33.5,880.5,941.37,660.44
2016,9,20,12,0,906.0,108.0,2.0,34.0,892.0,914.15,642.54
2016,9,20,12,15,907.0,108.0,2.0,34.0,895.0,882.08,622.42
2016,9,20,12,30,908.0,108.0,2.0,34.0,898.0,846.71,600.19
2016,9,20,12,45,906.0,108.0,2.0,34.0,892.5,805.89,574.35
2016,9,20,13,0,904.0,108.0,2.0,34.0,887.0,762.34,545.87
2016,9,20,13,15,900.5,107.5,2.0,34.0,872.5,714.79,512.98
2016,9,20,13,30,897.0,107.0,2.0,34.0,858.0,665.04,477.76
2016,9,20,13,45,891.5,106.0,2.05,34.5,835.0,611.74,438.42
2016,9,20,14,0,886.0,105.0,2.1,35.0,812.0,556.89,396.84
2016,9,20,14,15,614.5,219.0,2.05,34.5,700.5,465.77,331.02
2016,9,20,14,30,343.0,333.0,2.0,34.0,589.0,389.5,277.47
2016,9,20,14,45,579.5,222.5,2.0,34.0,628.5,367.35,254.94
2016,9,20,15,0,816.0,112.0,2.0,34.0,668.0,317.76,207.98
2016,9,20,15,15,799.5,109.0,2.0,34.0,624.0,256.47,158.4
2016,9,20,15,30,783.0,106.0,2.0,34.0,580.0,196.63,112.92
2016,9,20,15,45,760.5,102.0,2.0,34.0,531.0,137.24,75.72
2016,9,20,16,0,738.0,98.0,2.0,34.0,482.0,80.85,60.4
2016,9,20,16,15,707.5,93.5,1.9,33.5,429.0,71.93,53.55
2016,9,20,16,30,677.0,89.0,1.8,33.0,376.0,69.15,51.61
2016,9,20,16,45,633.5,82.5,1.7,32.5,321.0,64.72,48.24
2016,9,20,17,0,590.0,76.0,1.6,32.0,266.0,60.22,44.72
2016,9,20,17,15,525.5,67.5,1.45,31.0,212.0,53.92,39.64
2016,9,20,17,30,461.0,59.0,1.3,30.0,158.0,47.59,34.3
2016,9,20,17,45,359.5,46.5,1.15,29.5,109.5,37.73,25.65
2016,9,20,18,0,258.0,34.0,1.0,29.0,61.0,25.96,14.79
2016,9,20,18,15,129.0,17.0,1.0,28.5,30.5,12.97,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,8.5,3.5,0.6,22.5,3.5,0.0,0.0
2016,9,21,6,30,17.0,7.0,0.7,23.0,7.0,15.68,0.0
2016,9,21,6,45,106.5,29.0,0.8,23.5,42.0,127.66,81.15
2016,9,21,7,0,196.0,51.0,0.9,24.0,77.0,225.0,175.32
2016,9,21,7,15,275.5,69.5,0.95,24.5,125.5,327.35,259.26
2016,9,21,7,30,355.0,88.0,1.0,25.0,174.0,421.79,333.78
2016,9,21,7,45,427.0,98.0,1.1,26.0,228.5,504.78,396.0
2016,9,21,8,0,499.0,108.0,1.2,27.0,283.0,591.91,457.7
2016,9,21,8,15,408.0,141.0,1.2,27.5,300.0,564.42,433.66
2016,9,21,8,30,317.0,174.0,1.2,28.0,317.0,507.0,388.69
2016,9,21,8,45,159.0,167.5,1.25,28.5,239.5,330.53,254.98
2016,9,21,9,0,1.0,161.0,1.3,29.0,162.0,134.68,100.38
2016,9,21,9,15,63.0,225.0,1.35,29.0,264.5,277.93,212.01
2016,9,21,9,30,125.0,289.0,1.4,29.0,367.0,432.28,325.32
2016,9,21,9,45,97.5,302.0,1.45,29.5,365.5,390.67,292.29
2016,9,21,10,0,70.0,315.0,1.5,30.0,364.0,372.1,276.91
2016,9,21,10,15,210.5,326.5,1.55,30.5,484.5,544.75,402.1
2016,9,21,10,30,351.0,338.0,1.6,31.0,605.0,715.37,517.75
2016,9,21,10,45,593.0,238.5,1.65,31.5,709.0,874.44,623.97
2016,9,21,11,0,835.0,139.0,1.7,32.0,813.0,989.38,694.25
2016,9,21,11,15,841.0,140.0,1.8,32.0,833.5,977.63,686.24
2016,9,21,11,30,847.0,141.0,1.9,32.0,854.0,961.99,677.25
2016,9,21,11,45,866.0,132.0,2.0,32.5,870.0,931.0,657.3
2016,9,21,12,0,885.0,123.0,2.1,33.0,886.0,910.56,644.09
2016,9,21,12,15,654.5,245.5,2.2,33.0,810.5,813.81,580.32
2016,9,21,12,30,424.0,368.0,2.3,33.0,735.0,697.16,499.2
2016,9,21,12,45,655.5,244.5,2.4,33.0,808.5,748.44,538.82
2016,9,21,13,0,887.0,121.0,2.5,33.0,882.0,761.67,551.11
2016,9,21,13,15,633.0,246.5,2.55,33.0,784.5,660.33,477.45
2016,9,21,13,30,379.0,372.0,2.6,33.0,687.0,551.0,398.78
2016,9,21,13,45,625.0,244.0,2.65,33.5,747.5,574.06,415.35
2016,9,21,14,0,871.0,116.0,2.7,34.0,808.0,557.97,401.46
2016,9,21,14,15,862.5,114.0,2.75,33.5,777.5,500.24,357.35
2016,9,21,14,30,854.0,112.0,2.8,33.0,747.0,441.81,311.32
2016,9,21,14,45,843.5,109.5,2.85,33.0,709.5,379.91,260.78
2016,9,21,15,0,833.0,107.0,2.9,33.0,672.0,318.88,210.08
2016,9,21,15,15,817.5,104.0,2.9,32.5,628.0,256.78,159.54
2016,9,21,15,30,802.0,101.0,2.9,32.0,584.0,195.97,112.93
2016,9,21,15,45,782.0,97.0,2.9,32.0,534.5,135.6,74.58
2016,9,21,16,0,762.0,93.0,2.9,32.0,485.0,77.94,58.63
2016,9,21,16,15,732.5,88.5,2.8,31.5,432.0,74.9,56.52
2016,9,21,16,30,703.0,84.0,2.7,31.0,379.0,66.26,49.7
2016,9,21,16,45,662.5,78.0,2.6,31.0,324.0,62.04,46.36
2016,9,21,17,0,622.0,72.0,2.5,31.0,269.0,57.77,42.89
2016,9,21,17,15,559.0,63.5,2.2,30.0,214.0,51.3,37.62
2016,9,21,17,30,496.0,55.0,1.9,29.0,159.0,44.8,32.09
2016,9,21,17,45,396.0,43.5,1.65,28.0,110.0,35.59,23.99
2016,9,21,18,0,296.0,32.0,1.4,27.0,61.0,26.37,14.98
2016,9,21,18,15,148.0,16.0,1.4,26.5,30.5,12.59,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,57.0,9.0,1.1,21.0,10.0,41.36,0.0
2016,9,22,6,45,181.0,26.0,1.35,21.5,46.5,184.84,117.15
2016,9,22,7,0,305.0,43.0,1.6,22.0,83.0,304.84,240.21
2016,9,22,7,15,392.0,56.0,1.5,22.5,133.5,400.63,320.44
2016,9,22,7,30,479.0,69.0,1.4,23.0,184.0,501.76,399.52
2016,9,22,7,45,530.5,79.0,1.3,24.0,238.0,575.49,452.3
2016,9,22,8,0,582.0,89.0,1.2,25.0,292.0,650.74,502.88
2016,9,22,8,15,622.0,96.0,1.3,26.0,346.0,713.13,543.48
2016,9,22,8,30,662.0,103.0,1.4,27.0,400.0,775.14,582.4
2016,9,22,8,45,686.5,110.0,1.5,28.0,450.5,821.58,609.67
2016,9,22,9,0,711.0,117.0,1.6,29.0,501.0,866.02,635.1
2016,9,22,9,15,732.0,121.5,1.7,29.0,548.5,901.59,656.92
2016,9,22,9,30,753.0,126.0,1.8,29.0,596.0,934.35,676.92
2016,9,22,9,45,767.0,130.0,1.95,29.5,637.0,948.81,684.41
2016,9,22,10,0,781.0,134.0,2.1,30.0,678.0,967.52,694.85
2016,9,22,10,15,792.5,137.0,2.15,30.0,713.5,978.95,701.02
2016,9,22,10,30,804.0,140.0,2.2,30.0,749.0,986.57,705.01
2016,9,22,10,45,509.5,268.5,2.25,30.5,659.5,815.99,589.66
2016,9,22,11,0,215.0,397.0,2.3,31.0,570.0,601.56,437.63
2016,9,22,11,15,521.5,272.5,2.35,31.0,706.0,804.85,583.53
2016,9,22,11,30,828.0,148.0,2.4,31.0,842.0,952.17,680.69
2016,9,22,11,45,822.5,153.5,2.5,31.5,851.5,926.86,662.24
2016,9,22,12,0,817.0,159.0,2.6,32.0,861.0,898.27,643.28
2016,9,22,12,15,524.0,296.0,2.65,32.0,746.5,744.73,537.75
2016,9,22,12,30,231.0,433.0,2.7,32.0,632.0,572.63,415.24
2016,9,22,12,45,518.5,298.0,2.8,32.5,742.0,685.97,498.61
2016,9,22,13,0,806.0,163.0,2.9,33.0,852.0,748.08,543.13
2016,9,22,13,15,455.0,284.5,2.95,33.0,672.5,568.41,414.35
2016,9,22,13,30,104.0,406.0,3.0,33.0,493.0,390.49,284.7
2016,9,22,13,45,438.0,284.5,3.1,33.0,633.5,496.07,362.95
2016,9,22,14,0,772.0,163.0,3.2,33.0,774.0,546.61,396.7
2016,9,22,14,15,761.5,160.5,3.25,33.0,743.0,490.11,352.52
2016,9,22,14,30,751.0,158.0,3.3,33.0,712.0,433.35,307.39
2016,9,22,14,45,714.5,165.0,3.35,33.0,670.5,374.81,260.38
2016,9,22,15,0,678.0,172.0,3.4,33.0,629.0,319.46,215.53
2016,9,22,15,15,340.5,171.0,3.4,32.5,400.5,195.27,131.69
2016,9,22,15,30,3.0,170.0,3.4,32.0,172.0,126.88,93.25
2016,9,22,15,45,143.5,191.0,3.45,32.0,264.5,142.93,101.4
2016,9,22,16,0,284.0,212.0,3.5,32.0,357.0,137.17,106.8
2016,9,22,16,15,159.0,185.5,3.4,31.5,265.5,124.47,97.09
2016,9,22,16,30,34.0,159.0,3.3,31.0,174.0,109.54,85.4
2016,9,22,16,45,26.0,136.5,3.25,30.5,147.0,95.07,73.9
2016,9,22,17,0,18.0,114.0,3.2,30.0,120.0,82.07,63.38
2016,9,22,17,15,9.0,91.0,2.9,29.5,94.0,65.97,49.98
2016,9,22,17,30,0.0,68.0,2.6,29.0,68.0,49.76,36.19
2016,9,22,17,45,0.0,45.5,2.3,28.5,45.5,33.8,22.38
2016,9,22,18,0,0.0,23.0,2.0,28.0,23.0,17.57,7.79
2016,9,22,18,15,0.0,11.5,1.95,27.5,11.5,9.05,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,112.5,23.0,2.4,23.5,37.5,134.24,80.29
2016,9,23,7,0,225.0,46.0,2.7,24.0,75.0,254.85,199.52
2016,9,23,7,15,315.5,60.5,2.85,24.0,123.5,347.21,278.76
2016,9,23,7,30,406.0,75.0,3.0,24.0,172.0,447.56,361.14
2016,9,23,7,45,492.0,79.5,3.2,24.5,227.5,545.53,436.95
2016,9,23,8,0,578.0,84.0,3.4,25.0,283.0,642.93,508.85
2016,9,23,8,15,618.5,90.0,3.45,25.5,336.5,704.27,551.13
2016,9,23,8,30,659.0,96.0,3.5,26.0,390.0,765.32,591.99
2016,9,23,8,45,700.5,96.5,3.6,26.5,443.0,819.5,627.1
2016,9,23,9,0,742.0,97.0,3.7,27.0,496.0,866.89,656.8
2016,9,23,9,15,485.0,190.0,3.75,27.5,460.0,726.58,553.94
2016,9,23,9,30,228.0,283.0,3.8,28.0,424.0,529.86,404.37
2016,9,23,9,45,524.5,194.0,3.85,28.5,549.0,774.38,585.29
2016,9,23,10,0,821.0,105.0,3.9,29.0,674.0,976.44,719.36
2016,9,23,10,15,831.5,107.0,3.9,29.0,709.0,972.24,713.56
2016,9,23,10,30,842.0,109.0,3.9,29.0,744.0,977.86,716.01
2016,9,23,10,45,851.5,109.5,3.95,29.5,772.0,977.03,713.19
2016,9,23,11,0,861.0,110.0,4.0,30.0,800.0,972.35,708.06
2016,9,23,11,15,866.0,111.0,4.0,30.0,820.0,959.94,699.17
2016,9,23,11,30,871.0,112.0,4.0,30.0,840.0,943.74,687.98
2016,9,23,11,45,608.5,257.5,4.0,30.5,769.5,839.01,613.99
2016,9,23,12,0,346.0,403.0,4.0,31.0,699.0,695.59,508.59
2016,9,23,12,15,605.5,262.0,4.05,31.0,782.0,787.88,578.44
2016,9,23,12,30,865.0,121.0,4.1,31.0,865.0,825.47,607.07
2016,9,23,12,45,455.5,248.0,4.15,31.5,639.5,594.26,440.35
2016,9,23,13,0,46.0,375.0,4.2,32.0,414.0,343.31,252.43
2016,9,23,13,15,449.5,247.5,4.2,32.0,619.0,534.47,397.41
2016,9,23,13,30,853.0,120.0,4.2,32.0,824.0,649.15,479.97
2016,9,23,13,45,846.5,119.0,4.25,32.0,801.0,597.17,439.94
2016,9,23,14,0,840.0,118.0,4.3,32.0,778.0,543.87,398.61
2016,9,23,14,15,831.0,116.0,4.3,32.0,748.0,487.54,353.79
2016,9,23,14,30,822.0,114.0,4.3,32.0,718.0,430.12,306.9
2016,9,23,14,45,810.0,111.5,4.35,32.0,680.5,370.28,257.2
2016,9,23,15,0,798.0,109.0,4.4,32.0,643.0,310.82,207.16
2016,9,23,15,15,781.0,106.0,4.35,31.5,599.5,250.54,157.58
2016,9,23,15,30,764.0,103.0,4.3,31.0,556.0,191.79,112.16
2016,9,23,15,45,719.0,107.0,4.3,31.0,504.0,131.63,74.09
2016,9,23,16,0,674.0,111.0,4.3,31.0,452.0,82.0,62.31
2016,9,23,16,15,664.5,98.5,4.15,30.5,403.5,74.69,56.66
2016,9,23,16,30,655.0,86.0,4.0,30.0,355.0,66.93,50.53
2016,9,23,16,45,610.0,79.5,3.85,30.0,301.0,62.43,46.93
2016,9,23,17,0,565.0,73.0,3.7,30.0,247.0,57.89,43.2
2016,9,23,17,15,497.0,64.5,3.4,29.0,194.0,51.54,37.97
2016,9,23,17,30,429.0,56.0,3.1,28.0,141.0,45.18,32.48
2016,9,23,17,45,321.5,43.0,2.8,27.5,95.0,34.88,23.31
2016,9,23,18,0,214.0,30.0,2.5,27.0,49.0,22.84,11.43
2016,9,23,18,15,107.0,15.0,2.55,26.5,24.5,11.8,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.5,22.0,2.85,23.5,37.0,136.15,78.09
2016,9,24,7,0,237.0,44.0,3.0,24.0,74.0,261.41,204.67
2016,9,24,7,15,327.5,58.0,3.1,24.0,122.5,353.87,284.31
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,454.32,366.87
2016,9,24,7,45,483.5,80.5,3.35,24.5,224.0,540.86,433.71
2016,9,24,8,0,549.0,89.0,3.5,25.0,277.0,625.14,495.97
2016,9,24,8,15,274.5,100.5,3.6,25.0,194.5,397.61,319.12
2016,9,24,8,30,0.0,112.0,3.7,25.0,112.0,90.86,68.2
2016,9,24,8,45,135.5,169.5,3.85,25.5,242.5,312.73,248.55
2016,9,24,9,0,271.0,227.0,4.0,26.0,373.0,534.86,417.78
2016,9,24,9,15,510.0,171.5,4.0,26.5,476.0,731.24,563.48
2016,9,24,9,30,749.0,116.0,4.0,27.0,579.0,914.4,687.66
2016,9,24,9,45,488.0,220.5,4.05,27.5,530.5,768.21,580.36
2016,9,24,10,0,227.0,325.0,4.1,28.0,482.0,568.42,430.0
2016,9,24,10,15,520.5,223.0,4.05,28.0,607.5,797.67,599.74
2016,9,24,10,30,814.0,121.0,4.0,28.0,733.0,978.28,721.19
2016,9,24,10,45,513.5,257.5,4.0,28.5,648.5,810.68,601.51
2016,9,24,11,0,213.0,394.0,4.0,29.0,564.0,598.2,444.46
2016,9,24,11,15,529.5,259.0,4.0,29.0,696.5,800.86,594.51
2016,9,24,11,30,846.0,124.0,4.0,29.0,829.0,932.91,684.81
2016,9,24,11,45,463.5,267.0,4.0,29.5,654.0,710.97,526.99
2016,9,24,12,0,81.0,410.0,4.0,30.0,479.0,432.78,320.11
2016,9,24,12,15,463.5,270.0,4.0,30.0,667.0,670.98,499.62
2016,9,24,12,30,846.0,130.0,4.0,30.0,855.0,818.6,605.3
2016,9,24,12,45,561.0,271.5,4.05,30.0,751.0,697.07,515.52
2016,9,24,13,0,276.0,413.0,4.1,30.0,647.0,565.77,417.82
2016,9,24,13,15,553.5,271.5,4.05,30.0,730.0,625.81,464.74
2016,9,24,13,30,831.0,130.0,4.0,30.0,813.0,649.19,482.68
2016,9,24,13,45,822.5,129.5,4.0,30.0,789.5,596.04,442.02
2016,9,24,14,0,814.0,129.0,4.0,30.0,766.0,541.85,399.87
2016,9,24,14,15,804.5,127.0,4.0,30.0,735.5,485.18,354.73
2016,9,24,14,30,795.0,125.0,4.0,30.0,705.0,428.14,308.03
2016,9,24,14,45,751.0,137.0,4.0,30.0,662.0,369.87,260.01
2016,9,24,15,0,707.0,149.0,4.0,30.0,619.0,311.46,211.9
2016,9,24,15,15,490.5,203.0,3.95,29.5,518.5,249.59,169.15
2016,9,24,15,30,274.0,257.0,3.9,29.0,418.0,213.63,150.16
2016,9,24,15,45,440.0,194.0,3.9,29.0,426.5,162.62,108.15
2016,9,24,16,0,606.0,131.0,3.9,29.0,435.0,94.07,72.8
2016,9,24,16,15,556.5,125.0,3.7,28.5,379.5,91.02,70.75
2016,9,24,16,30,507.0,119.0,3.5,28.0,324.0,85.17,66.26
2016,9,24,16,45,449.5,111.0,3.35,28.0,272.5,79.69,61.86
2016,9,24,17,0,392.0,103.0,3.2,28.0,221.0,74.18,57.3
2016,9,24,17,15,327.0,87.5,3.0,27.5,172.0,63.54,48.33
2016,9,24,17,30,262.0,72.0,2.8,27.0,123.0,52.69,38.89
2016,9,24,17,45,175.5,52.0,2.6,26.5,81.0,38.25,26.13
2016,9,24,18,0,89.0,32.0,2.4,26.0,39.0,23.7,11.52
2016,9,24,18,15,44.5,16.0,2.4,25.5,19.5,12.59,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.0,20.0,15.98,3.55
2016,9,25,7,0,0.0,40.0,2.2,23.0,40.0,37.07,24.02
2016,9,25,7,15,15.0,63.0,2.3,23.0,67.0,70.94,52.96
2016,9,25,7,30,30.0,86.0,2.4,23.0,94.0,116.46,91.29
2016,9,25,7,45,45.0,110.0,2.5,23.5,124.0,154.12,122.46
2016,9,25,8,0,60.0,134.0,2.6,24.0,154.0,192.12,153.14
2016,9,25,8,15,66.5,158.0,2.6,24.0,184.5,222.85,177.3
2016,9,25,8,30,73.0,182.0,2.6,24.0,215.0,253.43,200.88
2016,9,25,8,45,125.5,209.5,2.65,24.5,273.5,353.64,278.77
2016,9,25,9,0,178.0,237.0,2.7,25.0,332.0,434.63,339.57
2016,9,25,9,15,167.0,261.0,2.65,25.0,356.5,449.11,348.16
2016,9,25,9,30,156.0,285.0,2.6,25.0,381.0,462.17,355.98
2016,9,25,9,45,163.5,302.0,2.6,25.5,409.0,484.44,370.63
2016,9,25,10,0,171.0,319.0,2.6,26.0,437.0,505.91,384.51
2016,9,25,10,15,235.5,332.5,2.6,26.0,504.0,580.12,438.51
2016,9,25,10,30,300.0,346.0,2.6,26.0,571.0,676.79,506.21
2016,9,25,10,45,308.5,358.5,2.6,26.0,597.5,689.44,513.43
2016,9,25,11,0,317.0,371.0,2.6,26.0,624.0,700.0,519.84
2016,9,25,11,15,363.5,363.0,2.55,26.0,659.5,724.22,536.66
2016,9,25,11,30,410.0,355.0,2.5,26.0,695.0,745.25,551.02
2016,9,25,11,45,327.0,388.0,2.5,26.5,662.0,683.76,504.87
2016,9,25,12,0,244.0,421.0,2.5,27.0,629.0,606.09,448.12
2016,9,25,12,15,282.5,413.0,2.45,27.0,654.5,632.39,466.95
2016,9,25,12,30,321.0,405.0,2.4,27.0,680.0,637.29,470.35
2016,9,25,12,45,304.0,406.5,2.4,27.0,665.0,603.65,446.18
2016,9,25,13,0,287.0,408.0,2.4,27.0,650.0,570.23,422.22
2016,9,25,13,15,204.0,406.0,2.3,27.0,577.0,480.06,356.75
2016,9,25,13,30,121.0,404.0,2.2,27.0,504.0,408.46,304.09
2016,9,25,13,45,66.5,321.5,2.15,27.0,376.5,292.45,218.98
2016,9,25,14,0,12.0,239.0,2.1,27.0,249.0,190.02,142.14
2016,9,25,14,15,6.0,153.0,2.0,26.5,158.0,120.46,89.28
2016,9,25,14,30,0.0,67.0,1.9,26.0,67.0,51.64,35.61
2016,9,25,14,45,0.0,55.0,1.85,26.0,55.0,42.32,28.31
2016,9,25,15,0,0.0,43.0,1.8,26.0,43.0,33.02,20.95
2016,9,25,15,15,0.0,28.0,1.8,25.5,28.0,21.46,11.73
2016,9,25,15,30,0.0,13.0,1.8,25.0,13.0,9.94,2.44
2016,9,25,15,45,0.0,26.0,1.85,25.0,26.0,19.88,10.59
2016,9,25,16,0,0.0,39.0,1.9,25.0,39.0,29.83,19.85
2016,9,25,16,15,0.0,34.0,1.85,24.5,34.0,25.97,16.68
2016,9,25,16,30,0.0,29.0,1.8,24.0,29.0,22.12,13.47
2016,9,25,16,45,0.0,24.5,1.75,24.0,24.5,18.66,10.53
2016,9,25,17,0,0.0,20.0,1.7,24.0,20.0,15.21,7.56
2016,9,25,17,15,0.0,15.5,1.65,23.5,15.5,11.77,4.57
2016,9,25,17,30,0.0,11.0,1.6,23.0,11.0,8.34,1.54
2016,9,25,17,45,0.0,7.0,1.6,23.0,7.0,5.3,0.0
2016,9,25,18,0,0.0,3.0,1.6,23.0,3.0,2.27,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.0,1.5,1.18,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,6.0,3.7,20.0,6.0,4.54,0.0
2016,9,26,7,0,0.0,12.0,3.8,20.0,12.0,9.1,1.7
2016,9,26,7,15,0.0,20.0,3.85,19.5,20.0,15.2,7.01
2016,9,26,7,30,0.0,28.0,3.9,19.0,28.0,21.33,12.33
2016,9,26,7,45,0.0,37.0,4.0,19.0,37.0,28.23,18.22
2016,9,26,8,0,0.0,46.0,4.1,19.0,46.0,35.16,24.04
2016,9,26,8,15,0.0,35.5,4.15,19.0,35.5,27.1,17.19
2016,9,26,8,30,0.0,25.0,4.2,19.0,25.0,19.07,10.38
2016,9,26,8,45,0.0,39.0,4.3,19.0,39.0,29.83,19.32
2016,9,26,9,0,0.0,53.0,4.4,19.0,53.0,40.63,28.22
2016,9,26,9,15,0.0,80.0,4.4,19.0,80.0,61.54,45.38
2016,9,26,9,30,0.0,107.0,4.4,19.0,107.0,83.45,63.18
2016,9,26,9,45,0.0,116.0,4.4,19.5,116.0,90.88,68.9
2016,9,26,10,0,0.0,125.0,4.4,20.0,125.0,98.31,74.59
2016,9,26,10,15,0.5,139.5,4.4,20.0,140.5,110.87,84.56
2016,9,26,10,30,1.0,154.0,4.4,20.0,156.0,123.41,94.46
2016,9,26,10,45,10.0,219.5,4.4,20.0,228.0,188.6,146.5
2016,9,26,11,0,19.0,285.0,4.4,20.0,300.0,254.68,198.29
2016,9,26,11,15,9.5,201.0,4.4,20.0,208.5,170.28,131.47
2016,9,26,11,30,0.0,117.0,4.4,20.0,117.0,91.33,68.24
2016,9,26,11,45,0.0,124.0,4.4,20.5,124.0,96.92,72.59
2016,9,26,12,0,0.0,131.0,4.4,21.0,131.0,102.46,76.82
2016,9,26,12,15,4.5,170.0,4.35,21.0,174.0,137.58,104.83
2016,9,26,12,30,9.0,209.0,4.3,21.0,217.0,172.32,132.28
2016,9,26,12,45,4.5,136.0,4.25,21.5,140.0,109.5,82.32
2016,9,26,13,0,0.0,63.0,4.2,22.0,63.0,48.72,33.63
2016,9,26,13,15,6.5,158.0,4.15,22.0,163.5,127.33,96.48
2016,9,26,13,30,13.0,253.0,4.1,22.0,264.0,205.11,157.51
2016,9,26,13,45,6.5,163.5,4.1,22.0,169.0,130.25,98.73
2016,9,26,14,0,0.0,74.0,4.1,22.0,74.0,57.15,40.55
2016,9,26,14,15,0.0,102.5,4.05,22.0,102.5,79.16,58.35
2016,9,26,14,30,0.0,131.0,4.0,22.0,131.0,100.7,75.71
2016,9,26,14,45,49.5,216.5,3.95,22.0,249.5,180.03,137.77
2016,9,26,15,0,99.0,302.0,3.9,22.0,368.0,245.11,186.85
2016,9,26,15,15,58.5,256.0,3.8,21.5,294.5,195.29,149.26
2016,9,26,15,30,18.0,210.0,3.7,21.0,221.0,155.77,120.2
2016,9,26,15,45,14.5,190.0,3.65,21.0,198.0,138.62,107.15
2016,9,26,16,0,11.0,170.0,3.6,21.0,175.0,122.19,99.17
2016,9,26,16,15,6.5,151.0,3.55,21.0,154.0,108.98,88.31
2016,9,26,16,30,2.0,132.0,3.5,21.0,133.0,95.66,77.23
2016,9,26,16,45,1.0,111.5,3.45,21.0,112.0,81.33,65.11
2016,9,26,17,0,0.0,91.0,3.4,21.0,91.0,66.87,52.68
2016,9,26,17,15,0.0,70.0,3.2,20.5,70.0,51.96,39.71
2016,9,26,17,30,0.0,49.0,3.0,20.0,49.0,36.89,26.36
2016,9,26,17,45,0.0,31.5,2.85,20.0,31.5,24.02,14.7
2016,9,26,18,0,0.0,14.0,2.7,20.0,14.0,10.65,1.33
2016,9,26,18,15,0.0,7.0,2.7,19.5,7.0,5.51,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,11.5,2.95,16.5,11.5,8.74,0.0
2016,9,27,7,0,0.0,23.0,3.0,17.0,23.0,17.53,8.65
2016,9,27,7,15,0.0,39.0,3.05,17.0,39.0,29.83,19.39
2016,9,27,7,30,0.0,55.0,3.1,17.0,55.0,43.63,31.33
2016,9,27,7,45,0.0,73.5,3.2,17.5,73.5,60.05,45.24
2016,9,27,8,0,0.0,92.0,3.3,18.0,92.0,76.23,58.69
2016,9,27,8,15,0.0,110.0,3.3,18.5,110.0,91.73,71.3
2016,9,27,8,30,0.0,128.0,3.3,19.0,128.0,107.13,83.61
2016,9,27,8,45,0.0,124.5,3.35,19.5,124.5,101.42,78.44
2016,9,27,9,0,0.0,121.0,3.4,20.0,121.0,96.83,74.25
2016,9,27,9,15,33.0,193.5,3.3,20.5,214.0,215.66,170.81
2016,9,27,9,30,66.0,266.0,3.2,21.0,307.0,327.31,257.93
2016,9,27,9,45,72.0,288.0,3.1,21.5,335.5,353.29,276.28
2016,9,27,10,0,78.0,310.0,3.0,22.0,364.0,378.77,294.27
2016,9,27,10,15,131.0,335.5,2.9,22.0,431.0,479.42,370.06
2016,9,27,10,30,184.0,361.0,2.8,22.0,498.0,554.08,424.64
2016,9,27,10,45,187.5,375.5,2.7,22.0,519.5,565.13,431.1
2016,9,27,11,0,191.0,390.0,2.6,22.0,541.0,574.9,437.0
2016,9,27,11,15,202.5,399.5,2.55,22.0,563.5,585.84,444.23
2016,9,27,11,30,214.0,409.0,2.5,22.0,586.0,595.12,450.27
2016,9,27,11,45,131.5,392.0,2.45,22.0,501.0,490.66,372.4
2016,9,27,12,0,49.0,375.0,2.4,22.0,416.0,372.78,283.66
2016,9,27,12,15,41.5,363.0,2.4,22.0,398.0,349.17,266.26
2016,9,27,12,30,34.0,351.0,2.4,22.0,380.0,326.51,249.11
2016,9,27,12,45,54.5,373.5,2.4,22.0,419.5,356.69,272.22
2016,9,27,13,0,75.0,396.0,2.4,22.0,459.0,383.99,292.7
2016,9,27,13,15,65.5,381.0,2.4,22.0,435.5,356.22,271.7
2016,9,27,13,30,56.0,366.0,2.4,22.0,412.0,329.75,251.83
2016,9,27,13,45,58.5,357.5,2.4,22.0,404.0,316.68,242.11
2016,9,27,14,0,61.0,349.0,2.4,22.0,396.0,303.35,232.04
2016,9,27,14,15,93.5,346.5,2.35,22.0,415.0,308.0,235.34
2016,9,27,14,30,126.0,344.0,2.3,22.0,434.0,310.06,236.03
2016,9,27,14,45,133.0,325.0,2.3,22.0,416.0,284.58,215.81
2016,9,27,15,0,140.0,306.0,2.3,22.0,398.0,258.55,194.96
2016,9,27,15,15,182.0,281.5,2.2,22.0,392.0,236.15,175.42
2016,9,27,15,30,224.0,257.0,2.1,22.0,386.0,208.91,152.38
2016,9,27,15,45,207.5,234.0,2.05,22.0,345.5,172.52,126.78
2016,9,27,16,0,191.0,211.0,2.0,22.0,305.0,138.9,112.58
2016,9,27,16,15,184.5,186.5,1.85,21.5,268.5,124.8,101.38
2016,9,27,16,30,178.0,162.0,1.7,21.0,232.0,110.2,89.52
2016,9,27,16,45,347.0,119.0,1.55,21.0,228.5,83.5,66.9
2016,9,27,17,0,516.0,76.0,1.4,21.0,225.0,59.9,46.62
2016,9,27,17,15,443.5,65.5,1.2,20.5,173.5,52.14,39.86
2016,9,27,17,30,371.0,55.0,1.0,20.0,122.0,41.83,30.61
2016,9,27,17,45,269.0,40.0,0.85,20.0,79.0,30.41,20.03
2016,9,27,18,0,167.0,25.0,0.7,20.0,36.0,18.99,5.49
2016,9,27,18,15,83.5,12.5,0.7,20.0,18.0,9.83,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.5,17.5,1.9,17.5,37.5,168.01,73.14
2016,9,28,7,0,343.0,35.0,2.2,18.0,75.0,331.32,263.2
2016,9,28,7,15,436.5,45.0,2.2,18.5,125.5,429.33,348.59
2016,9,28,7,30,530.0,55.0,2.2,19.0,176.0,534.35,433.05
2016,9,28,7,45,589.5,61.5,2.2,19.5,230.5,611.96,492.09
2016,9,28,8,0,649.0,68.0,2.2,20.0,285.0,691.74,549.62
2016,9,28,8,15,687.5,73.5,2.1,20.5,339.0,752.57,590.07
2016,9,28,8,30,726.0,79.0,2.0,21.0,393.0,807.79,624.85
2016,9,28,8,45,754.5,82.5,1.9,22.0,445.0,855.3,651.72
2016,9,28,9,0,783.0,86.0,1.8,23.0,497.0,900.72,676.17
2016,9,28,9,15,802.0,89.0,1.7,23.5,544.0,933.59,692.83
2016,9,28,9,30,821.0,92.0,1.6,24.0,591.0,963.4,707.2
2016,9,28,9,45,836.0,94.0,1.55,24.5,632.5,971.59,708.18
2016,9,28,10,0,851.0,96.0,1.5,25.0,674.0,989.02,715.42
2016,9,28,10,15,861.0,98.0,1.45,25.0,709.0,997.68,718.43
2016,9,28,10,30,871.0,100.0,1.4,25.0,744.0,1002.5,719.26
2016,9,28,10,45,879.0,101.0,1.35,25.5,771.5,1000.26,714.48
2016,9,28,11,0,887.0,102.0,1.3,26.0,799.0,994.08,707.52
2016,9,28,11,15,891.5,103.0,1.3,26.0,819.0,980.53,698.39
2016,9,28,11,30,896.0,104.0,1.3,26.0,839.0,963.13,687.09
2016,9,28,11,45,903.5,101.5,1.35,26.5,851.0,941.16,672.48
2016,9,28,12,0,911.0,99.0,1.4,27.0,863.0,915.4,655.56
2016,9,28,12,15,911.5,99.5,1.4,27.0,865.0,882.85,634.95
2016,9,28,12,30,912.0,100.0,1.4,27.0,867.0,847.03,612.23
2016,9,28,12,45,911.0,99.0,1.45,27.5,861.0,805.53,585.09
2016,9,28,13,0,910.0,98.0,1.5,28.0,855.0,761.26,555.64
2016,9,28,13,15,906.5,97.5,1.5,28.0,840.0,713.12,521.97
2016,9,28,13,30,903.0,97.0,1.5,28.0,825.0,662.8,485.89
2016,9,28,13,45,898.5,95.5,1.5,28.5,801.5,609.07,445.47
2016,9,28,14,0,894.0,94.0,1.5,29.0,778.0,553.72,402.75
2016,9,28,14,15,886.0,92.5,1.5,29.0,747.5,495.34,357.31
2016,9,28,14,30,878.0,91.0,1.5,29.0,717.0,436.2,309.74
2016,9,28,14,45,868.0,88.5,1.5,29.0,679.0,375.06,259.35
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,313.91,208.03
2016,9,28,15,15,843.0,83.5,1.45,28.5,597.0,251.91,156.94
2016,9,28,15,30,828.0,81.0,1.4,28.0,553.0,191.01,109.7
2016,9,28,15,45,808.5,77.5,1.4,28.0,504.0,124.23,66.08
2016,9,28,16,0,789.0,74.0,1.4,28.0,455.0,65.48,49.37
2016,9,28,16,15,760.0,70.0,1.3,27.5,402.0,62.26,47.03
2016,9,28,16,30,731.0,66.0,1.2,27.0,349.0,58.98,44.54
2016,9,28,16,45,689.0,61.0,1.15,27.0,294.5,54.7,41.03
2016,9,28,17,0,647.0,56.0,1.1,27.0,240.0,50.39,37.39
2016,9,28,17,15,578.5,49.0,1.05,26.5,186.0,40.71,29.12
2016,9,28,17,30,510.0,42.0,1.0,26.0,132.0,34.93,23.93
2016,9,28,17,45,392.0,31.5,0.95,25.5,85.0,26.1,15.85
2016,9,28,18,0,274.0,21.0,0.9,25.0,38.0,17.38,2.67
2016,9,28,18,15,137.0,10.5,0.9,24.5,19.0,8.26,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.5,183.93,70.34
2016,9,29,7,0,396.0,33.0,3.9,16.0,79.0,368.17,295.41
2016,9,29,7,15,490.5,42.0,3.95,16.5,131.0,467.81,384.25
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,574.56,472.13
2016,9,29,7,45,642.0,57.5,4.1,17.5,239.0,652.03,532.9
2016,9,29,8,0,699.0,64.0,4.2,18.0,295.0,726.01,587.98
2016,9,29,8,15,736.5,68.5,4.25,18.5,350.5,786.76,630.69
2016,9,29,8,30,774.0,73.0,4.3,19.0,406.0,846.59,671.26
2016,9,29,8,45,801.0,76.0,4.4,20.0,459.0,893.02,699.99
2016,9,29,9,0,828.0,79.0,4.5,21.0,512.0,937.18,726.62
2016,9,29,9,15,846.5,82.0,4.45,21.5,560.0,958.1,736.78
2016,9,29,9,30,865.0,85.0,4.4,22.0,608.0,987.61,753.18
2016,9,29,9,45,879.5,86.5,4.4,22.5,650.5,1007.83,763.36
2016,9,29,10,0,894.0,88.0,4.4,23.0,693.0,1024.39,771.18
2016,9,29,10,15,904.0,90.0,4.4,23.5,729.0,1033.11,773.83
2016,9,29,10,30,914.0,92.0,4.4,24.0,765.0,1037.8,774.0
2016,9,29,10,45,921.5,93.0,4.4,24.5,793.0,1034.73,769.21
2016,9,29,11,0,929.0,94.0,4.4,25.0,821.0,1027.57,761.95
2016,9,29,11,15,933.5,95.0,4.4,25.0,841.0,1013.36,751.71
2016,9,29,11,30,938.0,96.0,4.4,25.0,861.0,995.14,738.98
2016,9,29,11,45,939.5,97.0,4.45,25.5,872.0,970.2,720.74
2016,9,29,12,0,941.0,98.0,4.5,26.0,883.0,941.53,700.13
2016,9,29,12,15,942.0,98.0,4.5,26.0,885.5,907.86,677.32
2016,9,29,12,30,943.0,98.0,4.5,26.0,888.0,870.79,652.18
2016,9,29,12,45,942.0,97.5,4.5,26.0,881.5,828.46,623.28
2016,9,29,13,0,941.0,97.0,4.5,26.0,875.0,783.24,592.11
2016,9,29,13,15,937.5,96.5,4.45,26.0,860.0,733.6,555.15
2016,9,29,13,30,934.0,96.0,4.4,26.0,845.0,681.69,515.71
2016,9,29,13,45,929.5,94.5,4.4,26.5,821.5,626.29,471.9
2016,9,29,14,0,925.0,93.0,4.4,27.0,798.0,569.19,425.74
2016,9,29,14,15,917.0,91.5,4.35,26.5,766.0,509.01,377.49
2016,9,29,14,30,909.0,90.0,4.3,26.0,734.0,448.0,326.97
2016,9,29,14,45,895.5,89.0,4.25,26.0,694.5,384.93,272.97
2016,9,29,15,0,882.0,88.0,4.2,26.0,655.0,322.18,218.55
2016,9,29,15,15,866.5,85.5,4.1,25.5,610.0,258.48,164.52
2016,9,29,15,30,851.0,83.0,4.0,25.0,565.0,195.92,114.73
2016,9,29,15,45,831.0,79.5,3.95,25.0,514.5,127.68,69.21
2016,9,29,16,0,811.0,76.0,3.9,25.0,464.0,67.36,51.68
2016,9,29,16,15,780.5,72.0,3.55,24.5,409.5,64.12,49.27
2016,9,29,16,30,750.0,68.0,3.2,24.0,355.0,60.83,46.72
2016,9,29,16,45,706.0,63.0,2.9,23.5,299.0,56.52,43.24
2016,9,29,17,0,662.0,58.0,2.6,23.0,243.0,52.21,39.63
2016,9,29,17,15,590.5,50.5,2.35,22.0,187.5,41.99,30.79
2016,9,29,17,30,519.0,43.0,2.1,21.0,132.0,35.82,25.2
2016,9,29,17,45,393.5,31.5,1.85,20.0,84.0,26.14,16.2
2016,9,29,18,0,268.0,20.0,1.6,19.0,36.0,16.56,0.21
2016,9,29,18,15,134.0,10.0,1.6,18.5,18.0,7.87,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
