Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.0,185.75,58.14
2016,9,30,7,0,402.0,33.0,2.2,14.0,78.0,373.63,299.27
2016,9,30,7,15,498.0,42.0,2.2,14.5,131.0,474.88,388.92
2016,9,30,7,30,594.0,51.0,2.2,15.0,184.0,583.28,476.81
2016,9,30,7,45,651.0,57.5,2.25,15.5,240.5,661.16,536.67
2016,9,30,8,0,708.0,64.0,2.3,16.0,297.0,735.35,590.61
2016,9,30,8,15,745.5,68.5,2.1,16.5,352.5,796.4,630.57
2016,9,30,8,30,783.0,73.0,1.9,17.0,408.0,856.47,667.64
2016,9,30,8,45,808.5,76.5,1.7,18.0,461.0,902.3,691.67
2016,9,30,9,0,834.0,80.0,1.5,19.0,514.0,945.74,712.81
2016,9,30,9,15,852.0,83.0,1.5,19.5,562.0,966.12,722.13
2016,9,30,9,30,870.0,86.0,1.5,20.0,610.0,995.1,737.32
2016,9,30,9,45,883.0,88.5,1.5,20.5,652.0,1014.95,746.41
2016,9,30,10,0,896.0,91.0,1.5,21.0,694.0,1031.06,753.27
2016,9,30,10,15,905.5,92.5,1.45,21.0,729.5,1038.54,755.41
2016,9,30,10,30,915.0,94.0,1.4,21.0,765.0,1042.01,755.29
2016,9,30,10,45,921.0,95.5,1.35,21.5,793.0,1037.88,749.16
2016,9,30,11,0,927.0,97.0,1.3,22.0,821.0,1029.65,740.77
2016,9,30,11,15,931.5,98.0,1.25,22.0,840.5,1015.34,730.23
2016,9,30,11,30,936.0,99.0,1.2,22.0,860.0,997.03,717.43
2016,9,30,11,45,940.5,98.0,1.15,22.5,871.0,972.72,699.69
2016,9,30,12,0,945.0,97.0,1.1,23.0,882.0,944.6,679.78
2016,9,30,12,15,945.0,97.0,1.1,23.0,884.0,909.9,657.94
2016,9,30,12,30,945.0,97.0,1.1,23.0,886.0,871.87,633.93
2016,9,30,12,45,943.5,96.5,1.15,23.5,879.0,829.04,606.17
2016,9,30,13,0,942.0,96.0,1.2,24.0,872.0,783.35,576.16
2016,9,30,13,15,938.5,95.5,1.2,24.0,856.0,733.64,541.4
2016,9,30,13,30,935.0,95.0,1.2,24.0,840.0,681.65,504.1
2016,9,30,13,45,786.0,163.5,1.3,24.0,777.0,605.12,448.16
2016,9,30,14,0,637.0,232.0,1.4,24.0,714.0,533.67,395.29
2016,9,30,14,15,771.5,161.0,1.45,24.0,721.0,497.67,366.45
2016,9,30,14,30,906.0,90.0,1.5,24.0,728.0,446.87,323.44
2016,9,30,14,45,893.5,88.0,1.55,24.5,688.5,383.52,269.91
2016,9,30,15,0,881.0,86.0,1.6,25.0,649.0,320.43,215.82
2016,9,30,15,15,865.0,83.5,1.6,24.5,603.5,256.71,162.55
2016,9,30,15,30,849.0,81.0,1.6,24.0,558.0,194.2,113.29
2016,9,30,15,45,827.5,78.0,1.6,24.0,507.5,126.38,68.35
2016,9,30,16,0,806.0,75.0,1.6,24.0,457.0,66.58,51.2
2016,9,30,16,15,775.0,71.0,1.5,23.5,402.5,63.31,48.78
2016,9,30,16,30,744.0,67.0,1.4,23.0,348.0,59.99,46.21
2016,9,30,16,45,699.0,61.5,1.3,23.0,292.0,55.26,42.26
2016,9,30,17,0,654.0,56.0,1.2,23.0,236.0,50.51,38.16
2016,9,30,17,15,581.0,49.0,1.1,22.0,181.5,40.77,29.73
2016,9,30,17,30,508.0,42.0,1.0,21.0,127.0,34.97,24.45
2016,9,30,17,45,380.0,30.5,0.95,20.5,80.0,25.29,15.33
2016,9,30,18,0,252.0,19.0,0.9,20.0,33.0,15.71,0.0
2016,9,30,18,15,126.0,9.5,0.9,19.5,16.5,7.47,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,66.5,19.0,0.45,16.0,26.5,82.23,15.19
2016,10,1,7,0,133.0,38.0,0.4,16.0,53.0,167.91,131.42
2016,10,1,7,15,168.0,59.5,0.4,16.5,89.5,225.75,183.15
2016,10,1,7,30,203.0,81.0,0.4,17.0,126.0,284.85,232.66
2016,10,1,7,45,225.0,102.0,0.45,17.5,165.0,333.78,271.89
2016,10,1,8,0,247.0,123.0,0.5,18.0,204.0,383.21,309.83
2016,10,1,8,15,312.0,138.0,0.5,18.5,258.5,464.0,370.66
2016,10,1,8,30,377.0,153.0,0.5,19.0,313.0,570.6,446.73
2016,10,1,8,45,453.0,156.0,0.5,19.5,373.0,653.72,503.54
2016,10,1,9,0,529.0,159.0,0.5,20.0,433.0,738.04,558.82
2016,10,1,9,15,325.0,216.5,0.65,20.5,390.0,582.06,444.63
2016,10,1,9,30,121.0,274.0,0.8,21.0,347.0,419.14,321.85
2016,10,1,9,45,61.5,222.0,0.95,22.0,259.5,270.83,209.7
2016,10,1,10,0,2.0,170.0,1.1,23.0,172.0,139.8,105.96
2016,10,1,10,15,24.0,242.0,1.1,23.0,260.0,227.16,174.66
2016,10,1,10,30,46.0,314.0,1.1,23.0,348.0,342.35,261.12
2016,10,1,10,45,152.5,344.0,1.1,23.5,461.5,499.49,376.58
2016,10,1,11,0,259.0,374.0,1.1,24.0,575.0,651.21,481.49
2016,10,1,11,15,252.0,385.5,1.05,24.0,585.5,644.4,473.91
2016,10,1,11,30,245.0,397.0,1.0,24.0,596.0,615.26,453.14
2016,10,1,11,45,577.0,250.0,1.0,24.5,725.5,809.03,589.67
2016,10,1,12,0,909.0,103.0,1.0,25.0,855.0,919.16,659.15
2016,10,1,12,15,634.0,242.0,0.95,25.0,767.5,799.97,577.75
2016,10,1,12,30,359.0,381.0,0.9,25.0,680.0,650.61,473.13
2016,10,1,12,45,259.5,396.0,0.9,25.5,611.5,564.02,412.72
2016,10,1,13,0,160.0,411.0,0.9,26.0,543.0,472.45,347.26
2016,10,1,13,15,306.5,364.5,0.9,26.0,610.5,528.39,389.05
2016,10,1,13,30,453.0,318.0,0.9,26.0,678.0,567.43,416.22
2016,10,1,13,45,392.5,330.0,0.95,26.0,635.5,502.64,369.54
2016,10,1,14,0,332.0,342.0,1.0,26.0,593.0,451.01,332.25
2016,10,1,14,15,281.5,336.5,1.1,26.0,543.0,396.38,292.62
2016,10,1,14,30,231.0,331.0,1.2,26.0,493.0,344.54,254.59
2016,10,1,14,45,241.0,309.5,1.3,26.0,470.5,312.1,229.48
2016,10,1,15,0,251.0,288.0,1.4,26.0,448.0,278.87,203.07
2016,10,1,15,15,246.0,266.5,1.45,25.5,413.5,241.18,173.96
2016,10,1,15,30,241.0,245.0,1.5,25.0,379.0,204.61,146.41
2016,10,1,15,45,131.5,209.5,1.55,25.0,282.0,152.38,112.04
2016,10,1,16,0,22.0,174.0,1.6,25.0,185.0,124.09,99.08
2016,10,1,16,15,18.0,154.0,1.55,24.5,162.0,110.29,88.14
2016,10,1,16,30,14.0,134.0,1.5,24.0,139.0,96.37,76.87
2016,10,1,16,45,8.0,113.5,1.45,24.0,116.0,81.99,64.84
2016,10,1,17,0,2.0,93.0,1.4,24.0,93.0,67.51,52.5
2016,10,1,17,15,1.0,70.5,1.25,23.0,70.5,51.71,38.94
2016,10,1,17,30,0.0,48.0,1.1,22.0,48.0,35.75,24.93
2016,10,1,17,45,0.0,29.5,1.0,21.0,29.5,22.28,12.64
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,8.37,0.0
2016,10,1,18,15,0.0,5.5,0.95,19.5,5.5,4.33,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,135.5,19.0,0.6,15.5,33.5,141.38,15.49
2016,10,2,7,0,271.0,38.0,0.6,16.0,67.0,286.32,224.12
2016,10,2,7,15,366.5,51.5,0.55,16.5,116.5,386.75,311.54
2016,10,2,7,30,462.0,65.0,0.5,17.0,166.0,495.76,397.42
2016,10,2,7,45,523.5,75.0,0.5,17.5,220.5,578.14,458.51
2016,10,2,8,0,585.0,85.0,0.5,18.0,275.0,662.57,517.66
2016,10,2,8,15,628.0,92.0,0.6,19.0,329.0,728.05,560.93
2016,10,2,8,30,671.0,99.0,0.7,20.0,383.0,793.16,602.42
2016,10,2,8,45,700.5,105.0,0.8,21.0,435.0,843.2,632.45
2016,10,2,9,0,730.0,111.0,0.9,22.0,487.0,891.33,660.64
2016,10,2,9,15,752.5,115.5,1.0,22.5,535.0,928.29,682.35
2016,10,2,9,30,775.0,120.0,1.1,23.0,583.0,962.38,702.16
2016,10,2,9,45,789.5,124.5,1.2,23.5,624.5,977.52,709.86
2016,10,2,10,0,804.0,129.0,1.3,24.0,666.0,996.86,720.53
2016,10,2,10,15,816.0,131.5,1.35,24.5,701.5,1007.68,725.02
2016,10,2,10,30,828.0,134.0,1.4,25.0,737.0,1014.6,727.31
2016,10,2,10,45,835.0,137.0,1.45,25.5,764.5,1013.04,724.5
2016,10,2,11,0,842.0,140.0,1.5,26.0,792.0,1007.49,719.46
2016,10,2,11,15,847.5,141.5,1.55,26.0,811.0,994.92,711.64
2016,10,2,11,30,853.0,143.0,1.6,26.0,830.0,978.47,701.54
2016,10,2,11,45,889.0,124.5,1.65,26.5,849.0,952.95,684.45
2016,10,2,12,0,925.0,106.0,1.7,27.0,868.0,936.78,673.46
2016,10,2,12,15,925.5,106.0,1.7,27.0,870.0,902.89,651.78
2016,10,2,12,30,926.0,106.0,1.7,27.0,872.0,865.71,628.08
2016,10,2,12,45,924.5,105.5,1.75,27.0,865.0,823.38,601.38
2016,10,2,13,0,923.0,105.0,1.8,27.0,858.0,778.28,572.13
2016,10,2,13,15,919.0,104.5,1.8,27.0,842.0,728.87,537.31
2016,10,2,13,30,915.0,104.0,1.8,27.0,826.0,677.3,500.06
2016,10,2,13,45,908.5,103.0,1.85,27.5,801.5,621.93,458.41
2016,10,2,14,0,902.0,102.0,1.9,28.0,777.0,565.12,414.46
2016,10,2,14,15,892.5,100.0,1.9,28.0,745.0,504.92,367.27
2016,10,2,14,30,883.0,98.0,1.9,28.0,713.0,444.14,318.09
2016,10,2,14,45,863.5,99.0,1.95,28.0,672.5,381.91,266.71
2016,10,2,15,0,844.0,100.0,2.0,28.0,632.0,317.93,213.25
2016,10,2,15,15,826.5,97.0,2.0,27.5,586.5,254.64,160.98
2016,10,2,15,30,809.0,94.0,2.0,27.0,541.0,192.95,112.88
2016,10,2,15,45,785.0,90.0,2.0,27.0,490.5,131.81,73.32
2016,10,2,16,0,761.0,86.0,2.0,27.0,440.0,73.69,56.55
2016,10,2,16,15,727.0,81.5,1.85,26.5,386.0,64.99,49.61
2016,10,2,16,30,693.0,77.0,1.7,26.0,332.0,61.81,47.18
2016,10,2,16,45,643.0,70.0,1.55,25.5,276.5,56.57,42.91
2016,10,2,17,0,593.0,63.0,1.4,25.0,221.0,51.28,38.46
2016,10,2,17,15,514.5,54.0,1.3,24.0,167.5,44.13,32.28
2016,10,2,17,30,436.0,45.0,1.2,23.0,114.0,37.02,25.84
2016,10,2,17,45,304.5,31.5,1.1,22.0,70.0,25.91,15.3
2016,10,2,18,0,173.0,18.0,1.0,21.0,26.0,14.8,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,113.0,19.5,0.5,17.5,31.5,127.04,0.0
2016,10,3,7,0,226.0,39.0,0.5,18.0,63.0,256.88,198.49
2016,10,3,7,15,322.0,54.0,0.6,18.5,111.0,355.16,284.67
2016,10,3,7,30,418.0,69.0,0.7,19.0,159.0,462.21,370.87
2016,10,3,7,45,483.0,79.5,0.8,19.5,212.5,549.53,437.27
2016,10,3,8,0,548.0,90.0,0.9,20.0,266.0,636.58,500.26
2016,10,3,8,15,592.0,97.5,1.15,21.0,319.0,702.76,546.23
2016,10,3,8,30,636.0,105.0,1.4,22.0,372.0,768.62,590.54
2016,10,3,8,45,673.0,109.0,1.65,23.0,424.0,822.78,625.49
2016,10,3,9,0,710.0,113.0,1.9,24.0,476.0,875.31,658.59
2016,10,3,9,15,733.0,117.0,1.95,24.5,523.0,911.81,679.61
2016,10,3,9,30,756.0,121.0,2.0,25.0,570.0,945.53,698.71
2016,10,3,9,45,773.0,124.5,2.05,25.5,611.5,961.71,706.26
2016,10,3,10,0,790.0,128.0,2.1,26.0,653.0,982.41,717.01
2016,10,3,10,15,802.0,130.5,2.15,26.0,687.5,993.21,722.82
2016,10,3,10,30,814.0,133.0,2.2,26.0,722.0,1000.17,726.42
2016,10,3,10,45,534.0,252.5,2.3,26.5,644.5,833.49,613.2
2016,10,3,11,0,254.0,372.0,2.4,27.0,567.0,645.79,477.71
2016,10,3,11,15,226.5,386.0,2.45,27.0,563.0,599.67,445.92
2016,10,3,11,30,199.0,400.0,2.5,27.0,559.0,576.31,428.57
2016,10,3,11,45,251.5,396.0,2.55,27.5,600.5,628.34,465.01
2016,10,3,12,0,304.0,392.0,2.6,28.0,642.0,655.39,483.44
2016,10,3,12,15,578.0,265.5,2.65,28.0,741.5,769.57,567.74
2016,10,3,12,30,852.0,139.0,2.7,28.0,841.0,847.0,623.09
2016,10,3,12,45,853.0,137.0,2.75,28.5,834.5,806.42,594.43
2016,10,3,13,0,854.0,135.0,2.8,29.0,828.0,763.07,563.16
2016,10,3,13,15,849.5,134.0,2.8,29.0,812.5,714.27,528.31
2016,10,3,13,30,845.0,133.0,2.8,29.0,797.0,663.56,491.29
2016,10,3,13,45,839.5,130.5,2.85,29.0,773.5,609.3,450.94
2016,10,3,14,0,834.0,128.0,2.9,29.0,750.0,553.75,408.37
2016,10,3,14,15,824.0,126.0,2.9,29.0,718.0,495.47,362.33
2016,10,3,14,30,814.0,124.0,2.9,29.0,686.0,436.87,314.68
2016,10,3,14,45,797.5,122.0,2.95,29.0,647.0,375.99,264.32
2016,10,3,15,0,781.0,120.0,3.0,29.0,608.0,316.13,214.03
2016,10,3,15,15,761.5,116.0,2.95,28.5,563.5,251.03,160.7
2016,10,3,15,30,742.0,112.0,2.9,28.0,519.0,191.48,114.4
2016,10,3,15,45,715.0,107.5,2.9,28.0,469.5,133.15,76.52
2016,10,3,16,0,688.0,103.0,2.9,28.0,420.0,78.24,60.16
2016,10,3,16,15,651.5,97.0,2.65,27.5,367.5,74.48,57.39
2016,10,3,16,30,615.0,91.0,2.4,27.0,315.0,70.74,54.53
2016,10,3,16,45,562.5,82.5,2.2,26.5,261.0,64.87,49.77
2016,10,3,17,0,510.0,74.0,2.0,26.0,207.0,58.92,44.77
2016,10,3,17,15,430.5,62.0,1.8,25.0,155.5,49.86,36.96
2016,10,3,17,30,351.0,50.0,1.6,24.0,104.0,38.07,26.52
2016,10,3,17,45,231.0,33.0,1.45,23.5,62.5,25.11,14.26
2016,10,3,18,0,111.0,16.0,1.3,23.0,21.0,12.59,0.0
2016,10,3,18,15,55.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,69.5,20.5,2.45,20.5,27.5,88.43,0.0
2016,10,4,7,0,139.0,41.0,2.7,21.0,55.0,183.17,139.9
2016,10,4,7,15,230.5,59.5,2.85,21.5,100.5,294.09,236.55
2016,10,4,7,30,322.0,78.0,3.0,22.0,146.0,398.05,323.22
2016,10,4,7,45,405.0,87.0,3.15,22.5,199.0,488.72,396.36
2016,10,4,8,0,488.0,96.0,3.3,23.0,252.0,584.46,469.15
2016,10,4,8,15,534.0,104.5,3.45,23.0,303.5,658.4,523.75
2016,10,4,8,30,580.0,113.0,3.6,23.0,355.0,726.02,572.19
2016,10,4,8,45,617.0,118.0,3.8,23.5,405.5,780.41,609.0
2016,10,4,9,0,654.0,123.0,4.0,24.0,456.0,833.26,644.02
2016,10,4,9,15,358.5,189.5,4.05,24.0,375.0,585.55,459.32
2016,10,4,9,30,63.0,256.0,4.1,24.0,294.0,317.33,247.22
2016,10,4,9,45,133.0,284.0,4.15,24.5,370.5,440.06,342.21
2016,10,4,10,0,203.0,312.0,4.2,25.0,447.0,538.25,415.07
2016,10,4,10,15,318.0,301.0,4.15,25.0,525.0,661.3,506.02
2016,10,4,10,30,433.0,290.0,4.1,25.0,603.0,780.72,591.27
2016,10,4,10,45,299.5,334.5,4.1,25.5,554.5,662.55,501.57
2016,10,4,11,0,166.0,379.0,4.1,26.0,506.0,544.12,411.51
2016,10,4,11,15,472.0,269.5,4.05,26.0,643.5,763.1,575.82
2016,10,4,11,30,778.0,160.0,4.0,26.0,781.0,925.7,689.78
2016,10,4,11,45,539.5,275.5,4.0,26.5,709.0,795.24,593.99
2016,10,4,12,0,301.0,391.0,4.0,27.0,637.0,652.45,487.17
2016,10,4,12,15,569.5,260.5,3.95,27.0,727.0,758.15,568.1
2016,10,4,12,30,838.0,130.0,3.9,27.0,817.0,827.3,618.87
2016,10,4,12,45,838.0,128.5,3.85,27.5,810.0,787.13,589.45
2016,10,4,13,0,838.0,127.0,3.8,28.0,803.0,744.31,557.4
2016,10,4,13,15,833.5,126.0,3.7,28.0,788.0,696.42,522.02
2016,10,4,13,30,829.0,125.0,3.6,28.0,773.0,646.67,484.6
2016,10,4,13,45,825.5,121.5,3.5,28.0,750.0,593.66,444.0
2016,10,4,14,0,822.0,118.0,3.4,28.0,727.0,539.23,401.24
2016,10,4,14,15,812.0,116.0,3.3,28.0,696.0,481.81,355.1
2016,10,4,14,30,802.0,114.0,3.2,28.0,665.0,424.11,307.49
2016,10,4,14,45,787.0,112.0,3.1,28.5,627.0,364.66,257.06
2016,10,4,15,0,772.0,110.0,3.0,29.0,589.0,306.03,206.89
2016,10,4,15,15,753.0,106.5,2.9,29.0,545.5,246.48,157.33
2016,10,4,15,30,734.0,103.0,2.8,29.0,502.0,184.05,108.56
2016,10,4,15,45,708.5,98.5,2.75,29.0,453.5,126.57,71.25
2016,10,4,16,0,683.0,94.0,2.7,29.0,405.0,72.29,54.98
2016,10,4,16,15,646.0,88.5,2.4,28.5,353.5,68.54,52.19
2016,10,4,16,30,609.0,83.0,2.1,28.0,302.0,64.94,49.44
2016,10,4,16,45,555.5,75.5,1.85,28.0,249.5,59.62,45.02
2016,10,4,17,0,502.0,68.0,1.6,28.0,197.0,54.26,40.44
2016,10,4,17,15,419.0,57.5,1.45,27.0,146.5,46.24,33.55
2016,10,4,17,30,336.0,47.0,1.3,26.0,96.0,35.84,24.36
2016,10,4,17,45,210.5,31.0,1.2,25.5,57.0,23.57,12.57
2016,10,4,18,0,85.0,15.0,1.1,25.0,18.0,11.8,0.0
2016,10,4,18,15,42.5,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,102.0,18.5,1.95,21.5,29.0,117.3,0.0
2016,10,5,7,0,204.0,37.0,2.2,22.0,58.0,240.02,182.48
2016,10,5,7,15,305.0,51.5,2.35,22.5,105.0,340.57,272.57
2016,10,5,7,30,406.0,66.0,2.5,23.0,152.0,450.57,362.8
2016,10,5,7,45,481.5,74.0,2.7,23.5,205.5,544.45,436.1
2016,10,5,8,0,557.0,82.0,2.9,24.0,259.0,637.72,505.63
2016,10,5,8,15,601.5,89.0,2.9,24.5,311.5,703.66,551.5
2016,10,5,8,30,646.0,96.0,2.9,25.0,364.0,769.44,595.59
2016,10,5,8,45,686.0,98.0,2.9,25.5,416.0,823.88,630.26
2016,10,5,9,0,726.0,100.0,2.9,26.0,468.0,876.81,663.03
2016,10,5,9,15,748.0,104.0,2.85,26.5,514.5,905.83,678.53
2016,10,5,9,30,770.0,108.0,2.8,27.0,561.0,938.92,696.72
2016,10,5,9,45,789.0,109.5,2.75,27.5,602.0,962.84,708.59
2016,10,5,10,0,808.0,111.0,2.7,28.0,643.0,983.26,718.2
2016,10,5,10,15,819.0,113.5,2.65,28.5,677.5,993.0,720.93
2016,10,5,10,30,830.0,116.0,2.6,29.0,712.0,998.91,721.42
2016,10,5,10,45,839.0,117.0,2.55,29.5,738.5,997.18,717.22
2016,10,5,11,0,848.0,118.0,2.5,30.0,765.0,977.59,701.89
2016,10,5,11,15,853.5,119.0,2.45,30.0,784.0,964.96,692.78
2016,10,5,11,30,859.0,120.0,2.4,30.0,803.0,948.6,681.38
2016,10,5,11,45,870.0,115.5,2.4,30.5,815.0,928.18,666.64
2016,10,5,12,0,881.0,111.0,2.4,31.0,827.0,903.95,649.63
2016,10,5,12,15,881.5,111.0,2.4,31.0,828.5,871.34,628.58
2016,10,5,12,30,882.0,111.0,2.4,31.0,830.0,835.6,605.49
2016,10,5,12,45,880.5,110.0,2.4,31.5,823.0,794.42,577.54
2016,10,5,13,0,879.0,109.0,2.4,32.0,816.0,750.62,547.16
2016,10,5,13,15,875.0,108.5,2.4,32.0,800.0,703.14,513.65
2016,10,5,13,30,871.0,108.0,2.4,32.0,784.0,653.64,477.89
2016,10,5,13,45,865.0,106.0,2.45,32.0,760.5,599.89,438.38
2016,10,5,14,0,859.0,104.0,2.5,32.0,737.0,544.82,396.63
2016,10,5,14,15,849.5,102.5,2.55,32.0,705.5,487.41,351.8
2016,10,5,14,30,840.0,101.0,2.6,32.0,674.0,429.5,305.13
2016,10,5,14,45,827.5,98.0,2.65,32.0,635.5,367.36,254.15
2016,10,5,15,0,815.0,95.0,2.7,32.0,597.0,306.36,203.2
2016,10,5,15,15,797.0,92.0,2.7,31.5,553.0,244.92,152.87
2016,10,5,15,30,779.0,89.0,2.7,31.0,509.0,185.17,106.69
2016,10,5,15,45,754.5,85.0,2.75,31.0,460.0,126.05,68.73
2016,10,5,16,0,730.0,81.0,2.8,31.0,411.0,69.97,52.62
2016,10,5,16,15,694.5,76.5,2.6,30.5,358.5,61.14,45.61
2016,10,5,16,30,659.0,72.0,2.4,30.0,306.0,57.87,43.12
2016,10,5,16,45,608.0,65.5,2.2,29.5,252.5,52.94,39.13
2016,10,5,17,0,557.0,59.0,2.0,29.0,199.0,47.98,34.97
2016,10,5,17,15,473.0,50.0,1.85,28.0,148.0,40.78,28.78
2016,10,5,17,30,389.0,41.0,1.7,27.0,97.0,33.63,22.34
2016,10,5,17,45,250.0,27.0,1.55,26.5,57.0,22.09,10.96
2016,10,5,18,0,111.0,13.0,1.4,26.0,17.0,10.23,0.0
2016,10,5,18,15,55.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.5,18.0,1.7,22.5,28.5,120.58,0.0
2016,10,6,7,0,217.0,36.0,1.9,23.0,57.0,249.0,187.38
2016,10,6,7,15,321.0,49.5,2.05,23.5,104.5,350.93,279.1
2016,10,6,7,30,425.0,63.0,2.2,24.0,152.0,467.26,373.28
2016,10,6,7,45,516.0,67.5,2.4,24.5,207.0,567.45,450.57
2016,10,6,8,0,607.0,72.0,2.6,25.0,262.0,670.81,526.59
2016,10,6,8,15,650.0,77.5,2.6,25.5,315.5,734.56,569.91
2016,10,6,8,30,693.0,83.0,2.6,26.0,369.0,798.09,611.54
2016,10,6,8,45,346.5,116.0,2.65,26.5,259.0,505.7,396.39
2016,10,6,9,0,0.0,149.0,2.7,27.0,149.0,124.64,93.78
2016,10,6,9,15,48.5,206.5,2.7,27.0,235.0,250.32,193.97
2016,10,6,9,30,97.0,264.0,2.7,27.0,321.0,362.96,279.94
2016,10,6,9,45,476.0,177.5,2.7,27.5,486.5,718.7,546.35
2016,10,6,10,0,855.0,91.0,2.7,28.0,652.0,994.77,728.15
2016,10,6,10,15,866.0,93.0,2.7,28.5,686.5,1004.01,728.55
2016,10,6,10,30,877.0,95.0,2.7,29.0,721.0,1009.4,729.15
2016,10,6,10,45,889.5,93.5,2.7,29.5,749.0,1008.37,725.85
2016,10,6,11,0,902.0,92.0,2.7,30.0,777.0,1003.37,720.26
2016,10,6,11,15,589.5,236.5,2.75,30.0,689.0,851.72,619.79
2016,10,6,11,30,277.0,381.0,2.8,30.0,601.0,654.04,478.92
2016,10,6,11,45,596.5,238.0,2.85,30.5,718.0,818.74,598.63
2016,10,6,12,0,916.0,95.0,2.9,31.0,835.0,919.35,664.58
2016,10,6,12,15,528.5,250.5,2.9,31.0,678.0,714.71,523.51
2016,10,6,12,30,141.0,406.0,2.9,31.0,521.0,483.56,354.96
2016,10,6,12,45,174.0,402.0,2.95,31.5,542.5,492.51,362.26
2016,10,6,13,0,207.0,398.0,3.0,32.0,564.0,498.12,365.88
2016,10,6,13,15,194.5,390.5,2.95,32.0,544.0,466.21,342.67
2016,10,6,13,30,182.0,383.0,2.9,32.0,524.0,435.18,320.11
2016,10,6,13,45,539.0,235.5,2.9,32.0,634.0,521.48,383.99
2016,10,6,14,0,896.0,88.0,2.9,32.0,744.0,550.67,402.52
2016,10,6,14,15,503.5,204.0,2.9,32.0,569.5,405.97,296.1
2016,10,6,14,30,111.0,320.0,2.9,32.0,395.0,287.01,211.01
2016,10,6,14,45,469.5,206.0,2.9,32.0,496.5,322.6,229.66
2016,10,6,15,0,828.0,92.0,2.9,32.0,598.0,307.76,204.22
2016,10,6,15,15,809.5,89.0,2.9,31.5,553.5,245.45,152.95
2016,10,6,15,30,791.0,86.0,2.9,31.0,509.0,184.88,106.07
2016,10,6,15,45,764.0,83.0,2.9,31.0,459.0,125.58,68.06
2016,10,6,16,0,737.0,80.0,2.9,31.0,409.0,69.61,52.34
2016,10,6,16,15,700.5,75.5,2.65,30.5,356.0,65.58,49.32
2016,10,6,16,30,664.0,71.0,2.4,30.0,303.0,57.28,42.63
2016,10,6,16,45,606.5,65.0,2.2,29.5,249.0,52.59,38.84
2016,10,6,17,0,549.0,59.0,2.0,29.0,195.0,47.95,34.92
2016,10,6,17,15,463.0,50.0,1.85,28.0,144.0,40.76,28.72
2016,10,6,17,30,377.0,41.0,1.7,27.0,93.0,33.63,22.27
2016,10,6,17,45,232.0,26.5,1.55,26.5,54.0,21.67,10.12
2016,10,6,18,0,87.0,12.0,1.4,26.0,15.0,9.44,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,124.5,16.5,0.5,22.5,28.5,97.94,0.0
2016,10,7,7,0,249.0,33.0,0.6,23.0,57.0,268.13,199.25
2016,10,7,7,15,354.5,45.0,0.75,23.5,104.5,375.26,294.4
2016,10,7,7,30,460.0,57.0,0.9,24.0,152.0,490.5,385.22
2016,10,7,7,45,547.5,60.5,1.1,24.5,207.0,586.56,457.67
2016,10,7,8,0,635.0,64.0,1.3,25.0,262.0,685.93,529.07
2016,10,7,8,15,675.5,69.0,1.55,25.0,314.5,747.34,572.58
2016,10,7,8,30,716.0,74.0,1.8,25.0,367.0,803.23,611.39
2016,10,7,8,45,497.0,141.5,2.05,25.5,357.5,684.69,526.86
2016,10,7,9,0,278.0,209.0,2.3,26.0,348.0,532.53,411.68
2016,10,7,9,15,288.5,230.0,2.5,26.0,386.5,567.51,437.34
2016,10,7,9,30,299.0,251.0,2.7,26.0,425.0,601.08,460.61
2016,10,7,9,45,149.5,187.5,2.95,26.5,274.5,347.52,269.93
2016,10,7,10,0,0.0,124.0,3.2,27.0,124.0,97.73,71.92
2016,10,7,10,15,0.0,130.5,3.4,27.0,130.5,103.02,76.17
2016,10,7,10,30,0.0,137.0,3.6,27.0,137.0,108.31,80.16
2016,10,7,10,45,436.0,118.0,3.8,27.5,448.0,600.69,463.53
2016,10,7,11,0,872.0,99.0,4.0,28.0,759.0,982.0,724.97
2016,10,7,11,15,465.5,229.0,4.2,28.0,582.5,717.07,538.52
2016,10,7,11,30,59.0,359.0,4.4,28.0,406.0,383.5,288.06
2016,10,7,11,45,35.0,299.5,4.6,28.5,328.0,297.18,223.8
2016,10,7,12,0,11.0,240.0,4.8,29.0,250.0,202.81,151.68
2016,10,7,12,15,171.5,308.5,4.95,29.0,447.5,430.53,326.68
2016,10,7,12,30,332.0,377.0,5.1,29.0,645.0,628.63,471.59
2016,10,7,12,45,215.5,382.0,5.25,29.0,555.5,507.18,381.31
2016,10,7,13,0,99.0,387.0,5.4,29.0,466.0,398.1,299.37
2016,10,7,13,15,137.0,383.5,5.45,28.5,490.5,421.7,318.23
2016,10,7,13,30,175.0,380.0,5.5,28.0,515.0,428.79,324.33
2016,10,7,13,45,259.5,352.5,5.55,28.0,545.5,446.74,337.88
2016,10,7,14,0,344.0,325.0,5.6,28.0,576.0,446.84,337.14
2016,10,7,14,15,221.0,319.5,5.55,27.5,478.0,353.77,267.02
2016,10,7,14,30,98.0,314.0,5.5,27.0,380.0,277.66,210.13
2016,10,7,14,45,49.0,196.5,5.5,27.0,229.5,166.27,124.92
2016,10,7,15,0,0.0,79.0,5.5,27.0,79.0,60.8,43.11
2016,10,7,15,15,4.0,128.5,5.4,26.5,131.0,98.51,73.35
2016,10,7,15,30,8.0,178.0,5.3,26.0,183.0,132.34,100.49
2016,10,7,15,45,19.0,174.0,5.25,25.5,183.0,127.71,96.99
2016,10,7,16,0,30.0,170.0,5.2,25.0,183.0,116.55,93.38
2016,10,7,16,15,278.5,134.5,5.1,24.5,232.0,93.63,74.49
2016,10,7,16,30,527.0,99.0,5.0,24.0,281.0,75.87,59.68
2016,10,7,16,45,474.5,88.0,4.9,23.5,230.0,65.39,50.88
2016,10,7,17,0,422.0,77.0,4.8,23.0,179.0,57.48,44.05
2016,10,7,17,15,337.5,62.5,4.6,22.5,130.5,46.78,34.55
2016,10,7,17,30,253.0,48.0,4.4,22.0,82.0,36.0,24.69
2016,10,7,17,45,126.5,29.5,4.2,21.5,46.5,22.15,10.04
2016,10,7,18,0,0.0,11.0,4.0,21.0,11.0,8.65,0.0
2016,10,7,18,15,0.0,5.5,3.9,20.5,5.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.5,3.5,14.0,28.0,98.52,0.0
2016,10,8,7,0,250.0,33.0,3.6,14.0,56.0,270.25,208.78
2016,10,8,7,15,353.0,45.5,3.65,14.5,103.5,375.26,309.97
2016,10,8,7,30,456.0,58.0,3.7,15.0,151.0,489.18,406.36
2016,10,8,7,45,522.0,67.0,3.75,16.0,204.0,573.95,474.18
2016,10,8,8,0,588.0,76.0,3.8,17.0,257.0,661.16,540.2
2016,10,8,8,15,632.0,82.5,3.7,17.5,310.0,726.76,587.23
2016,10,8,8,30,676.0,89.0,3.6,18.0,363.0,792.13,632.18
2016,10,8,8,45,707.5,93.5,3.55,18.5,414.0,842.02,664.53
2016,10,8,9,0,739.0,98.0,3.5,19.0,465.0,890.11,694.8
2016,10,8,9,15,761.0,101.5,3.4,19.5,511.5,918.64,710.35
2016,10,8,9,30,783.0,105.0,3.3,20.0,558.0,951.15,728.55
2016,10,8,9,45,801.0,107.0,3.25,21.0,599.5,974.56,739.18
2016,10,8,10,0,819.0,109.0,3.2,22.0,641.0,994.43,747.4
2016,10,8,10,15,830.5,111.5,3.15,22.5,675.0,1004.51,750.56
2016,10,8,10,30,842.0,114.0,3.1,23.0,709.0,1010.72,751.36
2016,10,8,10,45,852.5,114.5,3.1,23.5,736.5,1009.66,747.97
2016,10,8,11,0,863.0,115.0,3.1,24.0,764.0,990.88,733.15
2016,10,8,11,15,868.5,116.0,3.0,24.5,783.0,977.87,721.71
2016,10,8,11,30,874.0,117.0,2.9,25.0,802.0,961.1,707.94
2016,10,8,11,45,877.5,117.0,2.85,25.5,812.5,937.76,690.47
2016,10,8,12,0,881.0,117.0,2.8,26.0,823.0,910.9,670.88
2016,10,8,12,15,881.5,117.0,2.8,26.0,824.5,878.04,649.09
2016,10,8,12,30,882.0,117.0,2.8,26.0,826.0,842.08,625.2
2016,10,8,12,45,881.5,116.0,2.8,26.5,819.0,801.46,596.88
2016,10,8,13,0,881.0,115.0,2.8,27.0,812.0,758.15,565.88
2016,10,8,13,15,877.0,114.0,2.8,27.0,796.0,709.95,530.98
2016,10,8,13,30,873.0,113.0,2.8,27.0,780.0,659.74,493.81
2016,10,8,13,45,868.0,110.5,2.85,27.5,756.0,605.91,452.31
2016,10,8,14,0,863.0,108.0,2.9,28.0,732.0,550.65,408.63
2016,10,8,14,15,853.0,106.0,2.9,28.0,700.5,492.27,362.05
2016,10,8,14,30,843.0,104.0,2.9,28.0,669.0,433.12,313.48
2016,10,8,14,45,474.0,189.5,2.9,28.0,504.0,312.68,225.64
2016,10,8,15,0,105.0,275.0,2.9,28.0,339.0,230.17,170.97
2016,10,8,15,15,432.5,187.0,2.9,27.5,418.5,230.01,158.43
2016,10,8,15,30,760.0,99.0,2.9,27.0,498.0,190.62,113.72
2016,10,8,15,45,739.0,93.0,2.9,27.0,449.5,126.33,70.62
2016,10,8,16,0,718.0,87.0,2.9,27.0,401.0,69.29,53.02
2016,10,8,16,15,680.5,81.5,2.7,26.5,348.0,64.52,49.32
2016,10,8,16,30,643.0,76.0,2.5,26.0,295.0,60.67,46.28
2016,10,8,16,45,594.5,67.5,2.3,25.5,242.0,54.4,41.07
2016,10,8,17,0,546.0,59.0,2.1,25.0,189.0,48.02,35.58
2016,10,8,17,15,457.5,49.0,1.95,24.0,138.0,40.03,28.56
2016,10,8,17,30,369.0,39.0,1.8,23.0,87.0,32.07,21.22
2016,10,8,17,45,227.5,24.5,1.65,22.0,49.0,20.09,7.71
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,7.87,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.0,144.07,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,62.0,367.05,280.47
2016,10,9,7,15,496.0,35.5,2.25,13.5,114.0,475.45,387.52
2016,10,9,7,30,603.0,44.0,2.3,14.0,166.0,585.57,478.94
2016,10,9,7,45,664.5,50.0,2.4,15.0,222.0,668.22,543.16
2016,10,9,8,0,726.0,56.0,2.5,16.0,278.0,752.51,604.7
2016,10,9,8,15,621.5,86.5,2.6,17.0,302.0,723.1,579.85
2016,10,9,8,30,517.0,117.0,2.7,18.0,326.0,666.25,534.75
2016,10,9,8,45,495.5,141.5,2.85,19.0,363.5,685.04,546.12
2016,10,9,9,0,474.0,166.0,3.0,20.0,401.0,699.75,552.98
2016,10,9,9,15,684.5,121.0,2.9,20.5,496.0,873.88,674.83
2016,10,9,9,30,895.0,76.0,2.8,21.0,591.0,1016.79,766.84
2016,10,9,9,45,908.5,78.0,2.75,21.5,633.5,1036.3,774.4
2016,10,9,10,0,922.0,80.0,2.7,22.0,676.0,1052.03,780.7
2016,10,9,10,15,932.0,81.5,2.7,22.5,711.0,1059.58,782.33
2016,10,9,10,30,942.0,83.0,2.7,23.0,746.0,1063.05,781.57
2016,10,9,10,45,949.0,84.5,2.7,23.5,774.0,1059.3,776.38
2016,10,9,11,0,956.0,86.0,2.7,24.0,802.0,1051.36,768.76
2016,10,9,11,15,960.5,86.5,2.7,24.0,821.0,1035.67,757.87
2016,10,9,11,30,965.0,87.0,2.7,24.0,840.0,1015.92,744.57
2016,10,9,11,45,965.0,89.0,2.75,24.5,850.0,989.62,726.18
2016,10,9,12,0,965.0,91.0,2.8,25.0,860.0,959.57,705.46
2016,10,9,12,15,965.5,91.0,2.85,25.0,861.5,924.32,682.68
2016,10,9,12,30,966.0,91.0,2.9,25.0,863.0,885.66,657.53
2016,10,9,12,45,964.0,91.0,2.95,25.0,855.5,841.83,628.7
2016,10,9,13,0,962.0,91.0,3.0,25.0,848.0,795.13,597.64
2016,10,9,13,15,958.5,90.0,3.05,25.0,831.5,743.82,560.74
2016,10,9,13,30,955.0,89.0,3.1,25.0,815.0,690.24,521.03
2016,10,9,13,45,948.0,88.5,3.15,25.0,790.0,633.05,477.47
2016,10,9,14,0,941.0,88.0,3.2,25.0,765.0,574.4,431.42
2016,10,9,14,15,932.0,86.5,3.2,24.5,732.0,512.76,382.25
2016,10,9,14,30,923.0,85.0,3.2,24.0,699.0,450.45,330.78
2016,10,9,14,45,908.5,84.0,3.2,24.0,658.5,386.23,275.79
2016,10,9,15,0,894.0,83.0,3.2,24.0,618.0,322.49,220.38
2016,10,9,15,15,876.5,80.5,3.05,23.5,571.5,257.69,165.12
2016,10,9,15,30,859.0,78.0,2.9,23.0,525.0,189.62,110.55
2016,10,9,15,45,833.5,75.0,2.75,23.0,473.5,126.22,68.43
2016,10,9,16,0,808.0,72.0,2.6,23.0,422.0,65.92,51.06
2016,10,9,16,15,772.5,68.0,2.3,22.5,367.0,61.18,47.31
2016,10,9,16,30,737.0,64.0,2.0,22.0,312.0,57.72,44.55
2016,10,9,16,45,681.0,58.5,1.75,21.5,255.5,52.81,40.41
2016,10,9,17,0,625.0,53.0,1.5,21.0,199.0,44.21,32.9
2016,10,9,17,15,534.0,44.5,1.5,20.0,145.0,37.07,26.49
2016,10,9,17,30,443.0,36.0,1.5,19.0,91.0,30.03,19.81
2016,10,9,17,45,221.5,18.0,1.5,18.5,45.5,14.66,3.37
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
