Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,164.0,14.0,0.85,12.5,29.0,123.82,0.0
2016,10,10,7,0,328.0,28.0,0.8,13.0,58.0,324.2,243.43
2016,10,10,7,15,437.0,39.5,0.8,13.5,109.0,435.85,351.29
2016,10,10,7,30,546.0,51.0,0.8,14.0,160.0,556.66,448.28
2016,10,10,7,45,612.5,58.5,0.8,15.0,216.0,642.76,512.34
2016,10,10,8,0,679.0,66.0,0.8,16.0,272.0,731.3,573.95
2016,10,10,8,15,721.5,71.5,0.75,17.0,327.5,789.94,610.21
2016,10,10,8,30,764.0,77.0,0.7,18.0,383.0,855.37,649.2
2016,10,10,8,45,794.0,81.0,0.65,19.0,436.5,905.52,676.04
2016,10,10,9,0,824.0,85.0,0.6,20.0,490.0,953.38,700.42
2016,10,10,9,15,845.0,88.0,0.7,20.5,538.5,988.27,720.51
2016,10,10,9,30,866.0,91.0,0.8,21.0,587.0,1019.91,738.59
2016,10,10,9,45,881.0,93.5,0.9,22.0,629.5,1028.11,740.63
2016,10,10,10,0,896.0,96.0,1.0,23.0,672.0,1045.47,748.77
2016,10,10,10,15,906.5,98.0,1.0,23.5,707.5,1053.75,750.6
2016,10,10,10,30,917.0,100.0,1.0,24.0,743.0,1058.01,750.27
2016,10,10,10,45,924.5,101.5,1.0,24.5,770.5,1054.57,745.49
2016,10,10,11,0,932.0,103.0,1.0,25.0,798.0,1047.03,738.52
2016,10,10,11,15,937.0,104.0,1.0,25.0,817.5,1032.38,728.9
2016,10,10,11,30,942.0,105.0,1.0,25.0,837.0,1013.73,717.07
2016,10,10,11,45,947.5,104.0,1.05,25.5,848.0,989.52,701.54
2016,10,10,12,0,953.0,103.0,1.1,26.0,859.0,961.45,683.71
2016,10,10,12,15,953.0,103.0,1.1,26.0,860.0,925.9,661.67
2016,10,10,12,30,953.0,103.0,1.1,26.0,861.0,887.03,637.52
2016,10,10,12,45,951.0,102.5,1.15,26.5,853.0,842.99,609.39
2016,10,10,13,0,949.0,102.0,1.2,27.0,845.0,796.15,579.0
2016,10,10,13,15,944.5,101.5,1.2,27.0,828.0,745.01,543.79
2016,10,10,13,30,940.0,101.0,1.2,27.0,811.0,691.73,506.14
2016,10,10,13,45,933.0,99.5,1.3,27.0,785.5,634.22,465.18
2016,10,10,14,0,926.0,98.0,1.4,27.0,760.0,575.32,421.52
2016,10,10,14,15,916.5,96.0,1.4,27.0,726.5,513.72,373.61
2016,10,10,14,30,907.0,94.0,1.4,27.0,693.0,451.53,323.58
2016,10,10,14,45,894.5,91.5,1.45,27.0,653.0,387.59,270.92
2016,10,10,15,0,882.0,89.0,1.5,27.0,613.0,323.96,217.4
2016,10,10,15,15,863.5,86.0,1.55,26.5,566.0,255.55,161.08
2016,10,10,15,30,845.0,83.0,1.6,26.0,519.0,191.63,111.0
2016,10,10,15,45,820.0,79.0,1.7,26.0,467.5,128.36,69.59
2016,10,10,16,0,795.0,75.0,1.8,26.0,416.0,68.18,52.31
2016,10,10,16,15,758.0,70.5,1.6,25.5,361.0,62.87,48.14
2016,10,10,16,30,721.0,66.0,1.4,25.0,306.0,59.1,45.15
2016,10,10,16,45,665.0,59.5,1.25,24.5,249.5,49.35,36.92
2016,10,10,17,0,609.0,53.0,1.1,24.0,193.0,44.08,32.34
2016,10,10,17,15,517.0,44.0,1.1,22.5,139.5,36.57,25.73
2016,10,10,17,30,425.0,35.0,1.1,21.0,86.0,29.15,18.79
2016,10,10,17,45,212.5,17.5,1.15,20.0,43.0,14.25,1.93
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.0,0.95,14.5,28.0,119.27,0.0
2016,10,11,7,0,314.0,28.0,0.9,15.0,56.0,314.62,231.64
2016,10,11,7,15,425.0,39.0,1.0,15.5,105.5,426.76,342.33
2016,10,11,7,30,536.0,50.0,1.1,16.0,155.0,548.17,440.72
2016,10,11,7,45,600.5,57.5,1.25,17.0,210.0,632.14,505.02
2016,10,11,8,0,665.0,65.0,1.4,18.0,265.0,718.48,567.45
2016,10,11,8,15,707.0,70.5,1.4,19.0,319.5,782.85,609.52
2016,10,11,8,30,749.0,76.0,1.4,20.0,374.0,840.8,645.17
2016,10,11,8,45,779.0,80.0,1.45,21.0,426.5,890.56,674.47
2016,10,11,9,0,809.0,84.0,1.5,22.0,479.0,938.09,701.46
2016,10,11,9,15,829.5,87.0,1.55,22.5,526.5,972.2,720.42
2016,10,11,9,30,850.0,90.0,1.6,23.0,574.0,1003.13,737.28
2016,10,11,9,45,865.5,92.0,1.7,24.0,615.5,1024.23,747.06
2016,10,11,10,0,881.0,94.0,1.8,25.0,657.0,1028.35,746.17
2016,10,11,10,15,892.0,96.0,1.8,25.5,692.0,1037.16,748.68
2016,10,11,10,30,903.0,98.0,1.8,26.0,727.0,1042.02,748.8
2016,10,11,10,45,911.0,99.0,1.8,26.5,754.0,1038.67,744.0
2016,10,11,11,0,919.0,100.0,1.8,27.0,781.0,1031.28,736.98
2016,10,11,11,15,923.5,101.0,1.85,27.0,800.0,1016.43,727.64
2016,10,11,11,30,928.0,102.0,1.9,27.0,819.0,997.65,716.0
2016,10,11,11,45,933.5,101.0,2.0,27.5,829.5,973.84,700.45
2016,10,11,12,0,939.0,100.0,2.1,28.0,840.0,946.23,682.5
2016,10,11,12,15,939.0,100.0,2.1,28.0,841.5,911.2,660.06
2016,10,11,12,30,939.0,100.0,2.1,28.0,843.0,872.91,635.48
2016,10,11,12,45,937.5,99.0,2.15,28.5,835.0,829.4,606.53
2016,10,11,13,0,936.0,98.0,2.2,29.0,827.0,783.12,575.46
2016,10,11,13,15,932.0,97.0,2.25,29.0,810.5,732.55,540.08
2016,10,11,13,30,928.0,96.0,2.3,29.0,794.0,679.86,502.19
2016,10,11,13,45,922.0,94.5,2.35,29.5,769.0,623.64,459.71
2016,10,11,14,0,916.0,93.0,2.4,30.0,744.0,565.98,414.93
2016,10,11,14,15,906.5,91.5,2.4,30.0,711.5,505.47,367.34
2016,10,11,14,30,897.0,90.0,2.4,30.0,679.0,444.38,317.78
2016,10,11,14,45,880.5,89.0,2.4,30.0,638.5,380.99,265.26
2016,10,11,15,0,864.0,88.0,2.4,30.0,598.0,318.34,212.51
2016,10,11,15,15,845.5,85.0,2.35,29.5,552.0,251.15,157.22
2016,10,11,15,30,827.0,82.0,2.3,29.0,506.0,188.43,108.24
2016,10,11,15,45,802.0,78.5,2.3,29.0,455.0,126.76,68.12
2016,10,11,16,0,777.0,75.0,2.3,29.0,404.0,68.16,51.65
2016,10,11,16,15,740.0,70.5,2.0,28.0,350.0,62.61,47.42
2016,10,11,16,30,703.0,66.0,1.7,27.0,296.0,58.88,44.58
2016,10,11,16,45,647.5,59.5,1.45,26.5,241.0,49.17,36.43
2016,10,11,17,0,592.0,53.0,1.2,26.0,186.0,43.94,31.91
2016,10,11,17,15,498.0,43.5,1.2,24.5,134.0,36.07,25.02
2016,10,11,17,30,404.0,34.0,1.2,23.0,82.0,28.26,17.75
2016,10,11,17,45,202.0,17.0,1.25,22.0,41.0,13.84,0.16
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,122.5,15.5,1.8,17.5,25.5,96.86,0.0
2016,10,12,7,0,245.0,31.0,2.0,18.0,51.0,266.91,192.25
2016,10,12,7,15,357.5,43.5,2.2,19.0,99.0,379.28,304.49
2016,10,12,7,30,470.0,56.0,2.4,20.0,147.0,501.6,404.7
2016,10,12,7,45,545.5,63.5,2.6,21.0,201.5,593.5,476.39
2016,10,12,8,0,621.0,71.0,2.8,22.0,256.0,688.14,546.3
2016,10,12,8,15,665.5,76.5,2.9,22.5,309.5,753.71,592.36
2016,10,12,8,30,710.0,82.0,3.0,23.0,363.0,818.98,636.54
2016,10,12,8,45,747.0,84.5,3.2,23.5,415.5,865.73,666.97
2016,10,12,9,0,784.0,87.0,3.4,24.0,468.0,917.81,700.58
2016,10,12,9,15,805.0,90.0,3.45,24.5,514.5,952.05,720.4
2016,10,12,9,30,826.0,93.0,3.5,25.0,561.0,983.19,738.03
2016,10,12,9,45,844.0,94.5,3.55,26.0,602.5,1006.01,748.53
2016,10,12,10,0,862.0,96.0,3.6,27.0,644.0,1011.85,747.84
2016,10,12,10,15,873.0,98.0,3.6,27.5,678.5,1020.61,750.5
2016,10,12,10,30,884.0,100.0,3.6,28.0,713.0,1025.5,750.77
2016,10,12,10,45,892.0,101.0,3.6,28.5,739.5,1022.26,745.95
2016,10,12,11,0,900.0,102.0,3.6,29.0,766.0,1015.07,738.83
2016,10,12,11,15,904.5,103.0,3.55,29.0,784.5,1000.5,728.26
2016,10,12,11,30,909.0,104.0,3.5,29.0,803.0,982.09,715.4
2016,10,12,11,45,912.0,104.5,3.5,29.5,813.0,957.98,697.9
2016,10,12,12,0,915.0,105.0,3.5,30.0,823.0,930.24,678.2
2016,10,12,12,15,915.0,105.0,3.45,30.0,824.0,895.92,655.29
2016,10,12,12,30,915.0,105.0,3.4,30.0,825.0,858.42,630.29
2016,10,12,12,45,914.0,104.0,3.4,30.5,817.5,816.18,601.08
2016,10,12,13,0,913.0,103.0,3.4,31.0,810.0,771.21,569.65
2016,10,12,13,15,908.5,102.0,3.3,31.0,793.0,721.31,533.42
2016,10,12,13,30,904.0,101.0,3.2,31.0,776.0,669.39,494.99
2016,10,12,13,45,897.0,99.5,3.15,31.5,751.5,613.79,452.26
2016,10,12,14,0,890.0,98.0,3.1,32.0,727.0,556.9,407.57
2016,10,12,14,15,880.0,96.5,3.05,31.5,694.5,497.57,361.44
2016,10,12,14,30,870.0,95.0,3.0,31.0,662.0,437.77,313.37
2016,10,12,14,45,854.5,93.0,2.95,31.0,622.0,373.86,260.42
2016,10,12,15,0,839.0,91.0,2.9,31.0,582.0,311.33,207.78
2016,10,12,15,15,820.0,88.0,2.8,31.0,536.5,248.33,155.44
2016,10,12,15,30,801.0,85.0,2.7,31.0,491.0,187.15,107.6
2016,10,12,15,45,773.5,81.5,2.6,31.0,441.0,126.93,68.63
2016,10,12,16,0,746.0,78.0,2.5,31.0,391.0,70.13,52.87
2016,10,12,16,15,707.0,73.0,2.15,30.0,337.5,59.17,44.15
2016,10,12,16,30,668.0,68.0,1.8,29.0,284.0,55.39,41.27
2016,10,12,16,45,608.0,61.5,1.5,28.5,230.0,50.24,37.0
2016,10,12,17,0,548.0,55.0,1.2,28.0,176.0,45.13,32.59
2016,10,12,17,15,451.5,45.0,1.15,27.0,125.5,36.99,25.45
2016,10,12,17,30,355.0,35.0,1.1,26.0,75.0,28.92,17.88
2016,10,12,17,45,177.5,17.5,1.1,25.0,37.5,14.23,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,11.5,14.0,1.65,19.0,15.0,18.98,0.0
2016,10,13,7,0,23.0,28.0,1.9,19.0,30.0,51.07,31.7
2016,10,13,7,15,59.5,50.5,1.95,19.5,61.0,122.92,96.11
2016,10,13,7,30,96.0,73.0,2.0,20.0,92.0,180.38,145.82
2016,10,13,7,45,127.5,94.5,2.05,20.5,127.5,233.16,190.36
2016,10,13,8,0,159.0,116.0,2.1,21.0,163.0,287.37,234.6
2016,10,13,8,15,165.0,141.5,2.0,21.5,198.5,325.05,263.32
2016,10,13,8,30,171.0,167.0,1.9,22.0,234.0,361.75,290.32
2016,10,13,8,45,97.5,174.5,1.85,22.5,214.0,274.18,218.47
2016,10,13,9,0,24.0,182.0,1.8,23.0,194.0,185.14,144.81
2016,10,13,9,15,12.0,162.5,1.55,23.5,168.5,149.21,115.31
2016,10,13,9,30,0.0,143.0,1.3,24.0,143.0,116.41,88.22
2016,10,13,9,45,31.5,210.5,1.1,24.5,231.0,232.6,179.63
2016,10,13,10,0,63.0,278.0,0.9,25.0,319.0,337.62,257.72
2016,10,13,10,15,157.0,301.0,0.8,25.5,408.5,478.87,360.47
2016,10,13,10,30,251.0,324.0,0.7,26.0,498.0,593.41,438.86
2016,10,13,10,45,392.5,292.0,0.65,27.0,575.0,715.76,519.8
2016,10,13,11,0,534.0,260.0,0.6,28.0,652.0,833.96,593.32
2016,10,13,11,15,688.5,192.0,0.75,28.0,710.5,907.5,642.45
2016,10,13,11,30,843.0,124.0,0.9,28.0,769.0,953.93,672.39
2016,10,13,11,45,845.5,125.0,1.1,28.5,778.5,930.6,659.04
2016,10,13,12,0,848.0,126.0,1.3,29.0,788.0,903.78,643.95
2016,10,13,12,15,659.5,217.0,1.5,29.0,733.0,804.34,580.87
2016,10,13,12,30,471.0,308.0,1.7,29.0,678.0,696.17,507.09
2016,10,13,12,45,404.0,331.0,1.9,29.5,646.0,623.91,457.55
2016,10,13,13,0,337.0,354.0,2.1,30.0,614.0,570.43,419.29
2016,10,13,13,15,284.0,357.0,2.15,29.5,573.0,513.13,379.18
2016,10,13,13,30,231.0,360.0,2.2,29.0,532.0,450.23,334.5
2016,10,13,13,45,342.0,317.0,2.3,29.0,562.5,468.45,348.34
2016,10,13,14,0,453.0,274.0,2.4,29.0,593.0,472.65,350.31
2016,10,13,14,15,526.5,234.0,2.4,29.0,588.0,442.32,325.79
2016,10,13,14,30,600.0,194.0,2.4,29.0,583.0,406.96,295.94
2016,10,13,14,45,665.0,157.5,2.4,29.0,564.0,358.64,254.73
2016,10,13,15,0,730.0,121.0,2.4,29.0,545.0,301.88,205.38
2016,10,13,15,15,707.0,117.0,2.35,28.5,501.0,242.96,157.1
2016,10,13,15,30,684.0,113.0,2.3,28.0,457.0,186.52,113.27
2016,10,13,15,45,656.0,106.5,2.25,28.0,408.5,130.58,76.32
2016,10,13,16,0,628.0,100.0,2.2,28.0,360.0,78.3,60.39
2016,10,13,16,15,584.5,93.0,2.0,27.5,309.0,71.62,55.14
2016,10,13,16,30,541.0,86.0,1.8,27.0,258.0,67.08,51.52
2016,10,13,16,45,478.0,76.0,1.65,26.5,207.0,59.94,45.55
2016,10,13,17,0,415.0,66.0,1.5,26.0,156.0,49.9,36.9
2016,10,13,17,15,319.0,52.5,1.45,25.5,109.5,39.65,27.81
2016,10,13,17,30,223.0,39.0,1.4,25.0,63.0,29.4,18.19
2016,10,13,17,45,111.5,19.5,1.35,24.5,31.5,14.79,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,78.0,15.0,0.9,19.5,21.0,65.95,0.0
2016,10,14,7,0,156.0,30.0,1.0,20.0,42.0,198.24,134.35
2016,10,14,7,15,263.5,45.0,1.1,20.5,86.0,307.7,243.99
2016,10,14,7,30,371.0,60.0,1.2,21.0,130.0,422.7,338.89
2016,10,14,7,45,437.5,71.5,1.35,21.5,180.0,505.09,403.9
2016,10,14,8,0,504.0,83.0,1.5,22.0,230.0,598.99,474.38
2016,10,14,8,15,252.5,106.5,1.6,22.5,180.0,377.57,303.69
2016,10,14,8,30,1.0,130.0,1.7,23.0,130.0,114.76,88.16
2016,10,14,8,45,0.5,109.5,1.8,23.5,109.5,89.64,67.85
2016,10,14,9,0,0.0,89.0,1.9,24.0,89.0,69.02,50.81
2016,10,14,9,15,0.0,56.0,1.9,24.5,56.0,42.94,29.42
2016,10,14,9,30,0.0,23.0,1.9,25.0,23.0,17.59,8.69
2016,10,14,9,45,1.5,99.5,1.95,25.5,100.5,78.74,57.92
2016,10,14,10,0,3.0,176.0,2.0,26.0,178.0,147.84,112.07
2016,10,14,10,15,4.0,183.0,2.0,26.5,186.0,154.1,116.35
2016,10,14,10,30,5.0,190.0,2.0,27.0,194.0,160.39,120.77
2016,10,14,10,45,22.5,249.5,2.0,27.5,266.5,231.54,175.3
2016,10,14,11,0,40.0,309.0,2.0,28.0,339.0,327.93,246.77
2016,10,14,11,15,170.0,333.5,1.95,28.0,463.0,497.15,372.48
2016,10,14,11,30,300.0,358.0,1.9,28.0,587.0,657.57,485.19
2016,10,14,11,45,342.0,352.0,1.9,28.5,616.0,674.77,495.17
2016,10,14,12,0,384.0,346.0,1.9,29.0,645.0,688.36,503.66
2016,10,14,12,15,619.0,233.0,1.9,29.0,715.0,784.53,572.86
2016,10,14,12,30,854.0,120.0,1.9,29.0,785.0,823.46,600.39
2016,10,14,12,45,854.0,118.5,1.9,29.0,778.0,783.78,573.9
2016,10,14,13,0,854.0,117.0,1.9,29.0,771.0,741.49,545.3
2016,10,14,13,15,849.5,116.0,1.9,29.0,755.5,694.14,511.79
2016,10,14,13,30,845.0,115.0,1.9,29.0,740.0,649.86,479.44
2016,10,14,13,45,839.0,113.0,1.9,29.0,716.0,596.03,439.6
2016,10,14,14,0,833.0,111.0,1.9,29.0,692.0,540.99,397.69
2016,10,14,14,15,822.0,109.0,1.9,29.0,660.5,482.66,352.07
2016,10,14,14,30,811.0,107.0,1.9,29.0,629.0,424.17,304.89
2016,10,14,14,45,797.0,104.0,1.9,29.0,590.5,363.93,255.19
2016,10,14,15,0,783.0,101.0,1.9,29.0,552.0,304.44,205.26
2016,10,14,15,15,762.0,97.5,1.9,29.0,508.0,244.05,155.31
2016,10,14,15,30,741.0,94.0,1.9,29.0,464.0,185.82,109.8
2016,10,14,15,45,712.0,90.0,1.95,29.0,415.0,123.96,68.79
2016,10,14,16,0,683.0,86.0,2.0,29.0,366.0,70.07,53.29
2016,10,14,16,15,641.0,80.0,1.85,28.5,314.5,63.2,47.85
2016,10,14,16,30,599.0,74.0,1.7,28.0,263.0,58.97,44.47
2016,10,14,16,45,536.0,66.0,1.55,27.5,211.0,52.95,39.44
2016,10,14,17,0,473.0,58.0,1.4,27.0,159.0,46.93,34.2
2016,10,14,17,15,372.5,46.5,1.3,26.0,111.0,37.81,26.15
2016,10,14,17,30,272.0,35.0,1.2,25.0,63.0,28.69,17.42
2016,10,14,17,45,136.0,17.5,1.1,24.5,31.5,13.37,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,78.5,14.5,2.95,20.5,20.5,66.02,0.0
2016,10,15,7,0,157.0,29.0,3.1,21.0,41.0,196.51,129.49
2016,10,15,7,15,269.5,44.0,3.25,21.5,85.5,311.78,248.39
2016,10,15,7,30,382.0,59.0,3.4,22.0,130.0,431.22,348.81
2016,10,15,7,45,191.0,63.0,3.6,22.5,98.5,257.75,211.03
2016,10,15,8,0,0.0,67.0,3.8,23.0,67.0,53.18,38.43
2016,10,15,8,15,0.0,59.0,3.95,23.5,59.0,45.19,31.83
2016,10,15,8,30,0.0,51.0,4.1,24.0,51.0,39.02,26.6
2016,10,15,8,45,70.0,130.0,4.35,24.5,163.5,192.67,153.92
2016,10,15,9,0,140.0,209.0,4.6,25.0,276.0,379.37,301.01
2016,10,15,9,15,70.0,176.0,4.6,25.5,209.5,240.5,189.28
2016,10,15,9,30,0.0,143.0,4.6,26.0,143.0,116.66,88.01
2016,10,15,9,45,49.0,215.5,4.65,26.5,246.5,257.04,199.68
2016,10,15,10,0,98.0,288.0,4.7,27.0,350.0,386.81,298.8
2016,10,15,10,15,60.0,272.5,4.65,27.5,311.5,323.84,248.37
2016,10,15,10,30,22.0,257.0,4.6,28.0,273.0,240.91,183.12
2016,10,15,10,45,74.0,305.0,4.6,28.5,359.0,363.38,276.73
2016,10,15,11,0,126.0,353.0,4.6,29.0,445.0,484.47,365.68
2016,10,15,11,15,182.5,361.0,4.6,29.0,497.5,539.07,405.95
2016,10,15,11,30,239.0,369.0,4.6,29.0,550.0,590.32,443.43
2016,10,15,11,45,559.5,239.0,4.6,29.5,670.0,782.56,585.12
2016,10,15,12,0,880.0,109.0,4.6,30.0,790.0,903.83,667.92
2016,10,15,12,15,880.5,109.0,4.55,30.0,790.5,871.02,644.63
2016,10,15,12,30,881.0,109.0,4.5,30.0,791.0,835.14,620.22
2016,10,15,12,45,882.5,106.5,4.5,30.5,784.5,794.72,591.64
2016,10,15,13,0,884.0,104.0,4.5,31.0,778.0,751.52,560.67
2016,10,15,13,15,879.5,103.5,4.5,31.0,761.5,703.44,525.47
2016,10,15,13,30,875.0,103.0,4.5,31.0,745.0,653.41,488.07
2016,10,15,13,45,870.0,100.0,4.5,31.5,721.0,599.18,445.82
2016,10,15,14,0,865.0,97.0,4.5,32.0,697.0,543.56,401.54
2016,10,15,14,15,854.5,95.5,4.45,31.5,665.0,485.5,355.73
2016,10,15,14,30,844.0,94.0,4.4,31.0,633.0,427.09,308.17
2016,10,15,14,45,825.0,93.5,4.4,31.0,593.5,365.03,256.25
2016,10,15,15,0,806.0,93.0,4.4,31.0,554.0,304.67,205.04
2016,10,15,15,15,785.0,90.0,4.3,31.0,509.0,243.38,153.83
2016,10,15,15,30,764.0,87.0,4.2,31.0,464.0,184.21,107.28
2016,10,15,15,45,733.5,83.5,4.15,31.0,414.5,126.19,69.39
2016,10,15,16,0,703.0,80.0,4.1,31.0,365.0,66.77,50.16
2016,10,15,16,15,661.5,74.5,3.75,30.5,313.0,59.65,44.5
2016,10,15,16,30,620.0,69.0,3.4,30.0,261.0,55.6,41.28
2016,10,15,16,45,556.0,62.0,3.1,29.5,209.0,50.17,36.75
2016,10,15,17,0,492.0,55.0,2.8,29.0,157.0,44.78,32.06
2016,10,15,17,15,387.5,44.0,2.55,28.0,109.0,35.92,24.27
2016,10,15,17,30,283.0,33.0,2.3,27.0,61.0,27.12,15.75
2016,10,15,17,45,141.5,16.5,2.05,26.0,30.5,13.45,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,77.5,14.5,3.9,21.5,20.5,65.43,0.0
2016,10,16,7,0,155.0,29.0,4.0,22.0,41.0,194.46,123.11
2016,10,16,7,15,270.5,44.5,4.2,22.5,85.5,314.5,249.62
2016,10,16,7,30,386.0,60.0,4.4,23.0,130.0,437.05,353.01
2016,10,16,7,45,476.0,67.5,4.65,23.5,183.5,540.82,436.85
2016,10,16,8,0,566.0,75.0,4.9,24.0,237.0,646.87,518.81
2016,10,16,8,15,614.5,81.5,5.0,24.5,289.5,716.12,569.42
2016,10,16,8,30,663.0,88.0,5.1,25.0,342.0,785.27,618.17
2016,10,16,8,45,710.5,88.5,5.25,25.5,395.0,844.98,658.83
2016,10,16,9,0,758.0,89.0,5.4,26.0,448.0,896.97,693.12
2016,10,16,9,15,780.5,92.5,5.35,26.5,494.0,932.85,714.28
2016,10,16,9,30,803.0,96.0,5.3,27.0,540.0,965.72,733.08
2016,10,16,9,45,828.5,95.0,5.3,27.5,582.5,992.84,748.08
2016,10,16,10,0,854.0,94.0,5.3,28.0,625.0,1016.39,760.62
2016,10,16,10,15,865.5,95.5,5.2,28.5,659.0,1011.67,753.38
2016,10,16,10,30,877.0,97.0,5.1,29.0,693.0,1016.41,752.89
2016,10,16,10,45,889.0,96.5,5.1,29.5,720.5,1015.45,749.49
2016,10,16,11,0,901.0,96.0,5.1,30.0,748.0,1010.52,743.69
2016,10,16,11,15,906.0,97.0,5.05,30.5,766.0,996.42,731.63
2016,10,16,11,30,911.0,98.0,5.0,31.0,784.0,978.47,717.3
2016,10,16,11,45,918.0,95.5,5.0,31.5,795.0,954.83,699.77
2016,10,16,12,0,925.0,93.0,5.0,32.0,806.0,927.45,679.93
2016,10,16,12,15,925.5,93.0,4.95,32.0,806.5,893.4,656.8
2016,10,16,12,30,926.0,93.0,4.9,32.0,807.0,856.12,631.52
2016,10,16,12,45,924.0,93.0,4.85,32.0,799.5,813.83,602.79
2016,10,16,13,0,922.0,93.0,4.8,32.0,792.0,768.84,572.1
2016,10,16,13,15,918.0,92.0,4.7,32.0,775.0,719.04,535.36
2016,10,16,13,30,914.0,91.0,4.6,32.0,758.0,667.17,496.39
2016,10,16,13,45,906.5,90.0,4.6,32.5,733.5,611.42,453.11
2016,10,16,14,0,899.0,89.0,4.6,33.0,709.0,554.41,407.89
2016,10,16,14,15,889.0,87.5,4.55,32.5,676.0,494.81,361.01
2016,10,16,14,30,879.0,86.0,4.5,32.0,643.0,434.74,312.26
2016,10,16,14,45,865.0,83.5,4.45,32.0,604.0,372.26,259.85
2016,10,16,15,0,851.0,81.0,4.4,32.0,565.0,310.35,207.21
2016,10,16,15,15,831.5,78.5,4.25,31.5,519.5,244.51,152.67
2016,10,16,15,30,812.0,76.0,4.1,31.0,474.0,183.22,104.55
2016,10,16,15,45,783.5,73.0,4.0,31.0,424.0,122.86,65.0
2016,10,16,16,0,755.0,70.0,3.9,31.0,374.0,66.0,49.54
2016,10,16,16,15,715.5,65.5,3.5,30.5,321.0,58.5,43.55
2016,10,16,16,30,676.0,61.0,3.1,30.0,268.0,54.66,40.49
2016,10,16,16,45,613.0,54.5,2.75,29.5,214.0,45.13,32.5
2016,10,16,17,0,550.0,48.0,2.4,29.0,160.0,39.81,27.87
2016,10,16,17,15,444.5,38.5,2.2,28.0,111.0,31.86,20.85
2016,10,16,17,30,339.0,29.0,2.0,27.0,62.0,24.02,13.06
2016,10,16,17,45,169.5,14.5,1.85,26.0,31.0,11.41,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,74.0,14.0,3.6,21.5,19.5,62.69,0.0
2016,10,17,7,0,148.0,28.0,3.8,22.0,39.0,186.76,112.7
2016,10,17,7,15,263.5,44.0,4.05,22.5,83.5,309.21,244.81
2016,10,17,7,30,379.0,60.0,4.3,23.0,128.0,432.21,348.8
2016,10,17,7,45,474.0,66.5,4.6,23.5,181.5,538.54,434.84
2016,10,17,8,0,569.0,73.0,4.9,24.0,235.0,647.81,519.51
2016,10,17,8,15,617.5,80.0,5.0,24.5,287.5,717.67,570.62
2016,10,17,8,30,666.0,87.0,5.1,25.0,340.0,787.5,619.89
2016,10,17,8,45,716.5,86.5,5.2,25.5,393.0,848.78,661.43
2016,10,17,9,0,767.0,86.0,5.3,26.0,446.0,902.78,696.79
2016,10,17,9,15,789.5,89.0,5.3,26.5,492.5,938.1,717.78
2016,10,17,9,30,812.0,92.0,5.3,27.0,539.0,970.39,736.46
2016,10,17,9,45,835.5,91.5,5.35,27.5,581.0,996.03,750.79
2016,10,17,10,0,859.0,91.0,5.4,28.0,623.0,1004.98,753.78
2016,10,17,10,15,870.5,92.5,5.35,28.5,656.5,1013.53,756.02
2016,10,17,10,30,882.0,94.0,5.3,29.0,690.0,1018.27,755.85
2016,10,17,10,45,892.5,94.0,5.3,29.5,717.0,1016.33,751.78
2016,10,17,11,0,903.0,94.0,5.3,30.0,744.0,1010.45,745.33
2016,10,17,11,15,908.0,95.0,5.25,30.0,762.0,996.33,734.75
2016,10,17,11,30,913.0,96.0,5.2,30.0,780.0,978.36,721.83
2016,10,17,11,45,913.5,97.5,5.2,30.5,789.0,952.97,702.98
2016,10,17,12,0,914.0,99.0,5.2,31.0,798.0,924.07,681.96
2016,10,17,12,15,914.0,99.0,5.15,31.0,799.0,889.84,658.52
2016,10,17,12,30,914.0,99.0,5.1,31.0,800.0,852.47,632.97
2016,10,17,12,45,912.0,98.5,5.05,31.5,792.0,810.07,602.67
2016,10,17,13,0,910.0,98.0,5.0,32.0,784.0,765.03,570.42
2016,10,17,13,15,630.0,212.0,4.95,32.0,682.0,641.23,477.61
2016,10,17,13,30,350.0,326.0,4.9,32.0,580.0,508.22,378.14
2016,10,17,13,45,618.0,210.0,4.85,32.5,640.5,554.08,411.58
2016,10,17,14,0,886.0,94.0,4.8,33.0,701.0,552.24,407.18
2016,10,17,14,15,875.5,92.0,4.7,32.5,668.5,492.64,359.96
2016,10,17,14,30,865.0,90.0,4.6,32.0,636.0,432.69,311.21
2016,10,17,14,45,848.0,89.0,4.55,32.0,596.0,369.7,258.53
2016,10,17,15,0,831.0,88.0,4.5,32.0,556.0,308.23,206.38
2016,10,17,15,15,810.5,85.0,4.4,32.0,511.0,245.62,154.13
2016,10,17,15,30,790.0,82.0,4.3,32.0,466.0,185.04,106.49
2016,10,17,15,45,761.5,78.0,4.2,32.0,416.0,125.26,67.3
2016,10,17,16,0,733.0,74.0,4.1,32.0,366.0,69.04,51.85
2016,10,17,16,15,691.5,69.0,3.7,31.0,313.5,56.26,41.59
2016,10,17,16,30,650.0,64.0,3.3,30.0,261.0,52.38,38.58
2016,10,17,16,45,587.0,57.0,2.95,29.5,208.0,46.78,33.87
2016,10,17,17,0,524.0,50.0,2.6,29.0,155.0,41.19,29.0
2016,10,17,17,15,416.5,39.5,2.4,28.0,106.5,32.54,21.36
2016,10,17,17,30,309.0,29.0,2.2,27.0,58.0,23.95,12.7
2016,10,17,17,45,154.5,14.5,2.05,26.0,29.0,11.41,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.5,3.55,21.5,6.5,5.11,0.0
2016,10,18,7,0,0.0,13.0,3.7,22.0,13.0,9.89,0.16
2016,10,18,7,15,0.0,29.5,3.95,22.5,29.5,22.55,12.41
2016,10,18,7,30,0.0,46.0,4.2,23.0,46.0,37.79,25.36
2016,10,18,7,45,0.0,65.0,4.5,23.5,65.0,55.53,40.23
2016,10,18,8,0,0.0,84.0,4.8,24.0,84.0,72.71,54.42
2016,10,18,8,15,96.5,119.5,4.8,24.5,156.0,233.62,188.55
2016,10,18,8,30,193.0,155.0,4.8,25.0,228.0,370.22,298.36
2016,10,18,8,45,455.0,127.0,4.85,25.5,330.5,633.89,504.04
2016,10,18,9,0,717.0,99.0,4.9,26.0,433.0,877.05,677.56
2016,10,18,9,15,580.0,150.0,4.85,26.5,438.0,796.94,615.47
2016,10,18,9,30,443.0,201.0,4.8,27.0,443.0,720.0,555.23
2016,10,18,9,45,625.5,155.0,4.8,27.5,524.5,864.26,657.64
2016,10,18,10,0,808.0,109.0,4.8,28.0,606.0,988.13,738.84
2016,10,18,10,15,820.0,111.5,4.7,28.5,639.0,998.34,740.97
2016,10,18,10,30,832.0,114.0,4.6,29.0,672.0,1004.73,741.56
2016,10,18,10,45,842.0,114.5,4.55,29.5,698.5,1002.89,737.38
2016,10,18,11,0,852.0,115.0,4.5,30.0,725.0,997.14,730.87
2016,10,18,11,15,857.0,116.0,4.4,30.0,742.5,983.15,720.33
2016,10,18,11,30,862.0,117.0,4.3,30.0,760.0,952.58,699.02
2016,10,18,11,45,879.5,109.5,4.25,30.5,773.0,934.47,685.11
2016,10,18,12,0,897.0,102.0,4.2,31.0,786.0,912.23,668.54
2016,10,18,12,15,638.5,222.5,4.1,31.0,709.0,792.85,585.3
2016,10,18,12,30,380.0,343.0,4.0,31.0,632.0,641.94,475.09
2016,10,18,12,45,289.0,356.5,3.95,31.5,575.5,561.1,415.75
2016,10,18,13,0,198.0,370.0,3.9,32.0,519.0,473.15,350.65
2016,10,18,13,15,221.0,358.5,3.8,32.0,521.0,462.68,343.41
2016,10,18,13,30,244.0,347.0,3.7,32.0,523.0,449.76,333.84
2016,10,18,13,45,156.5,328.0,3.6,32.0,439.5,364.62,270.79
2016,10,18,14,0,69.0,309.0,3.5,32.0,356.0,282.39,209.74
2016,10,18,14,15,305.0,257.5,3.4,31.5,450.0,354.1,262.38
2016,10,18,14,30,541.0,206.0,3.3,31.0,544.0,390.72,284.67
2016,10,18,14,45,534.0,193.5,3.25,31.0,509.5,339.72,242.98
2016,10,18,15,0,527.0,181.0,3.2,31.0,475.0,289.3,201.52
2016,10,18,15,15,525.0,165.5,3.0,30.5,438.5,238.57,160.14
2016,10,18,15,30,523.0,150.0,2.8,30.0,402.0,188.19,120.67
2016,10,18,15,45,613.5,114.0,2.65,30.0,378.5,134.77,80.25
2016,10,18,16,0,704.0,78.0,2.5,30.0,355.0,66.88,50.48
2016,10,18,16,15,661.0,72.5,2.15,29.5,303.0,58.34,43.61
2016,10,18,16,30,618.0,67.0,1.8,29.0,251.0,54.23,40.3
2016,10,18,16,45,550.5,59.5,1.5,28.5,199.0,48.34,35.34
2016,10,18,17,0,483.0,52.0,1.2,28.0,147.0,42.49,30.2
2016,10,18,17,15,373.5,41.0,1.2,27.5,100.0,33.56,22.21
2016,10,18,17,30,264.0,30.0,1.2,27.0,53.0,24.7,12.88
2016,10,18,17,45,132.0,15.0,1.2,26.5,26.5,11.8,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,66.5,13.0,2.05,22.5,17.5,56.84,0.0
2016,10,19,7,0,133.0,26.0,2.2,23.0,35.0,170.54,88.78
2016,10,19,7,15,248.5,41.0,2.4,23.0,77.5,294.29,230.47
2016,10,19,7,30,364.0,56.0,2.6,23.0,120.0,415.4,332.94
2016,10,19,7,45,451.5,64.0,2.85,23.5,171.0,517.32,414.63
2016,10,19,8,0,539.0,72.0,3.1,24.0,222.0,620.78,493.77
2016,10,19,8,15,588.0,79.0,3.3,24.5,273.0,690.2,544.26
2016,10,19,8,30,637.0,86.0,3.5,25.0,324.0,759.7,593.05
2016,10,19,8,45,678.5,88.5,3.7,25.5,374.5,815.52,630.57
2016,10,19,9,0,720.0,91.0,3.9,26.0,425.0,869.93,666.26
2016,10,19,9,15,743.5,94.5,3.95,26.5,470.0,899.25,683.15
2016,10,19,9,30,767.0,98.0,4.0,27.0,515.0,932.69,702.84
2016,10,19,9,45,581.5,173.0,4.05,27.5,502.5,828.97,628.18
2016,10,19,10,0,396.0,248.0,4.1,28.0,490.0,696.93,529.63
2016,10,19,10,15,371.0,270.5,4.1,28.0,507.0,691.17,524.03
2016,10,19,10,30,346.0,293.0,4.1,28.0,524.0,683.27,516.36
2016,10,19,10,45,338.5,307.5,4.1,28.5,541.0,682.16,513.22
2016,10,19,11,0,331.0,322.0,4.1,29.0,558.0,679.28,508.92
2016,10,19,11,15,341.0,328.5,4.1,29.0,577.0,683.11,511.03
2016,10,19,11,30,351.0,335.0,4.1,29.0,596.0,684.82,511.68
2016,10,19,11,45,609.5,222.0,4.1,29.5,681.5,820.24,610.22
2016,10,19,12,0,868.0,109.0,4.1,30.0,767.0,893.82,659.33
2016,10,19,12,15,647.0,213.0,4.05,30.0,704.0,791.7,587.26
2016,10,19,12,30,426.0,317.0,4.0,30.0,641.0,669.79,497.56
2016,10,19,12,45,642.5,214.0,4.0,30.0,696.0,724.71,540.45
2016,10,19,13,0,859.0,111.0,4.0,30.0,751.0,740.5,554.3
2016,10,19,13,15,854.0,110.0,3.95,30.0,734.5,692.73,518.84
2016,10,19,13,30,849.0,109.0,3.9,30.0,718.0,643.16,481.68
2016,10,19,13,45,703.5,166.5,3.9,30.0,659.5,567.64,423.98
2016,10,19,14,0,558.0,224.0,3.9,30.0,601.0,490.2,365.04
2016,10,19,14,15,567.5,207.5,3.85,29.5,575.5,442.89,328.47
2016,10,19,14,30,577.0,191.0,3.8,29.0,550.0,394.03,289.35
2016,10,19,14,45,662.5,149.5,3.75,29.0,536.5,354.08,253.55
2016,10,19,15,0,748.0,108.0,3.7,29.0,523.0,299.09,204.33
2016,10,19,15,15,725.0,104.0,3.55,28.5,479.0,239.47,154.8
2016,10,19,15,30,702.0,100.0,3.4,28.0,435.0,182.32,109.76
2016,10,19,15,45,671.0,95.0,3.25,28.0,387.0,126.42,72.3
2016,10,19,16,0,640.0,90.0,3.1,28.0,339.0,74.47,57.32
2016,10,19,16,15,593.5,83.5,2.8,27.5,288.0,65.4,49.97
2016,10,19,16,30,547.0,77.0,2.5,27.0,237.0,60.93,46.34
2016,10,19,16,45,484.0,67.0,2.2,27.0,187.0,53.55,39.97
2016,10,19,17,0,421.0,57.0,1.9,27.0,137.0,46.09,33.32
2016,10,19,17,15,310.0,44.0,1.8,26.5,92.0,33.53,22.22
2016,10,19,17,30,199.0,31.0,1.7,26.0,47.0,23.49,11.56
2016,10,19,17,45,99.5,15.5,1.6,25.5,23.5,12.2,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
