Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,24.0,12.5,3.8,21.0,14.0,26.69,0.0
2016,10,20,7,0,48.0,25.0,4.2,21.0,28.0,78.48,34.27
2016,10,20,7,15,137.0,47.0,4.5,21.0,68.0,201.69,158.31
2016,10,20,7,30,226.0,69.0,4.8,21.0,108.0,305.56,248.95
2016,10,20,7,45,300.5,84.5,5.1,21.5,155.5,409.84,336.21
2016,10,20,8,0,375.0,100.0,5.4,22.0,203.0,503.26,412.39
2016,10,20,8,15,227.5,126.0,5.7,22.0,192.5,386.96,317.17
2016,10,20,8,30,80.0,152.0,6.0,22.0,182.0,239.41,193.95
2016,10,20,8,45,40.0,84.5,6.3,22.5,99.5,113.76,90.05
2016,10,20,9,0,0.0,17.0,6.6,23.0,17.0,12.96,5.05
2016,10,20,9,15,0.0,73.5,6.7,23.0,73.5,56.45,40.74
2016,10,20,9,30,0.0,130.0,6.8,23.0,130.0,105.1,80.13
2016,10,20,9,45,0.0,73.0,6.9,23.5,73.0,56.12,40.1
2016,10,20,10,0,0.0,16.0,7.0,24.0,16.0,12.24,4.31
2016,10,20,10,15,0.0,27.0,7.0,24.0,27.0,20.7,11.16
2016,10,20,10,30,0.0,38.0,7.0,24.0,38.0,29.18,18.0
2016,10,20,10,45,12.0,155.0,7.0,24.5,163.5,136.03,103.92
2016,10,20,11,0,24.0,272.0,7.0,25.0,289.0,253.61,195.96
2016,10,20,11,15,25.0,278.5,6.95,25.0,297.0,258.14,199.1
2016,10,20,11,30,26.0,285.0,6.9,25.0,305.0,262.58,202.34
2016,10,20,11,45,431.0,208.5,6.9,25.5,533.5,635.1,495.88
2016,10,20,12,0,836.0,132.0,6.9,26.0,762.0,900.68,690.37
2016,10,20,12,15,837.0,132.0,6.9,26.0,763.0,868.48,666.18
2016,10,20,12,30,838.0,132.0,6.9,26.0,764.0,833.24,641.07
2016,10,20,12,45,845.5,126.5,6.9,26.5,759.0,794.78,612.36
2016,10,20,13,0,853.0,121.0,6.9,27.0,754.0,753.16,580.12
2016,10,20,13,15,849.0,120.0,6.9,27.0,737.5,705.0,543.27
2016,10,20,13,30,845.0,119.0,6.9,27.0,721.0,654.94,504.27
2016,10,20,13,45,463.5,214.5,6.9,27.0,543.0,465.77,358.24
2016,10,20,14,0,82.0,310.0,6.9,27.0,365.0,290.6,222.12
2016,10,20,14,15,452.0,207.5,6.85,26.5,489.0,390.02,297.4
2016,10,20,14,30,822.0,105.0,6.8,26.0,613.0,428.85,319.68
2016,10,20,14,45,807.5,102.0,6.8,26.0,574.5,367.98,266.7
2016,10,20,15,0,793.0,99.0,6.8,26.0,536.0,307.93,214.01
2016,10,20,15,15,772.0,95.5,6.7,25.5,491.5,247.13,161.96
2016,10,20,15,30,751.0,92.0,6.6,25.0,447.0,188.49,114.5
2016,10,20,15,45,730.0,85.5,6.5,25.0,399.5,125.21,70.28
2016,10,20,16,0,709.0,79.0,6.4,25.0,352.0,68.84,53.33
2016,10,20,16,15,667.0,73.0,6.1,24.5,300.0,58.87,45.05
2016,10,20,16,30,625.0,67.0,5.8,24.0,248.0,54.41,41.34
2016,10,20,16,45,568.0,58.0,5.5,23.5,196.5,47.45,35.33
2016,10,20,17,0,511.0,49.0,5.2,23.0,145.0,40.42,29.02
2016,10,20,17,15,399.5,38.0,4.85,22.5,97.5,31.35,20.72
2016,10,20,17,30,288.0,27.0,4.5,22.0,50.0,22.34,10.37
2016,10,20,17,45,144.0,13.5,4.2,21.5,25.0,10.62,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,169.5,10.0,2.4,10.5,20.5,127.09,0.0
2016,10,21,7,0,339.0,20.0,2.6,11.0,41.0,305.77,134.79
2016,10,21,7,15,466.5,29.5,2.8,12.0,90.5,445.15,358.48
2016,10,21,7,30,594.0,39.0,3.0,13.0,140.0,581.09,475.75
2016,10,21,7,45,665.0,45.0,3.2,14.0,195.5,671.79,549.58
2016,10,21,8,0,736.0,51.0,3.4,15.0,251.0,764.56,620.42
2016,10,21,8,15,778.5,55.5,3.45,15.5,306.5,830.32,667.88
2016,10,21,8,30,821.0,60.0,3.5,16.0,362.0,895.28,712.61
2016,10,21,8,45,851.0,62.5,3.6,17.0,415.0,932.63,734.92
2016,10,21,9,0,881.0,65.0,3.7,18.0,468.0,978.48,762.65
2016,10,21,9,15,901.0,67.5,3.6,18.0,515.5,1011.68,782.39
2016,10,21,9,30,921.0,70.0,3.5,18.0,563.0,1041.64,799.7
2016,10,21,9,45,935.5,71.5,3.4,18.5,605.0,1061.11,808.19
2016,10,21,10,0,950.0,73.0,3.3,19.0,647.0,1076.76,814.19
2016,10,21,10,15,960.0,74.5,3.2,19.5,681.5,1083.77,814.52
2016,10,21,10,30,970.0,76.0,3.1,20.0,716.0,1086.64,812.34
2016,10,21,10,45,977.0,76.5,3.05,20.5,743.0,1081.04,805.3
2016,10,21,11,0,984.0,77.0,3.0,21.0,770.0,1071.24,795.83
2016,10,21,11,15,988.0,78.0,2.9,21.0,788.5,1054.9,783.36
2016,10,21,11,30,992.0,79.0,2.8,21.0,807.0,1034.45,768.44
2016,10,21,11,45,993.5,79.5,2.75,21.5,816.0,1007.1,748.2
2016,10,21,12,0,995.0,80.0,2.7,22.0,825.0,975.95,725.67
2016,10,21,12,15,994.5,80.0,2.65,22.0,825.5,938.89,700.71
2016,10,21,12,30,994.0,80.0,2.6,22.0,826.0,898.46,673.5
2016,10,21,12,45,992.0,79.5,2.6,22.5,817.5,853.16,642.02
2016,10,21,13,0,990.0,79.0,2.6,23.0,809.0,804.98,608.47
2016,10,21,13,15,985.5,78.5,2.55,23.0,791.5,752.44,570.67
2016,10,21,13,30,981.0,78.0,2.5,23.0,774.0,697.69,529.64
2016,10,21,13,45,974.5,77.0,2.45,23.5,748.0,639.34,483.96
2016,10,21,14,0,968.0,76.0,2.4,24.0,722.0,579.49,435.97
2016,10,21,14,15,958.0,74.5,2.35,24.0,688.5,516.34,384.99
2016,10,21,14,30,948.0,73.0,2.3,24.0,655.0,452.62,331.94
2016,10,21,14,45,934.5,71.5,2.25,24.0,614.0,387.41,276.33
2016,10,21,15,0,921.0,70.0,2.2,24.0,573.0,322.59,220.09
2016,10,21,15,15,902.5,67.5,2.1,23.5,526.0,256.52,163.76
2016,10,21,15,30,884.0,65.0,2.0,23.0,479.0,192.01,111.62
2016,10,21,15,45,857.0,62.0,1.95,23.0,427.5,128.15,68.24
2016,10,21,16,0,830.0,59.0,1.9,23.0,376.0,62.17,48.01
2016,10,21,16,15,790.5,55.5,1.65,22.0,321.0,51.85,39.48
2016,10,21,16,30,751.0,52.0,1.4,21.0,266.0,48.41,36.68
2016,10,21,16,45,688.0,46.0,1.15,20.5,210.5,42.71,31.69
2016,10,21,17,0,625.0,40.0,0.9,20.0,155.0,37.05,26.53
2016,10,21,17,15,510.0,31.5,0.95,19.0,104.0,28.96,19.03
2016,10,21,17,30,395.0,23.0,1.0,18.0,53.0,21.05,9.0
2016,10,21,17,45,197.5,11.5,1.05,17.5,26.5,9.05,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.5,10.0,1.0,10.5,19.5,123.76,0.0
2016,10,22,7,0,329.0,20.0,1.0,11.0,39.0,296.77,106.17
2016,10,22,7,15,458.0,29.5,1.2,11.5,88.0,438.65,348.68
2016,10,22,7,30,587.0,39.0,1.4,12.0,137.0,575.65,466.05
2016,10,22,7,45,655.0,45.5,1.65,13.0,191.5,664.21,537.51
2016,10,22,8,0,723.0,52.0,1.9,14.0,246.0,754.66,606.15
2016,10,22,8,15,766.0,56.5,2.05,15.0,301.0,820.55,652.43
2016,10,22,8,30,809.0,61.0,2.2,16.0,356.0,885.65,696.01
2016,10,22,8,45,836.5,64.5,2.35,17.0,408.0,932.94,725.46
2016,10,22,9,0,864.0,68.0,2.5,18.0,460.0,966.11,744.45
2016,10,22,9,15,884.0,70.5,2.55,18.5,507.5,998.93,763.36
2016,10,22,9,30,904.0,73.0,2.6,19.0,555.0,1028.59,779.9
2016,10,22,9,45,917.0,75.5,2.65,20.0,596.0,1047.6,787.75
2016,10,22,10,0,930.0,78.0,2.7,21.0,637.0,1062.82,793.23
2016,10,22,10,15,940.5,79.5,2.65,21.5,671.5,1070.24,794.2
2016,10,22,10,30,951.0,81.0,2.6,22.0,706.0,1073.6,792.76
2016,10,22,10,45,956.5,83.0,2.6,22.5,732.5,1068.36,786.55
2016,10,22,11,0,962.0,85.0,2.6,23.0,759.0,1058.98,777.97
2016,10,22,11,15,966.5,86.0,2.6,23.0,777.0,1043.34,767.09
2016,10,22,11,30,971.0,87.0,2.6,23.0,795.0,1023.67,753.8
2016,10,22,11,45,972.0,87.5,2.6,23.5,804.0,996.26,734.18
2016,10,22,12,0,973.0,88.0,2.6,24.0,813.0,965.16,712.33
2016,10,22,12,15,972.5,88.5,2.6,24.0,813.5,929.23,688.73
2016,10,22,12,30,972.0,89.0,2.6,24.0,814.0,889.98,662.87
2016,10,22,12,45,969.0,89.0,2.6,24.5,805.5,845.16,631.88
2016,10,22,13,0,966.0,89.0,2.6,25.0,797.0,797.61,598.93
2016,10,22,13,15,961.5,88.0,2.6,25.0,779.5,745.56,561.67
2016,10,22,13,30,957.0,87.0,2.6,25.0,762.0,691.39,521.6
2016,10,22,13,45,949.0,86.5,2.65,25.5,736.0,633.77,477.14
2016,10,22,14,0,941.0,86.0,2.7,26.0,710.0,574.85,430.45
2016,10,22,14,15,930.5,84.5,2.7,26.0,676.5,512.85,380.74
2016,10,22,14,30,920.0,83.0,2.7,26.0,643.0,450.39,329.07
2016,10,22,14,45,904.0,81.5,2.75,26.0,602.0,385.84,274.56
2016,10,22,15,0,888.0,80.0,2.8,26.0,561.0,322.0,219.66
2016,10,22,15,15,868.0,77.0,2.8,25.5,514.5,253.92,162.31
2016,10,22,15,30,848.0,74.0,2.8,25.0,468.0,190.1,111.02
2016,10,22,15,45,819.0,70.5,2.8,25.0,416.5,127.24,68.29
2016,10,22,16,0,790.0,67.0,2.8,25.0,365.0,67.96,52.56
2016,10,22,16,15,747.5,62.5,2.45,24.0,310.5,56.71,43.3
2016,10,22,16,30,705.0,58.0,2.1,23.0,256.0,52.71,40.06
2016,10,22,16,45,638.0,51.0,1.8,22.0,201.5,46.4,34.63
2016,10,22,17,0,571.0,44.0,1.5,21.0,147.0,36.95,26.26
2016,10,22,17,15,451.0,34.0,1.5,20.0,97.5,28.41,18.38
2016,10,22,17,30,331.0,24.0,1.5,19.0,48.0,20.01,7.36
2016,10,22,17,45,165.5,12.0,1.55,18.0,24.0,9.44,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,34.5,10.5,1.8,13.5,12.5,32.6,0.0
2016,10,23,7,0,69.0,21.0,2.0,14.0,25.0,96.63,21.31
2016,10,23,7,15,144.5,40.5,2.1,14.0,60.5,197.33,157.04
2016,10,23,7,30,220.0,60.0,2.2,14.0,96.0,287.15,238.27
2016,10,23,7,45,259.0,79.5,2.35,14.5,137.0,350.02,292.73
2016,10,23,8,0,298.0,99.0,2.5,15.0,178.0,414.52,346.22
2016,10,23,8,15,335.5,112.5,2.55,15.5,220.0,491.95,407.12
2016,10,23,8,30,373.0,126.0,2.6,16.0,262.0,550.25,451.35
2016,10,23,8,45,236.5,160.0,2.65,16.5,250.5,441.77,361.45
2016,10,23,9,0,100.0,194.0,2.7,17.0,239.0,303.8,247.11
2016,10,23,9,15,61.5,197.0,2.9,17.5,226.0,262.07,211.76
2016,10,23,9,30,23.0,200.0,3.1,18.0,213.0,199.41,159.09
2016,10,23,9,45,89.0,239.0,3.35,19.0,292.0,330.32,264.58
2016,10,23,10,0,155.0,278.0,3.6,20.0,371.0,463.58,367.03
2016,10,23,10,15,159.0,295.0,3.7,20.5,394.5,481.0,378.19
2016,10,23,10,30,163.0,312.0,3.8,21.0,418.0,497.42,389.04
2016,10,23,10,45,252.5,311.0,3.95,21.5,483.5,602.11,467.82
2016,10,23,11,0,342.0,310.0,4.1,22.0,549.0,679.21,524.48
2016,10,23,11,15,431.5,286.0,4.1,22.0,594.5,748.43,575.12
2016,10,23,11,30,521.0,262.0,4.1,22.0,640.0,793.02,607.89
2016,10,23,11,45,693.5,191.0,4.15,22.5,700.5,868.36,662.73
2016,10,23,12,0,866.0,120.0,4.2,23.0,761.0,915.15,693.37
2016,10,23,12,15,618.0,225.0,4.15,23.0,683.0,778.79,594.77
2016,10,23,12,30,370.0,330.0,4.1,23.0,605.0,623.95,478.31
2016,10,23,12,45,266.0,344.0,4.1,23.5,541.0,534.55,410.33
2016,10,23,13,0,162.0,358.0,4.1,24.0,477.0,438.86,336.78
2016,10,23,13,15,315.0,314.0,4.05,24.0,537.5,501.79,386.14
2016,10,23,13,30,468.0,270.0,4.0,24.0,598.0,547.69,420.51
2016,10,23,13,45,653.5,189.5,3.95,24.0,630.0,560.02,429.19
2016,10,23,14,0,839.0,109.0,3.9,24.0,662.0,544.96,415.57
2016,10,23,14,15,648.5,168.5,3.8,24.0,583.5,455.09,344.74
2016,10,23,14,30,458.0,228.0,3.7,24.0,505.0,376.38,283.51
2016,10,23,14,45,384.5,227.0,3.6,24.0,449.5,311.79,232.52
2016,10,23,15,0,311.0,226.0,3.5,24.0,394.0,260.76,192.47
2016,10,23,15,15,524.5,158.5,3.15,23.5,412.5,235.88,163.16
2016,10,23,15,30,738.0,91.0,2.8,23.0,431.0,183.32,111.28
2016,10,23,15,45,708.5,85.5,2.5,23.0,382.0,125.17,71.04
2016,10,23,16,0,679.0,80.0,2.2,23.0,333.0,70.76,47.73
2016,10,23,16,15,632.0,74.0,2.05,22.5,281.5,59.24,45.77
2016,10,23,16,30,585.0,68.0,1.9,22.0,230.0,54.83,42.05
2016,10,23,16,45,516.5,59.0,1.75,21.5,179.5,47.87,35.96
2016,10,23,17,0,448.0,50.0,1.6,21.0,129.0,40.89,29.61
2016,10,23,17,15,327.5,37.5,1.6,20.5,84.0,30.71,20.17
2016,10,23,17,30,207.0,25.0,1.6,20.0,39.0,20.56,6.55
2016,10,23,17,45,103.5,12.5,1.6,19.5,19.5,9.83,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,49.5,11.0,0.85,16.5,13.5,43.62,0.0
2016,10,24,7,0,99.0,22.0,0.9,17.0,27.0,134.23,14.56
2016,10,24,7,15,225.0,38.0,1.1,17.5,68.5,275.67,215.09
2016,10,24,7,30,351.0,54.0,1.3,18.0,110.0,405.74,327.22
2016,10,24,7,45,433.5,64.0,1.5,19.0,160.0,503.1,405.54
2016,10,24,8,0,516.0,74.0,1.7,20.0,210.0,604.24,482.69
2016,10,24,8,15,569.0,81.0,1.95,20.5,261.0,677.08,536.62
2016,10,24,8,30,622.0,88.0,2.2,21.0,312.0,750.01,588.72
2016,10,24,8,45,674.0,89.0,2.5,22.0,363.0,813.91,631.89
2016,10,24,9,0,726.0,90.0,2.8,23.0,414.0,876.56,672.98
2016,10,24,9,15,750.0,93.5,2.75,23.5,458.5,905.92,688.99
2016,10,24,9,30,774.0,97.0,2.7,24.0,503.0,939.82,708.04
2016,10,24,9,45,509.0,183.0,2.65,24.5,458.5,768.35,585.93
2016,10,24,10,0,244.0,269.0,2.6,25.0,414.0,544.45,418.14
2016,10,24,10,15,268.0,281.5,2.5,25.5,449.0,601.69,458.59
2016,10,24,10,30,292.0,294.0,2.4,26.0,484.0,632.51,478.23
2016,10,24,10,45,578.0,198.0,2.35,26.5,592.0,837.98,624.98
2016,10,24,11,0,864.0,102.0,2.3,27.0,700.0,981.84,715.92
2016,10,24,11,15,622.0,208.5,2.3,27.0,645.0,861.96,634.69
2016,10,24,11,30,380.0,315.0,2.3,27.0,590.0,693.77,515.21
2016,10,24,11,45,599.0,225.0,2.3,27.5,664.5,814.25,601.92
2016,10,24,12,0,818.0,135.0,2.3,28.0,739.0,888.35,650.42
2016,10,24,12,15,652.5,208.0,2.3,28.0,690.0,792.93,584.45
2016,10,24,12,30,487.0,281.0,2.3,28.0,641.0,689.0,510.31
2016,10,24,12,45,649.5,207.5,2.3,28.0,681.5,725.76,538.87
2016,10,24,13,0,812.0,134.0,2.3,28.0,722.0,736.71,548.0
2016,10,24,13,15,496.0,236.0,2.3,28.0,593.0,568.7,425.35
2016,10,24,13,30,180.0,338.0,2.3,28.0,464.0,404.83,303.55
2016,10,24,13,45,246.0,315.5,2.35,28.5,481.0,408.31,306.47
2016,10,24,14,0,312.0,293.0,2.4,29.0,498.0,412.7,308.33
2016,10,24,14,15,227.0,286.5,2.4,28.5,432.0,337.32,252.37
2016,10,24,14,30,142.0,280.0,2.4,28.0,366.0,279.03,209.24
2016,10,24,14,45,428.5,198.0,2.45,28.0,432.0,309.85,226.05
2016,10,24,15,0,715.0,116.0,2.5,28.0,498.0,298.89,205.88
2016,10,24,15,15,689.5,111.5,2.5,28.0,454.0,240.4,157.21
2016,10,24,15,30,664.0,107.0,2.5,28.0,410.0,184.75,113.24
2016,10,24,15,45,629.5,101.0,2.55,28.0,362.5,130.24,76.33
2016,10,24,16,0,595.0,95.0,2.6,28.0,315.0,80.2,54.59
2016,10,24,16,15,544.5,87.5,2.3,27.0,265.0,68.16,52.43
2016,10,24,16,30,494.0,80.0,2.0,26.0,215.0,63.09,48.34
2016,10,24,16,45,421.0,68.5,1.75,25.5,166.0,51.69,38.54
2016,10,24,17,0,348.0,57.0,1.5,25.0,117.0,43.02,30.82
2016,10,24,17,15,233.5,41.5,1.45,24.0,75.5,31.27,20.2
2016,10,24,17,30,119.0,26.0,1.4,23.0,34.0,19.57,4.49
2016,10,24,17,45,59.5,13.0,1.35,22.5,17.0,10.23,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,1.2,16.5,7.0,5.51,0.0
2016,10,25,7,0,0.0,14.0,1.3,17.0,14.0,10.67,0.0
2016,10,25,7,15,12.0,35.0,1.4,17.0,37.0,52.26,36.38
2016,10,25,7,30,24.0,56.0,1.5,17.0,60.0,86.69,67.23
2016,10,25,7,45,39.5,78.5,1.65,17.5,87.5,125.43,100.81
2016,10,25,8,0,55.0,101.0,1.8,18.0,115.0,163.79,133.4
2016,10,25,8,15,65.5,123.0,1.95,18.5,143.5,196.8,160.61
2016,10,25,8,30,76.0,145.0,2.1,19.0,172.0,229.81,187.14
2016,10,25,8,45,215.5,157.0,2.25,20.0,249.0,418.5,339.16
2016,10,25,9,0,355.0,169.0,2.4,21.0,326.0,570.9,455.24
2016,10,25,9,15,301.0,198.5,2.45,21.0,341.5,553.84,438.36
2016,10,25,9,30,247.0,228.0,2.5,21.0,357.0,533.21,419.97
2016,10,25,9,45,262.0,245.0,2.55,21.5,391.5,564.88,441.86
2016,10,25,10,0,277.0,262.0,2.6,22.0,426.0,595.19,462.14
2016,10,25,10,15,558.0,184.5,2.65,22.5,537.5,811.98,621.88
2016,10,25,10,30,839.0,107.0,2.7,23.0,649.0,1004.69,748.81
2016,10,25,10,45,619.5,199.0,2.75,23.5,607.5,880.63,661.67
2016,10,25,11,0,400.0,291.0,2.8,24.0,566.0,716.51,542.21
2016,10,25,11,15,453.0,277.5,2.85,24.0,596.5,761.37,575.11
2016,10,25,11,30,506.0,264.0,2.9,24.0,627.0,781.41,589.49
2016,10,25,11,45,482.0,277.5,2.95,24.5,627.0,752.67,567.15
2016,10,25,12,0,458.0,291.0,3.0,25.0,627.0,722.63,544.28
2016,10,25,12,15,488.5,279.5,3.0,25.0,638.0,714.94,539.26
2016,10,25,12,30,519.0,268.0,3.0,25.0,649.0,703.4,531.27
2016,10,25,12,45,412.0,301.5,3.05,25.5,602.0,608.2,460.64
2016,10,25,13,0,305.0,335.0,3.1,26.0,555.0,536.46,406.17
2016,10,25,13,15,333.5,319.5,3.05,26.0,554.5,520.22,394.61
2016,10,25,13,30,362.0,304.0,3.0,26.0,554.0,500.9,380.11
2016,10,25,13,45,482.0,251.0,2.95,26.0,572.0,508.89,385.71
2016,10,25,14,0,602.0,198.0,2.9,26.0,590.0,498.81,376.47
2016,10,25,14,15,485.0,222.5,2.85,26.0,528.5,419.43,315.31
2016,10,25,14,30,368.0,247.0,2.8,26.0,467.0,350.38,262.26
2016,10,25,14,45,412.0,219.0,2.75,26.0,449.5,320.31,236.2
2016,10,25,15,0,456.0,191.0,2.7,26.0,432.0,280.15,201.19
2016,10,25,15,15,258.5,189.5,2.45,25.5,324.0,199.08,143.26
2016,10,25,15,30,61.0,188.0,2.2,25.0,216.0,145.04,108.85
2016,10,25,15,45,56.5,167.5,1.95,25.0,191.0,123.31,92.45
2016,10,25,16,0,52.0,147.0,1.7,25.0,166.0,102.54,77.62
2016,10,25,16,15,45.0,125.0,1.5,24.0,140.0,87.13,69.21
2016,10,25,16,30,38.0,103.0,1.3,23.0,114.0,72.67,57.12
2016,10,25,16,45,27.5,81.0,1.15,22.5,88.0,57.89,44.34
2016,10,25,17,0,17.0,59.0,1.0,22.0,62.0,42.85,31.06
2016,10,25,17,15,8.5,38.0,1.0,21.5,39.5,28.16,17.77
2016,10,25,17,30,0.0,17.0,1.0,21.0,17.0,12.98,0.01
2016,10,25,17,45,0.0,8.5,1.05,21.0,8.5,6.69,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,56.0,9.5,1.25,15.5,12.5,47.13,0.0
2016,10,26,7,0,112.0,19.0,1.3,16.0,25.0,136.85,0.0
2016,10,26,7,15,239.0,34.0,1.5,17.0,65.0,281.34,218.05
2016,10,26,7,30,366.0,49.0,1.7,18.0,105.0,413.62,333.63
2016,10,26,7,45,450.0,58.0,1.95,19.0,154.5,511.65,413.38
2016,10,26,8,0,534.0,67.0,2.2,20.0,204.0,612.98,491.54
2016,10,26,8,15,585.5,73.5,2.5,20.5,254.5,683.75,544.61
2016,10,26,8,30,637.0,80.0,2.8,21.0,305.0,754.72,595.9
2016,10,26,8,45,672.0,85.0,3.1,22.0,353.5,807.22,631.11
2016,10,26,9,0,707.0,90.0,3.4,23.0,402.0,858.19,664.31
2016,10,26,9,15,493.5,155.5,3.3,23.5,384.5,719.77,561.48
2016,10,26,9,30,280.0,221.0,3.2,24.0,367.0,558.57,436.13
2016,10,26,9,45,222.5,246.5,3.15,24.5,368.5,502.4,391.68
2016,10,26,10,0,165.0,272.0,3.1,25.0,370.0,468.65,362.9
2016,10,26,10,15,195.0,286.5,3.0,25.5,408.0,509.68,392.3
2016,10,26,10,30,225.0,301.0,2.9,26.0,446.0,549.43,419.85
2016,10,26,10,45,526.0,208.5,2.8,26.5,564.0,788.52,594.22
2016,10,26,11,0,827.0,116.0,2.7,27.0,682.0,974.52,715.71
2016,10,26,11,15,508.0,232.5,2.65,27.0,583.5,768.83,572.69
2016,10,26,11,30,189.0,349.0,2.6,27.0,485.0,528.86,396.98
2016,10,26,11,45,178.5,354.0,2.55,27.5,483.5,513.16,385.42
2016,10,26,12,0,168.0,359.0,2.5,28.0,482.0,497.29,372.58
2016,10,26,12,15,517.5,233.5,2.45,28.0,611.5,695.99,520.51
2016,10,26,12,30,867.0,108.0,2.4,28.0,741.0,824.36,609.96
2016,10,26,12,45,635.5,207.0,2.4,28.5,668.0,715.1,530.22
2016,10,26,13,0,404.0,306.0,2.4,29.0,595.0,582.25,432.92
2016,10,26,13,15,627.5,205.5,2.4,29.0,643.0,637.09,474.68
2016,10,26,13,30,851.0,105.0,2.4,29.0,691.0,647.21,482.53
2016,10,26,13,45,568.0,200.0,2.4,29.0,585.0,515.89,385.01
2016,10,26,14,0,285.0,295.0,2.4,29.0,479.0,401.36,299.73
2016,10,26,14,15,547.0,197.0,2.35,29.0,528.5,428.22,317.46
2016,10,26,14,30,809.0,99.0,2.3,29.0,578.0,421.11,305.5
2016,10,26,14,45,783.0,100.0,2.3,29.0,538.5,360.86,255.45
2016,10,26,15,0,757.0,101.0,2.3,29.0,499.0,302.69,206.61
2016,10,26,15,15,733.0,97.0,2.25,28.5,455.0,239.81,154.85
2016,10,26,15,30,709.0,93.0,2.2,28.0,411.0,182.39,109.49
2016,10,26,15,45,677.5,87.5,2.2,28.0,363.5,125.95,70.97
2016,10,26,16,0,646.0,82.0,2.2,28.0,316.0,73.51,48.0
2016,10,26,16,15,597.0,75.5,1.9,27.5,265.5,60.04,45.47
2016,10,26,16,30,548.0,69.0,1.6,27.0,215.0,55.34,41.56
2016,10,26,16,45,478.0,59.0,1.35,26.5,166.0,47.69,34.95
2016,10,26,17,0,408.0,49.0,1.1,26.0,117.0,39.98,28.06
2016,10,26,17,15,285.0,35.5,1.1,25.0,74.5,29.01,18.04
2016,10,26,17,30,162.0,22.0,1.1,24.0,32.0,16.75,0.0
2016,10,26,17,45,81.0,11.0,1.1,23.5,16.0,8.65,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,37.5,9.0,1.45,17.5,11.0,7.08,0.0
2016,10,27,7,0,75.0,18.0,1.6,18.0,22.0,94.43,0.0
2016,10,27,7,15,191.5,35.5,1.75,18.5,61.0,247.78,189.36
2016,10,27,7,30,308.0,53.0,1.9,19.0,100.0,370.77,299.12
2016,10,27,7,45,395.5,64.0,2.05,19.5,148.5,467.53,379.03
2016,10,27,8,0,483.0,75.0,2.2,20.0,197.0,575.97,463.88
2016,10,27,8,15,537.0,83.0,2.05,21.0,247.0,650.25,516.75
2016,10,27,8,30,591.0,91.0,1.9,22.0,297.0,724.68,566.67
2016,10,27,8,45,633.0,95.5,1.8,23.0,346.0,782.86,602.79
2016,10,27,9,0,675.0,100.0,1.7,24.0,395.0,839.63,636.32
2016,10,27,9,15,701.5,104.5,1.5,24.5,439.5,878.96,656.82
2016,10,27,9,30,728.0,109.0,1.3,25.0,484.0,915.71,674.73
2016,10,27,9,45,747.5,112.5,1.15,25.5,523.5,941.13,685.25
2016,10,27,10,0,767.0,116.0,1.0,26.0,563.0,963.28,693.39
2016,10,27,10,15,781.0,118.5,1.05,26.5,595.5,967.7,693.93
2016,10,27,10,30,795.0,121.0,1.1,27.0,628.0,976.23,697.43
2016,10,27,10,45,803.5,123.5,1.2,27.5,653.5,975.43,696.05
2016,10,27,11,0,812.0,126.0,1.3,28.0,679.0,970.87,692.53
2016,10,27,11,15,818.5,127.0,1.4,28.0,696.5,958.96,685.87
2016,10,27,11,30,825.0,128.0,1.5,28.0,714.0,943.37,677.0
2016,10,27,11,45,851.5,116.5,1.65,28.5,728.0,929.07,668.29
2016,10,27,12,0,878.0,105.0,1.8,29.0,742.0,899.39,649.59
2016,10,27,12,15,878.5,105.0,1.85,29.0,742.5,866.83,629.21
2016,10,27,12,30,879.0,105.0,1.9,29.0,743.0,831.26,606.74
2016,10,27,12,45,877.0,104.5,1.95,29.0,735.0,790.39,580.58
2016,10,27,13,0,875.0,104.0,2.0,29.0,727.0,747.03,552.09
2016,10,27,13,15,870.0,103.0,2.0,29.0,710.5,698.86,517.89
2016,10,27,13,30,865.0,102.0,2.0,29.0,694.0,648.88,481.57
2016,10,27,13,45,858.0,100.5,2.05,29.0,670.0,595.69,442.19
2016,10,27,14,0,851.0,99.0,2.1,29.0,646.0,543.66,402.27
2016,10,27,14,15,839.0,97.0,2.1,29.0,614.0,484.55,355.8
2016,10,27,14,30,827.0,95.0,2.1,29.0,582.0,425.39,307.86
2016,10,27,14,45,804.0,94.5,2.15,29.0,542.0,363.95,257.22
2016,10,27,15,0,781.0,94.0,2.2,29.0,502.0,304.26,207.11
2016,10,27,15,15,757.5,90.5,2.2,28.5,457.5,244.04,157.25
2016,10,27,15,30,734.0,87.0,2.2,28.0,413.0,182.38,108.48
2016,10,27,15,45,702.0,82.0,2.25,28.0,365.0,124.84,69.1
2016,10,27,16,0,670.0,77.0,2.3,28.0,317.0,71.31,45.58
2016,10,27,16,15,621.0,71.0,2.05,27.0,266.0,57.08,43.07
2016,10,27,16,30,572.0,65.0,1.8,26.0,215.0,52.6,39.4
2016,10,27,16,45,501.0,56.0,1.55,25.5,165.5,45.58,33.29
2016,10,27,17,0,430.0,47.0,1.3,25.0,116.0,38.55,26.94
2016,10,27,17,15,304.0,34.0,1.25,24.0,73.5,27.9,17.09
2016,10,27,17,30,178.0,21.0,1.2,23.0,31.0,17.26,0.0
2016,10,27,17,45,89.0,10.5,1.2,22.5,15.5,8.26,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,84.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,169.0,17.0,0.9,16.0,24.0,175.9,0.0
2016,10,28,7,15,307.5,30.0,1.0,16.5,66.5,333.25,252.95
2016,10,28,7,30,446.0,43.0,1.1,17.0,109.0,474.85,378.3
2016,10,28,7,45,530.0,51.0,1.25,18.0,160.5,573.32,457.07
2016,10,28,8,0,614.0,59.0,1.4,19.0,212.0,675.4,533.82
2016,10,28,8,15,664.0,64.5,1.5,20.0,264.5,745.2,582.73
2016,10,28,8,30,714.0,70.0,1.6,21.0,317.0,807.96,624.38
2016,10,28,8,45,749.5,74.0,1.75,22.0,367.5,861.84,658.69
2016,10,28,9,0,785.0,78.0,1.9,23.0,418.0,913.74,690.6
2016,10,28,9,15,808.0,81.0,2.0,23.5,463.5,949.4,711.68
2016,10,28,9,30,831.0,84.0,2.1,24.0,509.0,982.03,730.63
2016,10,28,9,45,849.5,86.0,2.25,24.5,549.5,1005.46,743.99
2016,10,28,10,0,868.0,88.0,2.4,25.0,590.0,1025.3,755.1
2016,10,28,10,15,879.5,89.5,2.45,25.0,623.5,1020.6,750.77
2016,10,28,10,30,891.0,91.0,2.5,25.0,657.0,1025.06,752.84
2016,10,28,10,45,900.5,91.5,2.55,25.5,683.0,1022.42,748.93
2016,10,28,11,0,910.0,92.0,2.6,26.0,709.0,1015.87,742.75
2016,10,28,11,15,915.0,93.0,2.6,26.0,726.5,1001.58,732.73
2016,10,28,11,30,920.0,94.0,2.6,26.0,744.0,983.47,720.47
2016,10,28,11,45,925.0,93.0,2.6,26.5,753.5,959.39,703.07
2016,10,28,12,0,930.0,92.0,2.6,27.0,763.0,931.68,683.47
2016,10,28,12,15,930.0,92.0,2.6,27.0,763.0,897.19,660.84
2016,10,28,12,30,930.0,92.0,2.6,27.0,763.0,859.56,636.09
2016,10,28,12,45,668.0,197.5,2.6,27.5,677.0,732.17,545.72
2016,10,28,13,0,406.0,303.0,2.6,28.0,591.0,581.92,435.36
2016,10,28,13,15,660.0,196.0,2.6,28.0,651.0,651.7,488.32
2016,10,28,13,30,914.0,89.0,2.6,28.0,711.0,667.78,500.53
2016,10,28,13,45,905.5,88.0,2.6,28.0,685.5,611.91,457.96
2016,10,28,14,0,897.0,87.0,2.6,28.0,660.0,554.94,413.76
2016,10,28,14,15,885.5,85.5,2.55,28.0,627.0,495.26,366.06
2016,10,28,14,30,874.0,84.0,2.5,28.0,594.0,435.32,316.74
2016,10,28,14,45,857.5,81.5,2.5,28.0,554.5,372.8,264.37
2016,10,28,15,0,841.0,79.0,2.5,28.0,515.0,309.14,210.29
2016,10,28,15,15,819.0,76.5,2.45,27.5,470.0,246.66,157.83
2016,10,28,15,30,797.0,74.0,2.4,27.0,425.0,186.34,109.48
2016,10,28,15,45,766.0,70.0,2.4,27.0,375.5,126.41,68.2
2016,10,28,16,0,735.0,66.0,2.4,27.0,326.0,70.32,43.83
2016,10,28,16,15,688.0,61.0,2.1,26.0,274.0,54.81,41.32
2016,10,28,16,30,641.0,56.0,1.8,25.0,222.0,46.55,34.4
2016,10,28,16,45,565.5,49.0,1.5,24.5,170.5,40.69,29.25
2016,10,28,17,0,490.0,42.0,1.2,24.0,119.0,34.92,23.96
2016,10,28,17,15,355.5,30.5,1.15,23.0,75.0,25.24,14.87
2016,10,28,17,30,221.0,19.0,1.1,22.0,31.0,15.67,0.0
2016,10,28,17,45,110.5,9.5,1.1,21.5,15.5,7.47,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,71.5,8.5,1.5,15.5,11.5,0.0,0.0
2016,10,29,7,0,143.0,17.0,1.6,16.0,23.0,120.65,0.0
2016,10,29,7,15,287.5,30.0,1.85,17.0,64.5,317.54,239.81
2016,10,29,7,30,432.0,43.0,2.1,18.0,106.0,463.32,371.28
2016,10,29,7,45,523.5,50.0,2.4,19.0,157.5,566.65,455.76
2016,10,29,8,0,615.0,57.0,2.7,20.0,209.0,673.83,538.48
2016,10,29,8,15,664.5,62.0,2.75,20.5,260.5,742.34,588.48
2016,10,29,8,30,714.0,67.0,2.8,21.0,312.0,804.39,631.54
2016,10,29,8,45,752.0,70.0,2.9,22.0,362.0,859.27,666.84
2016,10,29,9,0,790.0,73.0,3.0,23.0,412.0,912.28,699.62
2016,10,29,9,15,812.0,75.5,3.05,23.5,457.0,946.25,719.49
2016,10,29,9,30,834.0,78.0,3.1,24.0,502.0,977.22,737.16
2016,10,29,9,45,849.5,80.5,3.15,25.0,541.5,998.26,746.58
2016,10,29,10,0,865.0,83.0,3.2,26.0,581.0,1002.98,745.22
2016,10,29,10,15,876.0,85.0,3.2,26.0,613.5,1011.45,749.19
2016,10,29,10,30,887.0,87.0,3.2,26.0,646.0,1016.13,750.81
2016,10,29,10,45,893.5,88.5,3.25,26.5,671.0,1011.81,745.65
2016,10,29,11,0,900.0,90.0,3.3,27.0,696.0,1003.66,738.25
2016,10,29,11,15,905.0,90.5,3.3,27.0,713.0,989.05,727.9
2016,10,29,11,30,910.0,91.0,3.3,27.0,730.0,970.69,715.29
2016,10,29,11,45,913.0,91.0,3.35,27.5,739.0,946.24,697.75
2016,10,29,12,0,916.0,91.0,3.4,28.0,748.0,918.27,678.01
2016,10,29,12,15,915.5,91.0,3.4,28.0,748.0,883.91,655.08
2016,10,29,12,30,915.0,91.0,3.4,28.0,748.0,846.48,630.06
2016,10,29,12,45,912.5,90.5,3.45,28.5,739.5,804.1,600.61
2016,10,29,13,0,910.0,90.0,3.5,29.0,731.0,759.18,569.3
2016,10,29,13,15,905.0,89.0,3.5,29.0,714.0,709.71,533.41
2016,10,29,13,30,900.0,88.0,3.5,29.0,697.0,658.35,495.14
2016,10,29,13,45,892.0,87.0,3.55,29.0,672.0,603.58,453.52
2016,10,29,14,0,884.0,86.0,3.6,29.0,647.0,547.68,409.8
2016,10,29,14,15,872.5,84.5,3.6,29.0,615.0,488.82,362.44
2016,10,29,14,30,861.0,83.0,3.6,29.0,583.0,429.72,313.51
2016,10,29,14,45,832.5,85.0,3.6,29.0,541.5,366.75,260.77
2016,10,29,15,0,804.0,87.0,3.6,29.0,500.0,306.2,209.3
2016,10,29,15,15,780.5,83.5,3.55,28.5,455.5,244.75,157.8
2016,10,29,15,30,757.0,80.0,3.5,28.0,411.0,185.73,110.53
2016,10,29,15,45,722.5,76.5,3.45,28.0,362.5,128.36,71.03
2016,10,29,16,0,688.0,73.0,3.4,28.0,314.0,70.58,43.86
2016,10,29,16,15,638.5,67.0,3.0,27.0,263.0,54.43,40.82
2016,10,29,16,30,589.0,61.0,2.6,26.0,212.0,49.81,37.01
2016,10,29,16,45,510.0,53.0,2.25,25.5,161.5,43.37,31.37
2016,10,29,17,0,431.0,45.0,1.9,25.0,111.0,37.02,25.55
2016,10,29,17,15,215.5,36.0,1.75,24.0,69.0,27.21,16.22
2016,10,29,17,30,0.0,27.0,1.6,23.0,27.0,19.1,0.0
2016,10,29,17,45,0.0,13.5,1.5,22.5,13.5,10.62,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
