Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,27.5,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,55.0,16.0,1.5,18.0,18.0,53.87,0.0
2016,10,30,7,15,178.0,34.0,1.75,18.5,56.5,237.74,175.56
2016,10,30,7,30,301.0,52.0,2.0,19.0,95.0,365.64,293.91
2016,10,30,7,45,397.5,62.0,2.3,20.0,144.0,468.01,378.63
2016,10,30,8,0,494.0,72.0,2.6,21.0,193.0,582.89,468.49
2016,10,30,8,15,550.0,80.0,2.6,21.5,243.5,659.23,525.09
2016,10,30,8,30,606.0,88.0,2.6,22.0,294.0,735.79,579.28
2016,10,30,8,45,657.0,90.0,2.6,23.0,344.0,799.82,621.04
2016,10,30,9,0,708.0,92.0,2.6,24.0,394.0,862.49,660.23
2016,10,30,9,15,734.0,96.0,2.5,24.5,439.0,900.97,682.1
2016,10,30,9,30,760.0,100.0,2.4,25.0,484.0,936.82,701.78
2016,10,30,9,45,781.0,102.5,2.3,25.5,523.5,955.69,709.79
2016,10,30,10,0,802.0,105.0,2.2,26.0,563.0,978.61,720.51
2016,10,30,10,15,815.5,107.0,2.1,26.5,596.0,989.64,723.36
2016,10,30,10,30,829.0,109.0,2.0,27.0,629.0,996.92,723.96
2016,10,30,10,45,842.0,109.0,1.95,27.5,655.0,997.49,721.05
2016,10,30,11,0,855.0,109.0,1.9,28.0,681.0,994.13,715.9
2016,10,30,11,15,861.0,110.0,1.9,28.0,698.5,981.17,706.91
2016,10,30,11,30,867.0,111.0,1.9,28.0,716.0,964.45,695.79
2016,10,30,11,45,882.5,105.5,1.9,28.5,728.0,934.08,674.73
2016,10,30,12,0,898.0,100.0,1.9,29.0,740.0,912.05,659.29
2016,10,30,12,15,898.0,99.5,1.95,29.0,740.5,878.06,637.88
2016,10,30,12,30,898.0,99.0,2.0,29.0,741.0,841.05,614.47
2016,10,30,12,45,899.5,97.0,2.1,29.5,733.5,800.84,587.96
2016,10,30,13,0,901.0,95.0,2.2,30.0,726.0,757.83,559.31
2016,10,30,13,15,896.0,94.5,2.25,30.0,709.5,709.22,525.1
2016,10,30,13,30,891.0,94.0,2.3,30.0,693.0,658.72,488.63
2016,10,30,13,45,886.0,91.5,2.35,30.0,669.0,604.7,448.58
2016,10,30,14,0,881.0,89.0,2.4,30.0,645.0,549.29,406.21
2016,10,30,14,15,870.0,87.0,2.45,30.0,613.0,490.38,359.85
2016,10,30,14,30,859.0,85.0,2.5,30.0,581.0,431.2,311.77
2016,10,30,14,45,845.5,82.0,2.55,30.0,542.5,369.25,260.31
2016,10,30,15,0,832.0,79.0,2.6,30.0,504.0,308.01,208.42
2016,10,30,15,15,810.5,76.0,2.6,29.5,459.5,245.88,156.61
2016,10,30,15,30,789.0,73.0,2.6,29.0,415.0,185.87,108.69
2016,10,30,15,45,759.5,69.0,2.6,29.0,366.5,126.68,67.83
2016,10,30,16,0,730.0,65.0,2.6,29.0,318.0,71.13,43.08
2016,10,30,16,15,683.0,60.0,2.25,28.0,266.5,53.98,40.26
2016,10,30,16,30,636.0,55.0,1.9,27.0,215.0,45.77,33.41
2016,10,30,16,45,562.5,47.5,1.6,26.5,164.0,39.53,27.96
2016,10,30,17,0,489.0,40.0,1.3,26.0,113.0,33.34,22.33
2016,10,30,17,15,350.5,28.5,1.25,25.0,70.0,23.61,13.1
2016,10,30,17,30,212.0,17.0,1.2,24.0,27.0,14.01,0.0
2016,10,30,17,45,106.0,8.5,1.2,23.0,13.5,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,86.0,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,172.0,15.0,1.1,15.0,20.0,140.95,0.0
2016,10,31,7,15,322.5,27.0,1.35,16.0,62.5,342.91,251.07
2016,10,31,7,30,473.0,39.0,1.6,17.0,105.0,493.42,392.56
2016,10,31,7,45,561.0,46.0,1.9,18.0,157.0,594.33,475.35
2016,10,31,8,0,649.0,53.0,2.2,19.0,209.0,691.08,550.2
2016,10,31,8,15,697.5,58.0,2.25,19.5,261.5,760.8,600.91
2016,10,31,8,30,746.0,63.0,2.3,20.0,314.0,829.98,648.7
2016,10,31,8,45,781.0,66.0,2.4,21.0,364.0,882.38,681.85
2016,10,31,9,0,816.0,69.0,2.5,22.0,414.0,932.78,712.52
2016,10,31,9,15,837.0,71.5,2.6,22.5,459.0,966.01,732.13
2016,10,31,9,30,858.0,74.0,2.7,23.0,504.0,983.85,741.29
2016,10,31,9,45,873.5,76.0,2.8,24.0,543.5,1004.18,750.79
2016,10,31,10,0,889.0,78.0,2.9,25.0,583.0,1021.0,757.9
2016,10,31,10,15,899.0,80.0,2.9,25.0,615.5,1028.49,761.04
2016,10,31,10,30,909.0,82.0,2.9,25.0,648.0,1032.12,761.93
2016,10,31,10,45,915.5,83.0,2.95,25.5,673.0,1027.07,756.34
2016,10,31,11,0,922.0,84.0,3.0,26.0,698.0,1018.14,748.49
2016,10,31,11,15,925.5,85.0,3.05,26.5,714.5,1002.4,736.41
2016,10,31,11,30,929.0,86.0,3.1,27.0,731.0,982.89,722.08
2016,10,31,11,45,927.0,88.0,3.15,27.5,738.5,955.74,702.89
2016,10,31,12,0,925.0,90.0,3.2,28.0,746.0,925.23,681.61
2016,10,31,12,15,924.0,90.0,3.2,28.0,745.5,890.23,658.39
2016,10,31,12,30,923.0,90.0,3.2,28.0,745.0,852.19,633.09
2016,10,31,12,45,919.0,90.0,3.25,28.5,736.0,808.95,603.2
2016,10,31,13,0,915.0,90.0,3.3,29.0,727.0,763.26,571.5
2016,10,31,13,15,909.5,89.0,3.3,29.0,709.5,713.32,535.45
2016,10,31,13,30,904.0,88.0,3.3,29.0,692.0,661.53,497.01
2016,10,31,13,45,894.5,87.0,3.35,29.0,666.5,605.81,454.84
2016,10,31,14,0,885.0,86.0,3.4,29.0,641.0,549.1,410.67
2016,10,31,14,15,872.5,84.5,3.4,29.0,608.0,489.83,363.15
2016,10,31,14,30,860.0,83.0,3.4,29.0,575.0,430.44,314.12
2016,10,31,14,45,842.0,81.0,3.4,29.0,535.5,367.85,261.55
2016,10,31,15,0,824.0,79.0,3.4,29.0,496.0,306.48,209.12
2016,10,31,15,15,412.0,96.5,3.3,28.5,305.0,172.02,115.4
2016,10,31,15,30,0.0,114.0,3.2,28.0,114.0,86.1,63.78
2016,10,31,15,45,354.5,90.0,3.15,28.0,211.5,99.35,61.38
2016,10,31,16,0,709.0,66.0,3.1,28.0,309.0,72.18,43.84
2016,10,31,16,15,660.0,60.5,2.7,27.0,258.0,49.96,37.03
2016,10,31,16,30,611.0,55.0,2.3,26.0,207.0,45.52,33.34
2016,10,31,16,45,531.0,47.5,1.9,25.0,157.0,39.28,27.92
2016,10,31,17,0,451.0,40.0,1.5,24.0,107.0,33.13,22.32
2016,10,31,17,15,312.0,28.5,1.45,23.0,65.5,23.49,12.95
2016,10,31,17,30,173.0,17.0,1.4,22.0,24.0,13.38,0.0
2016,10,31,17,45,86.5,8.5,1.35,21.5,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,72.0,14.0,2.3,20.0,16.0,65.09,0.0
2016,11,1,7,15,207.5,29.0,2.6,20.5,53.5,250.94,178.23
2016,11,1,7,30,343.0,44.0,2.9,21.0,91.0,389.9,310.85
2016,11,1,7,45,432.5,53.5,3.2,21.5,139.0,492.16,396.36
2016,11,1,8,0,522.0,63.0,3.5,22.0,187.0,598.28,480.65
2016,11,1,8,15,576.5,69.5,3.65,22.5,236.5,671.33,535.94
2016,11,1,8,30,631.0,76.0,3.8,23.0,286.0,744.73,589.11
2016,11,1,8,45,671.5,80.0,4.0,23.5,334.5,800.91,628.06
2016,11,1,9,0,712.0,84.0,4.2,24.0,383.0,855.77,665.02
2016,11,1,9,15,737.5,87.5,4.2,24.5,427.0,886.38,683.14
2016,11,1,9,30,763.0,91.0,4.2,25.0,471.0,921.54,704.25
2016,11,1,9,45,785.5,92.0,4.25,26.0,510.0,947.49,717.54
2016,11,1,10,0,808.0,93.0,4.3,27.0,549.0,970.06,728.47
2016,11,1,10,15,561.0,183.5,4.3,27.0,509.0,815.18,619.93
2016,11,1,10,30,314.0,274.0,4.3,27.0,469.0,635.8,485.67
2016,11,1,10,45,584.0,186.5,4.3,27.5,566.5,832.9,631.0
2016,11,1,11,0,854.0,99.0,4.3,28.0,664.0,968.65,720.41
2016,11,1,11,15,859.5,99.5,4.3,28.5,681.0,955.28,708.24
2016,11,1,11,30,865.0,100.0,4.3,29.0,698.0,938.34,694.95
2016,11,1,11,45,559.5,219.0,4.3,29.5,607.5,766.81,574.14
2016,11,1,12,0,254.0,338.0,4.3,30.0,517.0,555.21,416.73
2016,11,1,12,15,571.5,215.0,4.3,30.0,618.5,725.29,545.19
2016,11,1,12,30,889.0,92.0,4.3,30.0,720.0,826.86,617.34
2016,11,1,12,45,886.0,92.0,4.3,30.0,712.0,785.8,588.58
2016,11,1,13,0,883.0,92.0,4.3,30.0,704.0,742.31,558.83
2016,11,1,13,15,534.5,206.0,4.3,30.0,574.0,571.17,431.1
2016,11,1,13,30,186.0,320.0,4.3,30.0,444.0,397.07,299.17
2016,11,1,13,45,520.0,204.5,4.3,30.0,532.5,495.09,374.06
2016,11,1,14,0,854.0,89.0,4.3,30.0,621.0,536.2,402.18
2016,11,1,14,15,481.0,174.5,4.25,30.0,471.5,382.37,285.87
2016,11,1,14,30,108.0,260.0,4.2,30.0,322.0,247.99,186.08
2016,11,1,14,45,134.5,243.0,4.2,30.0,314.5,237.75,177.49
2016,11,1,15,0,161.0,226.0,4.2,30.0,307.0,219.36,161.86
2016,11,1,15,15,457.5,150.0,4.1,29.5,351.0,220.39,151.08
2016,11,1,15,30,754.0,74.0,4.0,29.0,395.0,182.84,108.19
2016,11,1,15,45,718.0,70.5,3.95,29.0,347.0,125.7,68.43
2016,11,1,16,0,682.0,67.0,3.9,29.0,299.0,68.72,40.68
2016,11,1,16,15,632.0,61.5,3.45,28.5,249.0,50.37,37.13
2016,11,1,16,30,582.0,56.0,3.0,28.0,199.0,46.0,33.43
2016,11,1,16,45,496.0,48.5,2.65,27.5,149.5,39.8,28.01
2016,11,1,17,0,410.0,41.0,2.3,27.0,100.0,33.73,22.45
2016,11,1,17,15,271.5,28.5,2.2,26.5,60.5,23.37,12.38
2016,11,1,17,30,133.0,16.0,2.1,26.0,21.0,12.59,0.0
2016,11,1,17,45,66.5,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,13.0,25.22,0.0
2016,11,2,7,15,131.5,31.0,2.7,22.0,47.5,193.76,132.2
2016,11,2,7,30,242.0,50.0,2.9,22.0,82.0,315.54,250.57
2016,11,2,7,45,341.5,61.5,3.15,22.5,129.0,420.3,339.13
2016,11,2,8,0,441.0,73.0,3.4,23.0,176.0,532.06,428.36
2016,11,2,8,15,243.0,101.0,3.55,23.0,160.0,373.43,303.68
2016,11,2,8,30,45.0,129.0,3.7,23.0,144.0,183.4,146.32
2016,11,2,8,45,352.5,112.5,3.85,23.5,257.5,520.95,420.92
2016,11,2,9,0,660.0,96.0,4.0,24.0,371.0,820.09,640.68
2016,11,2,9,15,687.5,100.0,4.05,24.5,414.5,859.47,663.85
2016,11,2,9,30,715.0,104.0,4.1,25.0,458.0,896.37,686.58
2016,11,2,9,45,370.5,160.0,4.15,26.0,344.5,601.59,468.91
2016,11,2,10,0,26.0,216.0,4.2,27.0,231.0,216.01,165.89
2016,11,2,10,15,26.5,228.5,4.15,27.0,244.5,226.09,173.98
2016,11,2,10,30,27.0,241.0,4.1,27.0,258.0,236.15,181.34
2016,11,2,10,45,28.5,250.5,4.05,27.5,269.0,267.03,204.24
2016,11,2,11,0,30.0,260.0,4.0,28.0,280.0,274.69,209.27
2016,11,2,11,15,104.0,297.0,3.9,28.0,368.5,381.91,292.06
2016,11,2,11,30,178.0,334.0,3.8,28.0,457.0,506.63,384.62
2016,11,2,11,45,499.0,228.0,3.75,28.0,577.0,721.05,545.16
2016,11,2,12,0,820.0,122.0,3.7,28.0,697.0,877.7,654.73
2016,11,2,12,15,458.5,228.5,3.6,28.0,550.0,643.17,485.75
2016,11,2,12,30,97.0,335.0,3.5,28.0,403.0,378.8,286.27
2016,11,2,12,45,56.5,288.5,3.4,28.0,328.5,294.92,223.61
2016,11,2,13,0,16.0,242.0,3.3,28.0,254.0,205.77,155.28
2016,11,2,13,15,402.0,182.5,3.15,28.0,449.0,460.03,352.98
2016,11,2,13,30,788.0,123.0,3.0,28.0,644.0,627.39,474.4
2016,11,2,13,45,773.5,123.0,2.95,28.0,619.0,574.05,432.44
2016,11,2,14,0,759.0,123.0,2.9,28.0,594.0,520.62,390.73
2016,11,2,14,15,744.5,120.5,2.8,28.0,562.5,464.29,345.74
2016,11,2,14,30,730.0,118.0,2.7,28.0,531.0,408.39,299.94
2016,11,2,14,45,678.5,125.0,2.65,28.0,488.5,348.28,250.76
2016,11,2,15,0,627.0,132.0,2.6,28.0,446.0,293.06,205.23
2016,11,2,15,15,597.0,126.5,2.45,27.5,403.5,238.29,160.32
2016,11,2,15,30,567.0,121.0,2.3,27.0,361.0,187.05,119.89
2016,11,2,15,45,514.5,116.0,2.2,27.0,313.5,134.14,83.1
2016,11,2,16,0,462.0,111.0,2.1,27.0,266.0,91.1,61.72
2016,11,2,16,15,402.5,100.0,1.9,26.5,219.0,72.43,56.14
2016,11,2,16,30,343.0,89.0,1.7,26.0,172.0,64.74,49.62
2016,11,2,16,45,252.0,74.0,1.55,25.5,127.0,53.9,40.16
2016,11,2,17,0,161.0,59.0,1.4,25.0,82.0,42.69,30.09
2016,11,2,17,15,80.5,36.0,1.5,24.5,47.5,26.44,14.62
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,10.23,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,21.0,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.57,0.0
2016,11,3,7,15,0.0,7.5,1.2,21.0,7.5,5.68,0.0
2016,11,3,7,30,0.0,13.0,1.4,21.0,13.0,9.86,2.36
2016,11,3,7,45,0.0,21.0,1.6,21.5,21.0,15.97,7.58
2016,11,3,8,0,0.0,29.0,1.8,22.0,29.0,22.09,12.79
2016,11,3,8,15,0.0,37.0,1.85,22.0,37.0,28.23,17.97
2016,11,3,8,30,0.0,45.0,1.9,22.0,45.0,34.39,23.1
2016,11,3,8,45,0.0,47.5,1.95,22.5,47.5,36.32,24.59
2016,11,3,9,0,0.0,50.0,2.0,23.0,50.0,38.26,26.06
2016,11,3,9,15,0.0,80.0,2.0,23.0,80.0,61.47,45.02
2016,11,3,9,30,0.0,110.0,2.0,23.0,110.0,87.94,66.38
2016,11,3,9,45,9.5,158.0,2.0,23.0,163.5,142.5,110.42
2016,11,3,10,0,19.0,206.0,2.0,23.0,217.0,198.7,154.81
2016,11,3,10,15,62.0,245.0,1.9,23.0,282.5,305.11,238.25
2016,11,3,10,30,105.0,284.0,1.8,23.0,348.0,389.16,301.95
2016,11,3,10,45,283.0,268.5,1.75,23.5,451.0,590.0,451.89
2016,11,3,11,0,461.0,253.0,1.7,24.0,554.0,760.69,571.04
2016,11,3,11,15,377.5,284.5,1.6,24.0,535.5,677.88,509.04
2016,11,3,11,30,294.0,316.0,1.5,24.0,517.0,618.69,464.8
2016,11,3,11,45,251.5,327.5,1.45,24.5,501.0,556.63,419.21
2016,11,3,12,0,209.0,339.0,1.4,25.0,485.0,517.68,389.42
2016,11,3,12,15,128.5,321.5,1.3,25.0,411.5,418.67,316.12
2016,11,3,12,30,48.0,304.0,1.2,25.0,338.0,309.02,233.82
2016,11,3,12,45,24.0,186.5,1.2,25.0,203.5,176.25,133.69
2016,11,3,13,0,0.0,69.0,1.2,25.0,69.0,53.14,37.0
2016,11,3,13,15,0.0,62.0,1.25,25.0,62.0,47.71,32.81
2016,11,3,13,30,0.0,55.0,1.3,25.0,55.0,42.28,28.5
2016,11,3,13,45,0.0,39.0,1.4,25.0,39.0,29.93,18.59
2016,11,3,14,0,0.0,23.0,1.5,25.0,23.0,17.61,8.66
2016,11,3,14,15,0.0,17.0,1.55,25.0,17.0,13.0,4.94
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,8.4,1.2
2016,11,3,14,45,0.0,10.5,1.65,25.0,10.5,8.01,0.9
2016,11,3,15,0,0.0,10.0,1.7,25.0,10.0,7.62,0.6
2016,11,3,15,15,3.5,78.0,1.65,24.5,79.5,60.7,43.98
2016,11,3,15,30,7.0,146.0,1.6,24.0,149.0,109.72,83.73
2016,11,3,15,45,3.5,128.5,1.6,24.0,130.0,95.08,72.2
2016,11,3,16,0,0.0,111.0,1.6,24.0,111.0,81.08,61.12
2016,11,3,16,15,239.0,88.5,1.5,23.5,145.5,64.27,49.87
2016,11,3,16,30,478.0,66.0,1.4,23.0,180.0,52.77,39.99
2016,11,3,16,45,385.5,56.5,1.3,23.0,133.5,45.42,33.35
2016,11,3,17,0,293.0,47.0,1.2,23.0,87.0,35.55,24.32
2016,11,3,17,15,146.5,31.5,1.15,22.5,51.5,23.67,12.35
2016,11,3,17,30,0.0,16.0,1.1,22.0,16.0,12.59,0.0
2016,11,3,17,45,0.0,8.0,1.05,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,3.93,0.0
2016,11,4,7,15,0.0,21.0,3.25,18.0,21.0,16.7,5.44
2016,11,4,7,30,0.0,37.0,3.3,18.0,37.0,32.85,21.18
2016,11,4,7,45,1.5,58.5,3.4,18.0,59.0,56.63,41.7
2016,11,4,8,0,3.0,80.0,3.5,18.0,81.0,78.94,60.9
2016,11,4,8,15,11.0,100.0,3.55,18.0,103.5,104.5,82.85
2016,11,4,8,30,19.0,120.0,3.6,18.0,126.0,130.15,104.54
2016,11,4,8,45,9.5,97.5,3.7,18.5,100.5,90.07,70.46
2016,11,4,9,0,0.0,75.0,3.8,19.0,75.0,57.58,42.66
2016,11,4,9,15,0.0,92.5,3.8,19.0,92.5,72.71,55.12
2016,11,4,9,30,0.0,110.0,3.8,19.0,110.0,88.03,67.6
2016,11,4,9,45,1.0,140.5,3.8,19.5,141.0,116.81,90.86
2016,11,4,10,0,2.0,171.0,3.8,20.0,172.0,145.94,114.05
2016,11,4,10,15,1.5,170.0,3.75,20.0,171.0,142.68,111.1
2016,11,4,10,30,1.0,169.0,3.7,20.0,170.0,139.89,108.6
2016,11,4,10,45,2.5,176.5,3.65,20.5,178.0,147.24,114.16
2016,11,4,11,0,4.0,184.0,3.6,21.0,186.0,154.56,119.66
2016,11,4,11,15,3.0,176.5,3.55,21.0,178.5,145.89,112.55
2016,11,4,11,30,2.0,169.0,3.5,21.0,171.0,137.63,105.82
2016,11,4,11,45,1.0,147.0,3.5,21.5,148.0,117.32,89.31
2016,11,4,12,0,0.0,125.0,3.5,22.0,125.0,97.81,73.49
2016,11,4,12,15,0.0,75.0,3.45,22.0,75.0,57.81,41.33
2016,11,4,12,30,0.0,25.0,3.4,22.0,25.0,19.19,10.01
2016,11,4,12,45,0.0,86.0,3.35,22.0,86.0,66.33,48.28
2016,11,4,13,0,0.0,147.0,3.3,22.0,147.0,115.12,87.46
2016,11,4,13,15,0.0,149.5,3.25,22.0,149.5,116.89,88.88
2016,11,4,13,30,0.0,152.0,3.2,22.0,152.0,118.62,90.36
2016,11,4,13,45,2.5,169.0,3.2,22.0,170.5,133.34,102.27
2016,11,4,14,0,5.0,186.0,3.2,22.0,189.0,147.52,113.72
2016,11,4,14,15,2.5,172.5,3.15,22.0,174.0,134.74,103.68
2016,11,4,14,30,0.0,159.0,3.1,22.0,159.0,122.45,94.06
2016,11,4,14,45,0.0,130.5,3.1,22.0,130.5,100.11,76.28
2016,11,4,15,0,0.0,102.0,3.1,22.0,102.0,78.21,58.7
2016,11,4,15,15,0.0,61.0,3.0,21.5,61.0,46.76,33.14
2016,11,4,15,30,0.0,20.0,2.9,21.0,20.0,15.24,7.09
2016,11,4,15,45,0.0,17.5,2.85,21.0,17.5,13.32,5.52
2016,11,4,16,0,0.0,15.0,2.8,21.0,15.0,11.4,3.93
2016,11,4,16,15,0.0,12.0,2.6,20.5,12.0,9.11,2.36
2016,11,4,16,30,0.0,9.0,2.4,20.0,9.0,6.82,0.34
2016,11,4,16,45,0.0,6.5,2.25,20.0,6.5,4.92,0.0
2016,11,4,17,0,0.0,4.0,2.1,20.0,4.0,3.02,0.0
2016,11,4,17,15,0.0,2.0,2.0,20.0,2.0,1.51,0.0
2016,11,4,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,3.0,17.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,3.1,17.0,3.0,2.36,0.0
2016,11,5,7,15,0.0,16.0,3.2,17.0,16.0,12.19,2.07
2016,11,5,7,30,0.0,29.0,3.3,17.0,29.0,22.16,12.48
2016,11,5,7,45,0.0,47.5,3.4,17.5,47.5,40.18,27.98
2016,11,5,8,0,0.0,66.0,3.5,18.0,66.0,57.73,43.0
2016,11,5,8,15,0.0,85.0,3.45,18.0,85.0,75.33,57.95
2016,11,5,8,30,0.0,104.0,3.4,18.0,104.0,92.55,72.36
2016,11,5,8,45,0.0,59.0,3.4,18.5,59.0,45.19,32.48
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,10.66,3.33
2016,11,5,9,15,0.0,10.5,3.3,19.5,10.5,8.0,1.06
2016,11,5,9,30,0.0,7.0,3.2,20.0,7.0,5.33,0.0
2016,11,5,9,45,0.0,8.5,3.15,20.5,8.5,6.48,0.0
2016,11,5,10,0,0.0,10.0,3.1,21.0,10.0,7.63,0.67
2016,11,5,10,15,0.0,46.0,3.0,21.0,46.0,35.27,23.46
2016,11,5,10,30,0.0,82.0,2.9,21.0,82.0,63.12,46.18
2016,11,5,10,45,0.0,94.5,2.85,21.5,94.5,72.93,53.93
2016,11,5,11,0,0.0,107.0,2.8,22.0,107.0,83.28,62.08
2016,11,5,11,15,30.0,205.0,2.75,22.0,225.5,214.38,167.32
2016,11,5,11,30,60.0,303.0,2.7,22.0,344.0,341.91,265.81
2016,11,5,11,45,38.0,274.0,2.65,22.5,300.0,285.62,220.99
2016,11,5,12,0,16.0,245.0,2.6,23.0,256.0,216.07,166.31
2016,11,5,12,15,20.0,256.0,2.55,23.0,270.0,227.54,175.4
2016,11,5,12,30,24.0,267.0,2.5,23.0,284.0,238.51,183.89
2016,11,5,12,45,12.0,192.5,2.5,23.0,201.0,162.55,124.53
2016,11,5,13,0,0.0,118.0,2.5,23.0,118.0,91.68,68.29
2016,11,5,13,15,227.0,186.0,2.5,23.0,333.5,331.2,260.02
2016,11,5,13,30,454.0,254.0,2.5,23.0,549.0,531.83,409.65
2016,11,5,13,45,231.5,228.0,2.55,23.5,378.5,340.28,262.89
2016,11,5,14,0,9.0,202.0,2.6,24.0,208.0,162.46,124.16
2016,11,5,14,15,110.0,227.0,2.6,23.5,289.0,240.31,185.64
2016,11,5,14,30,211.0,252.0,2.6,23.0,370.0,290.6,223.03
2016,11,5,14,45,168.5,235.0,2.65,23.0,324.5,245.18,187.16
2016,11,5,15,0,126.0,218.0,2.7,23.0,279.0,205.1,156.0
2016,11,5,15,15,328.5,169.5,2.7,22.5,310.0,205.62,148.52
2016,11,5,15,30,531.0,121.0,2.7,22.0,341.0,180.15,118.64
2016,11,5,15,45,470.0,119.5,2.7,22.0,296.5,134.5,86.64
2016,11,5,16,0,409.0,118.0,2.7,22.0,252.0,96.07,66.98
2016,11,5,16,15,359.0,103.5,2.55,21.5,206.5,74.28,58.92
2016,11,5,16,30,309.0,89.0,2.4,21.0,161.0,64.44,50.38
2016,11,5,16,45,236.5,71.0,2.3,21.0,118.0,51.71,38.97
2016,11,5,17,0,164.0,53.0,2.2,21.0,75.0,38.72,27.09
2016,11,5,17,15,82.0,31.5,2.15,20.5,42.5,23.33,11.47
2016,11,5,17,30,0.0,10.0,2.1,20.0,10.0,7.87,0.0
2016,11,5,17,45,0.0,5.0,2.05,19.5,5.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,121.0,22.0,2.05,16.0,36.5,162.55,93.19
2016,11,6,7,30,242.0,44.0,2.2,16.0,73.0,308.55,247.93
2016,11,6,7,45,333.5,56.5,2.4,16.0,118.0,407.56,334.99
2016,11,6,8,0,425.0,69.0,2.6,16.0,163.0,513.14,422.43
2016,11,6,8,15,212.5,65.5,2.7,16.5,112.5,316.98,264.45
2016,11,6,8,30,0.0,62.0,2.8,17.0,62.0,47.52,34.59
2016,11,6,8,45,0.5,99.0,2.9,17.5,99.0,83.37,64.76
2016,11,6,9,0,1.0,136.0,3.0,18.0,136.0,120.95,95.62
2016,11,6,9,15,108.5,172.5,3.05,18.0,224.5,309.05,252.4
2016,11,6,9,30,216.0,209.0,3.1,18.0,313.0,460.72,373.31
2016,11,6,9,45,108.0,170.5,3.2,18.5,222.5,296.79,240.0
2016,11,6,10,0,0.0,132.0,3.3,19.0,132.0,106.77,82.35
2016,11,6,10,15,0.0,121.5,3.35,19.5,121.5,96.51,73.86
2016,11,6,10,30,0.0,111.0,3.4,20.0,111.0,86.97,65.82
2016,11,6,10,45,0.0,89.5,3.5,20.5,89.5,68.97,50.93
2016,11,6,11,0,0.0,68.0,3.6,21.0,68.0,52.32,37.22
2016,11,6,11,15,0.0,93.0,3.55,21.0,93.0,71.73,52.95
2016,11,6,11,30,0.0,118.0,3.5,21.0,118.0,92.27,69.49
2016,11,6,11,45,0.0,69.5,3.5,21.0,69.5,53.52,38.08
2016,11,6,12,0,0.0,21.0,3.5,21.0,21.0,16.11,7.55
2016,11,6,12,15,0.0,48.5,3.4,21.0,48.5,37.29,24.88
2016,11,6,12,30,0.0,76.0,3.3,21.0,76.0,58.57,42.19
2016,11,6,12,45,0.0,75.0,3.25,21.0,75.0,57.79,41.55
2016,11,6,13,0,0.0,74.0,3.2,21.0,74.0,57.0,40.94
2016,11,6,13,15,0.0,43.5,3.1,21.0,43.5,33.41,21.75
2016,11,6,13,30,0.0,13.0,3.0,21.0,13.0,9.95,2.53
2016,11,6,13,45,0.0,12.5,2.95,21.0,12.5,9.57,2.23
2016,11,6,14,0,0.0,12.0,2.9,21.0,12.0,9.18,1.92
2016,11,6,14,15,9.5,108.5,2.9,21.0,114.0,88.11,66.64
2016,11,6,14,30,19.0,205.0,2.9,21.0,216.0,165.87,129.2
2016,11,6,14,45,9.5,125.5,2.9,21.0,131.0,99.65,76.01
2016,11,6,15,0,0.0,46.0,2.9,21.0,46.0,35.21,23.58
2016,11,6,15,15,0.0,26.5,2.9,20.5,26.5,20.22,11.25
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,5.32,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,4.56,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,3.79,0.0
2016,11,6,16,15,217.5,38.5,2.65,20.0,88.5,29.08,19.94
2016,11,6,16,30,435.0,72.0,2.4,20.0,172.0,54.22,41.74
2016,11,6,16,45,358.0,59.0,2.2,20.0,127.0,44.51,32.91
2016,11,6,17,0,281.0,46.0,2.0,20.0,82.0,34.74,23.8
2016,11,6,17,15,140.5,29.0,1.85,19.5,47.0,21.83,10.01
2016,11,6,17,30,0.0,12.0,1.7,19.0,12.0,9.44,0.0
2016,11,6,17,45,0.0,6.0,1.55,19.0,6.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.0,21.0,1.7,17.0,36.0,164.25,85.44
2016,11,7,7,30,254.0,42.0,1.9,17.0,72.0,315.8,251.75
2016,11,7,7,45,350.0,53.5,2.15,17.5,117.0,417.46,340.01
2016,11,7,8,0,446.0,65.0,2.4,18.0,162.0,531.42,432.57
2016,11,7,8,15,223.0,75.5,2.45,18.0,124.0,318.04,263.81
2016,11,7,8,30,0.0,86.0,2.5,18.0,86.0,72.34,55.22
2016,11,7,8,45,0.0,49.5,2.6,18.5,49.5,37.86,26.34
2016,11,7,9,0,0.0,13.0,2.7,19.0,13.0,9.89,2.69
2016,11,7,9,15,0.0,35.5,2.7,19.5,35.5,27.12,17.11
2016,11,7,9,30,0.0,58.0,2.7,20.0,58.0,44.45,31.42
2016,11,7,9,45,0.0,69.5,2.75,20.5,69.5,53.36,38.6
2016,11,7,10,0,0.0,81.0,2.8,21.0,81.0,62.29,45.72
2016,11,7,10,15,3.5,136.5,2.8,21.0,138.5,113.69,87.55
2016,11,7,10,30,7.0,192.0,2.8,21.0,196.0,168.46,131.31
2016,11,7,10,45,4.0,181.0,2.85,21.5,183.5,153.38,118.62
2016,11,7,11,0,1.0,170.0,2.9,22.0,171.0,139.23,106.86
2016,11,7,11,15,0.5,162.5,2.85,22.0,163.0,131.32,100.44
2016,11,7,11,30,0.0,155.0,2.8,22.0,155.0,123.77,94.32
2016,11,7,11,45,2.5,171.5,2.8,22.5,173.5,139.92,106.99
2016,11,7,12,0,5.0,188.0,2.8,23.0,192.0,155.85,119.36
2016,11,7,12,15,7.5,204.0,2.75,23.0,209.5,171.08,131.34
2016,11,7,12,30,10.0,220.0,2.7,23.0,227.0,185.98,143.02
2016,11,7,12,45,8.0,208.0,2.7,23.0,214.0,172.85,132.68
2016,11,7,13,0,6.0,196.0,2.7,23.0,201.0,160.2,122.77
2016,11,7,13,15,3.0,176.5,2.65,23.0,179.0,141.12,107.76
2016,11,7,13,30,0.0,157.0,2.6,23.0,157.0,122.77,93.29
2016,11,7,13,45,4.0,177.0,2.55,23.5,179.5,140.82,107.6
2016,11,7,14,0,8.0,197.0,2.5,24.0,202.0,158.13,121.17
2016,11,7,14,15,4.0,156.0,2.4,23.5,158.5,122.66,93.43
2016,11,7,14,30,0.0,115.0,2.3,23.0,115.0,88.57,66.51
2016,11,7,14,45,0.0,75.0,2.25,23.0,75.0,57.62,41.61
2016,11,7,15,0,0.0,35.0,2.2,23.0,35.0,26.76,16.43
2016,11,7,15,15,0.0,70.0,2.1,22.5,70.0,53.71,38.78
2016,11,7,15,30,0.0,105.0,2.0,22.0,105.0,79.57,60.23
2016,11,7,15,45,276.5,96.5,1.9,22.0,185.0,100.09,66.15
2016,11,7,16,0,553.0,88.0,1.8,22.0,265.0,85.63,55.11
2016,11,7,16,15,495.0,79.0,1.6,21.5,217.5,62.27,48.54
2016,11,7,16,30,437.0,70.0,1.4,21.0,170.0,52.87,40.36
2016,11,7,16,45,346.5,58.0,1.25,21.0,124.5,43.72,32.07
2016,11,7,17,0,256.0,46.0,1.1,21.0,79.0,34.59,23.53
2016,11,7,17,15,143.0,28.0,1.1,20.5,45.0,21.11,8.98
2016,11,7,17,30,30.0,10.0,1.1,20.0,11.0,7.87,0.0
2016,11,7,17,45,15.0,5.0,1.15,20.0,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,8.36,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,16.77,7.93
2016,11,8,7,45,0.0,36.0,3.45,17.0,36.0,27.52,17.37
2016,11,8,8,0,0.0,50.0,3.6,17.0,50.0,39.35,27.64
2016,11,8,8,15,0.0,65.0,3.6,17.0,65.0,52.76,39.15
2016,11,8,8,30,0.0,80.0,3.6,17.0,80.0,65.99,50.34
2016,11,8,8,45,1.5,107.5,3.65,17.5,108.5,94.3,73.97
2016,11,8,9,0,3.0,135.0,3.7,18.0,137.0,122.62,97.19
2016,11,8,9,15,1.5,127.5,3.7,18.0,128.5,109.22,85.74
2016,11,8,9,30,0.0,120.0,3.7,18.0,120.0,98.07,76.22
2016,11,8,9,45,0.0,129.5,3.7,18.0,129.5,105.8,82.39
2016,11,8,10,0,0.0,139.0,3.7,18.0,139.0,113.58,88.55
2016,11,8,10,15,0.0,153.0,3.75,18.0,153.0,125.61,98.17
2016,11,8,10,30,0.0,167.0,3.8,18.0,167.0,137.61,107.71
2016,11,8,10,45,9.0,200.0,3.9,18.5,206.0,176.62,139.18
2016,11,8,11,0,18.0,233.0,4.0,19.0,245.0,215.52,170.08
2016,11,8,11,15,12.0,215.5,4.1,19.0,224.0,190.89,149.96
2016,11,8,11,30,6.0,198.0,4.2,19.0,203.0,167.65,131.06
2016,11,8,11,45,9.5,215.5,4.3,19.0,223.0,185.56,145.46
2016,11,8,12,0,13.0,233.0,4.4,19.0,243.0,203.12,159.49
2016,11,8,12,15,18.0,246.0,4.4,19.0,259.0,217.45,170.95
2016,11,8,12,30,23.0,259.0,4.4,19.0,275.0,231.21,181.94
2016,11,8,12,45,24.5,260.0,4.45,19.0,276.5,230.97,181.78
2016,11,8,13,0,26.0,261.0,4.5,19.0,278.0,230.54,181.52
2016,11,8,13,15,15.5,226.0,4.5,19.0,236.5,191.02,149.92
2016,11,8,13,30,5.0,191.0,4.5,19.0,195.0,153.71,119.97
2016,11,8,13,45,28.0,224.0,4.5,19.5,241.5,201.07,158.16
2016,11,8,14,0,51.0,257.0,4.5,20.0,288.0,237.26,186.69
2016,11,8,14,15,25.5,194.5,4.45,19.5,210.0,168.16,131.79
2016,11,8,14,30,0.0,132.0,4.4,19.0,132.0,101.72,78.43
2016,11,8,14,45,0.0,95.0,4.35,19.0,95.0,73.05,55.09
2016,11,8,15,0,0.0,58.0,4.3,19.0,58.0,44.46,31.52
2016,11,8,15,15,0.0,64.5,4.15,19.0,64.5,49.46,35.81
2016,11,8,15,30,0.0,71.0,4.0,19.0,71.0,54.48,40.11
2016,11,8,15,45,0.0,61.5,3.85,19.0,61.5,47.12,34.05
2016,11,8,16,0,0.0,52.0,3.7,19.0,52.0,39.79,27.94
2016,11,8,16,15,0.0,42.5,3.6,18.5,42.5,32.47,23.03
2016,11,8,16,30,0.0,33.0,3.5,18.0,33.0,25.17,16.55
2016,11,8,16,45,0.0,24.0,3.4,18.0,24.0,18.27,10.31
2016,11,8,17,0,0.0,15.0,3.3,18.0,15.0,11.39,4.05
2016,11,8,17,15,0.0,8.5,3.3,17.5,8.5,6.44,0.0
2016,11,8,17,30,0.0,2.0,3.3,17.0,2.0,1.57,0.0
2016,11,8,17,45,0.0,1.0,3.35,17.0,1.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
