Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,110.0,10.0,2.5,10.0,16.0,93.19,0.0
2016,11,29,7,30,220.0,20.0,2.9,11.0,32.0,238.47,15.55
2016,11,29,7,45,355.5,31.0,3.3,12.0,73.5,395.5,312.9
2016,11,29,8,0,491.0,42.0,3.7,13.0,115.0,537.95,440.79
2016,11,29,8,15,567.0,49.0,3.6,13.5,163.5,628.76,516.81
2016,11,29,8,30,643.0,56.0,3.5,14.0,212.0,721.51,589.78
2016,11,29,8,45,690.5,60.5,3.45,14.5,259.5,776.63,630.76
2016,11,29,9,0,738.0,65.0,3.4,15.0,307.0,839.92,675.73
2016,11,29,9,15,770.0,68.5,3.35,16.0,351.5,884.94,704.16
2016,11,29,9,30,802.0,72.0,3.3,17.0,396.0,927.44,729.75
2016,11,29,9,45,822.5,75.5,3.25,18.0,435.5,955.55,744.39
2016,11,29,10,0,843.0,79.0,3.2,19.0,475.0,980.39,756.49
2016,11,29,10,15,858.5,81.0,3.25,19.5,508.0,994.74,763.48
2016,11,29,10,30,874.0,83.0,3.3,20.0,541.0,1005.42,768.11
2016,11,29,10,45,885.0,84.0,3.4,21.0,567.5,994.48,757.09
2016,11,29,11,0,896.0,85.0,3.5,22.0,594.0,992.04,752.24
2016,11,29,11,15,903.0,86.0,3.2,22.0,612.5,981.99,742.25
2016,11,29,11,30,910.0,87.0,2.9,22.0,631.0,968.27,729.92
2016,11,29,11,45,917.5,86.0,2.65,22.5,642.0,949.0,712.99
2016,11,29,12,0,925.0,85.0,2.4,23.0,653.0,926.12,693.84
2016,11,29,12,15,925.5,85.0,2.35,23.0,655.0,894.85,672.38
2016,11,29,12,30,926.0,85.0,2.3,23.0,657.0,860.5,648.95
2016,11,29,12,45,926.0,84.0,2.25,23.5,650.5,821.73,621.28
2016,11,29,13,0,926.0,83.0,2.2,24.0,644.0,780.24,591.77
2016,11,29,13,15,921.0,82.0,2.25,24.0,629.0,732.72,558.93
2016,11,29,13,30,916.0,81.0,2.3,24.0,614.0,683.28,522.62
2016,11,29,13,45,908.0,79.5,2.4,24.0,591.0,629.82,482.59
2016,11,29,14,0,900.0,78.0,2.5,24.0,568.0,575.18,440.35
2016,11,29,14,15,887.0,76.5,2.55,23.5,537.5,517.14,394.77
2016,11,29,14,30,874.0,75.0,2.6,23.0,507.0,458.93,347.37
2016,11,29,14,45,858.0,72.0,2.7,23.0,470.0,398.49,296.17
2016,11,29,15,0,842.0,69.0,2.8,23.0,433.0,337.79,243.49
2016,11,29,15,15,816.0,66.0,2.55,22.5,390.5,275.55,189.41
2016,11,29,15,30,790.0,63.0,2.3,22.0,348.0,215.8,138.09
2016,11,29,15,45,751.5,59.5,2.05,22.0,301.0,156.63,90.69
2016,11,29,16,0,713.0,56.0,1.8,22.0,254.0,101.96,54.05
2016,11,29,16,15,653.0,50.5,1.7,20.5,205.5,50.02,37.99
2016,11,29,16,30,593.0,45.0,1.6,19.0,157.0,41.08,30.2
2016,11,29,16,45,488.0,37.0,1.5,18.0,110.5,30.95,21.04
2016,11,29,17,0,383.0,29.0,1.4,17.0,64.0,24.19,13.99
2016,11,29,17,15,191.5,14.5,1.45,16.5,32.0,11.83,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,12.59,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,55.02,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.5,341.5,274.77
2016,11,30,8,0,580.0,35.0,4.2,8.0,121.0,596.59,496.34
2016,11,30,8,15,652.5,41.0,4.4,8.5,170.5,686.29,573.9
2016,11,30,8,30,725.0,47.0,4.6,9.0,220.0,777.19,648.61
2016,11,30,8,45,774.0,50.0,4.85,9.5,270.0,842.11,700.09
2016,11,30,9,0,823.0,53.0,5.1,10.0,320.0,905.79,748.56
2016,11,30,9,15,853.0,55.5,5.0,10.5,366.0,937.06,768.56
2016,11,30,9,30,883.0,58.0,4.9,11.0,412.0,976.64,793.99
2016,11,30,9,45,907.0,59.5,4.8,12.0,453.5,1005.91,809.49
2016,11,30,10,0,931.0,61.0,4.7,13.0,495.0,1031.93,822.23
2016,11,30,10,15,945.5,62.5,4.5,13.5,530.0,1044.82,825.91
2016,11,30,10,30,960.0,64.0,4.3,14.0,565.0,1053.91,826.89
2016,11,30,10,45,972.0,64.0,4.1,14.5,592.5,1054.54,822.87
2016,11,30,11,0,984.0,64.0,3.9,15.0,620.0,1051.19,816.33
2016,11,30,11,15,990.5,64.5,3.75,15.0,639.5,1039.12,805.86
2016,11,30,11,30,997.0,65.0,3.6,15.0,659.0,1023.1,792.92
2016,11,30,11,45,1001.5,65.0,3.5,15.5,670.0,1000.7,774.71
2016,11,30,12,0,1006.0,65.0,3.4,16.0,681.0,974.51,754.15
2016,11,30,12,15,1006.5,65.5,3.35,16.0,683.0,941.81,731.0
2016,11,30,12,30,1007.0,66.0,3.3,16.0,685.0,905.73,705.57
2016,11,30,12,45,1006.0,65.0,3.25,16.5,678.0,863.55,674.52
2016,11,30,13,0,1005.0,64.0,3.2,17.0,671.0,818.49,641.44
2016,11,30,13,15,1000.5,63.5,3.15,17.0,656.0,768.85,606.13
2016,11,30,13,30,996.0,63.0,3.1,17.0,641.0,717.01,566.11
2016,11,30,13,45,988.5,62.5,3.1,17.0,617.5,661.4,522.43
2016,11,30,14,0,981.0,62.0,3.1,17.0,594.0,604.35,476.38
2016,11,30,14,15,969.5,60.5,3.1,17.0,562.5,543.12,425.74
2016,11,30,14,30,958.0,59.0,3.1,17.0,531.0,481.42,373.14
2016,11,30,14,45,939.0,59.0,3.1,17.0,493.0,418.15,317.81
2016,11,30,15,0,920.0,59.0,3.1,17.0,455.0,355.7,261.86
2016,11,30,15,15,896.5,56.5,2.9,16.5,411.5,290.9,203.87
2016,11,30,15,30,873.0,54.0,2.7,16.0,368.0,228.1,148.24
2016,11,30,15,45,838.5,51.0,2.5,16.0,319.5,165.56,96.47
2016,11,30,16,0,804.0,48.0,2.3,16.0,271.0,103.96,53.41
2016,11,30,16,15,749.0,43.5,2.0,14.5,220.5,47.4,36.65
2016,11,30,16,30,694.0,39.0,1.7,13.0,170.0,36.76,27.16
2016,11,30,16,45,597.0,32.5,1.4,12.0,121.0,30.33,21.1
2016,11,30,17,0,500.0,26.0,1.1,11.0,72.0,24.08,14.33
2016,11,30,17,15,250.0,13.0,1.1,10.5,36.0,11.65,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.0,8.5,1.3,4.0,14.5,103.43,0.0
2016,12,1,7,30,250.0,17.0,1.5,5.0,29.0,256.65,0.0
2016,12,1,7,45,379.0,28.0,1.7,6.0,71.0,411.53,324.35
2016,12,1,8,0,508.0,39.0,1.9,7.0,113.0,548.3,451.99
2016,12,1,8,15,582.5,46.0,1.95,7.5,161.0,637.74,527.55
2016,12,1,8,30,657.0,53.0,2.0,8.0,209.0,720.4,593.38
2016,12,1,8,45,701.5,58.5,2.1,8.5,256.5,783.51,641.35
2016,12,1,9,0,746.0,64.0,2.2,9.0,304.0,845.32,686.17
2016,12,1,9,15,777.0,67.5,2.45,10.0,348.5,889.56,716.61
2016,12,1,9,30,808.0,71.0,2.7,11.0,393.0,931.24,744.38
2016,12,1,9,45,829.0,74.0,2.95,12.0,432.0,959.38,761.81
2016,12,1,10,0,850.0,77.0,3.2,13.0,471.0,984.24,776.71
2016,12,1,10,15,864.5,79.0,3.35,13.5,504.5,997.76,784.11
2016,12,1,10,30,879.0,81.0,3.5,14.0,538.0,1007.61,789.1
2016,12,1,10,45,889.0,82.5,3.65,15.0,564.0,996.56,778.1
2016,12,1,11,0,899.0,84.0,3.8,16.0,590.0,993.93,773.35
2016,12,1,11,15,905.5,85.0,3.75,16.0,608.0,983.58,764.83
2016,12,1,11,30,912.0,86.0,3.7,16.0,626.0,969.57,754.01
2016,12,1,11,45,917.5,85.5,3.65,16.5,637.0,949.25,737.58
2016,12,1,12,0,923.0,85.0,3.6,17.0,648.0,925.41,718.93
2016,12,1,12,15,923.5,85.0,3.6,17.0,649.5,894.42,697.06
2016,12,1,12,30,924.0,85.0,3.6,17.0,651.0,860.36,673.05
2016,12,1,12,45,921.5,85.0,3.6,17.5,644.5,821.03,644.0
2016,12,1,13,0,919.0,85.0,3.6,18.0,638.0,779.14,613.11
2016,12,1,13,15,913.5,84.0,3.6,18.0,623.0,731.75,578.36
2016,12,1,13,30,908.0,83.0,3.6,18.0,608.0,682.48,540.19
2016,12,1,13,45,898.5,82.0,3.6,18.5,585.0,629.16,497.1
2016,12,1,14,0,889.0,81.0,3.6,19.0,562.0,574.8,452.25
2016,12,1,14,15,876.5,79.5,3.6,18.5,532.0,519.79,407.33
2016,12,1,14,30,864.0,78.0,3.6,18.0,502.0,461.57,358.47
2016,12,1,14,45,846.0,75.5,3.6,18.0,465.5,400.39,305.26
2016,12,1,15,0,828.0,73.0,3.6,18.0,429.0,340.22,251.7
2016,12,1,15,15,802.5,70.0,3.3,17.5,387.0,278.9,197.16
2016,12,1,15,30,777.0,67.0,3.0,17.0,345.0,220.0,145.32
2016,12,1,15,45,738.5,62.5,2.75,17.0,298.5,160.65,96.45
2016,12,1,16,0,700.0,58.0,2.5,17.0,252.0,105.82,58.11
2016,12,1,16,15,640.5,52.5,2.2,16.0,204.0,54.51,35.7
2016,12,1,16,30,581.0,47.0,1.9,15.0,156.0,39.35,29.19
2016,12,1,16,45,478.5,38.0,1.6,14.0,110.0,31.7,22.09
2016,12,1,17,0,376.0,29.0,1.3,13.0,64.0,24.16,14.24
2016,12,1,17,15,188.0,14.5,1.3,12.5,32.0,11.82,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.4,9.0,8.0,6.29,0.0
2016,12,2,7,30,0.0,16.0,2.6,9.0,16.0,13.83,0.0
2016,12,2,7,45,47.0,35.0,2.85,9.5,42.0,104.5,78.54
2016,12,2,8,0,94.0,54.0,3.1,10.0,68.0,169.04,140.01
2016,12,2,8,15,123.0,74.0,3.15,10.0,99.0,220.38,186.54
2016,12,2,8,30,152.0,94.0,3.2,10.0,130.0,271.95,232.1
2016,12,2,8,45,178.0,111.0,3.25,10.5,161.5,315.94,269.64
2016,12,2,9,0,204.0,128.0,3.3,11.0,193.0,381.77,323.55
2016,12,2,9,15,102.0,127.5,3.3,11.5,160.0,253.68,213.72
2016,12,2,9,30,0.0,127.0,3.3,12.0,127.0,110.6,88.91
2016,12,2,9,45,77.5,166.5,3.35,12.5,202.5,249.66,208.25
2016,12,2,10,0,155.0,206.0,3.4,13.0,278.0,396.55,328.4
2016,12,2,10,15,77.5,180.5,3.45,13.5,216.5,256.58,211.38
2016,12,2,10,30,0.0,155.0,3.5,14.0,155.0,129.88,103.43
2016,12,2,10,45,0.0,99.5,3.6,14.5,99.5,77.54,59.69
2016,12,2,11,0,0.0,44.0,3.7,15.0,44.0,33.72,22.81
2016,12,2,11,15,0.0,83.5,3.75,15.0,83.5,64.26,48.39
2016,12,2,11,30,0.0,123.0,3.8,15.0,123.0,97.18,75.7
2016,12,2,11,45,13.0,181.0,3.85,15.5,189.0,160.49,128.01
2016,12,2,12,0,26.0,239.0,3.9,16.0,255.0,225.32,180.47
2016,12,2,12,15,13.0,197.5,3.9,15.5,205.5,173.09,137.9
2016,12,2,12,30,0.0,156.0,3.9,15.0,156.0,124.5,97.98
2016,12,2,12,45,0.0,92.5,3.9,15.0,92.5,71.28,54.06
2016,12,2,13,0,0.0,29.0,3.9,15.0,29.0,22.21,13.06
2016,12,2,13,15,0.0,95.0,3.9,15.0,95.0,73.29,55.87
2016,12,2,13,30,0.0,161.0,3.9,15.0,161.0,127.33,100.69
2016,12,2,13,45,0.0,98.0,3.9,15.0,98.0,75.66,57.91
2016,12,2,14,0,0.0,35.0,3.9,15.0,35.0,26.79,17.01
2016,12,2,14,15,0.0,93.5,3.9,15.0,93.5,72.05,55.17
2016,12,2,14,30,0.0,152.0,3.9,15.0,152.0,118.37,93.93
2016,12,2,14,45,0.0,131.5,3.95,15.0,131.5,101.67,80.17
2016,12,2,15,0,0.0,111.0,4.0,15.0,111.0,85.35,66.7
2016,12,2,15,15,0.0,99.5,3.95,14.5,99.5,76.22,59.29
2016,12,2,15,30,0.0,88.0,3.9,14.0,88.0,67.21,51.89
2016,12,2,15,45,0.0,76.0,3.85,14.0,76.0,57.93,44.06
2016,12,2,16,0,0.0,64.0,3.8,14.0,64.0,48.77,36.24
2016,12,2,16,15,0.0,51.0,3.75,13.5,51.0,39.02,27.86
2016,12,2,16,30,0.0,38.0,3.7,13.0,38.0,29.04,20.26
2016,12,2,16,45,0.0,26.5,3.7,13.0,26.5,20.21,12.09
2016,12,2,17,0,0.0,15.0,3.7,13.0,15.0,11.4,3.72
2016,12,2,17,15,0.0,7.5,3.7,12.5,7.5,5.69,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.79,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.57,0.0
2016,12,3,7,45,0.0,6.5,4.1,8.0,6.5,4.92,0.0
2016,12,3,8,0,0.0,11.0,4.1,8.0,11.0,8.34,1.47
2016,12,3,8,15,0.0,16.5,4.0,8.0,16.5,12.53,5.25
2016,12,3,8,30,0.0,22.0,3.9,8.0,22.0,16.73,9.03
2016,12,3,8,45,0.0,27.5,3.8,8.0,27.5,20.94,12.78
2016,12,3,9,0,0.0,33.0,3.7,8.0,33.0,25.16,16.49
2016,12,3,9,15,0.0,52.5,3.75,8.0,52.5,40.17,29.61
2016,12,3,9,30,0.0,72.0,3.8,8.0,72.0,55.25,42.67
2016,12,3,9,45,0.0,93.0,3.85,8.0,93.0,73.7,58.54
2016,12,3,10,0,0.0,114.0,3.9,8.0,114.0,92.7,74.74
2016,12,3,10,15,0.0,97.5,4.05,8.0,97.5,76.48,60.61
2016,12,3,10,30,0.0,81.0,4.2,8.0,81.0,62.27,48.28
2016,12,3,10,45,0.0,106.0,4.35,8.5,106.0,83.24,66.06
2016,12,3,11,0,0.0,131.0,4.5,9.0,131.0,105.13,84.42
2016,12,3,11,15,0.0,100.5,4.6,9.0,100.5,78.09,61.32
2016,12,3,11,30,0.0,70.0,4.7,9.0,70.0,53.81,40.57
2016,12,3,11,45,0.0,100.0,4.85,9.0,100.0,77.51,60.74
2016,12,3,12,0,0.0,130.0,5.0,9.0,130.0,102.74,82.1
2016,12,3,12,15,0.0,92.0,4.9,9.0,92.0,70.89,55.04
2016,12,3,12,30,0.0,54.0,4.8,9.0,54.0,41.47,29.95
2016,12,3,12,45,0.0,92.5,4.75,9.0,92.5,71.28,55.42
2016,12,3,13,0,0.0,131.0,4.7,9.0,131.0,102.8,82.18
2016,12,3,13,15,0.0,90.0,4.45,9.0,90.0,69.32,53.79
2016,12,3,13,30,0.0,49.0,4.2,9.0,49.0,37.58,26.71
2016,12,3,13,45,0.0,47.0,3.95,9.5,47.0,36.03,25.38
2016,12,3,14,0,0.0,45.0,3.7,10.0,45.0,34.48,24.04
2016,12,3,14,15,0.0,81.5,3.75,9.5,81.5,62.66,48.35
2016,12,3,14,30,0.0,118.0,3.8,9.0,118.0,91.33,73.09
2016,12,3,14,45,0.0,108.0,3.9,9.0,108.0,83.28,66.34
2016,12,3,15,0,0.0,98.0,4.0,9.0,98.0,75.33,59.68
2016,12,3,15,15,0.0,88.5,3.75,9.0,88.5,67.87,53.38
2016,12,3,15,30,0.0,79.0,3.5,9.0,79.0,60.47,47.1
2016,12,3,15,45,0.0,68.0,3.25,9.0,68.0,52.04,39.85
2016,12,3,16,0,0.0,57.0,3.0,9.0,57.0,43.67,32.56
2016,12,3,16,15,0.0,46.0,2.7,9.0,46.0,35.18,25.08
2016,12,3,16,30,0.0,35.0,2.4,9.0,35.0,26.72,18.56
2016,12,3,16,45,0.0,24.5,2.15,9.0,24.5,18.67,10.99
2016,12,3,17,0,0.0,14.0,1.9,9.0,14.0,10.64,3.23
2016,12,3,17,15,0.0,7.0,1.85,9.0,7.0,5.31,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,8.0,1.5,0.0,0.0
2016,12,4,7,30,0.0,3.0,3.4,8.0,3.0,2.36,0.0
2016,12,4,7,45,0.0,9.0,3.5,8.5,9.0,6.82,0.0
2016,12,4,8,0,0.0,15.0,3.6,9.0,15.0,11.39,4.03
2016,12,4,8,15,0.0,22.5,3.75,9.0,22.5,17.12,9.18
2016,12,4,8,30,0.0,30.0,3.9,9.0,30.0,22.86,14.32
2016,12,4,8,45,0.0,38.0,4.1,9.0,38.0,29.0,19.76
2016,12,4,9,0,0.0,46.0,4.3,9.0,46.0,35.16,25.14
2016,12,4,9,15,0.0,34.0,4.55,9.0,34.0,25.94,17.05
2016,12,4,9,30,0.0,22.0,4.8,9.0,22.0,16.76,9.0
2016,12,4,9,45,0.0,31.5,5.1,9.5,31.5,24.05,15.27
2016,12,4,10,0,0.0,41.0,5.4,10.0,41.0,31.35,21.51
2016,12,4,10,15,0.0,38.5,5.25,10.0,38.5,29.45,19.8
2016,12,4,10,30,0.0,36.0,5.1,10.0,36.0,27.54,18.11
2016,12,4,10,45,0.0,33.5,4.95,10.5,33.5,25.63,16.39
2016,12,4,11,0,0.0,31.0,4.8,11.0,31.0,23.72,14.69
2016,12,4,11,15,0.0,65.0,4.6,11.0,65.0,49.93,37.02
2016,12,4,11,30,0.0,99.0,4.4,11.0,99.0,76.74,59.69
2016,12,4,11,45,3.0,145.5,4.2,11.0,147.5,119.38,95.59
2016,12,4,12,0,6.0,192.0,4.0,11.0,196.0,163.39,132.22
2016,12,4,12,15,3.0,148.5,4.15,11.0,150.5,121.02,96.78
2016,12,4,12,30,0.0,105.0,4.3,11.0,105.0,81.5,63.55
2016,12,4,12,45,0.0,130.0,4.45,11.0,130.0,102.15,80.97
2016,12,4,13,0,0.0,155.0,4.6,11.0,155.0,123.03,98.5
2016,12,4,13,15,0.0,134.5,4.8,11.0,134.5,105.55,83.91
2016,12,4,13,30,0.0,114.0,5.0,11.0,114.0,88.6,69.73
2016,12,4,13,45,0.0,97.5,5.2,11.0,97.5,75.27,58.56
2016,12,4,14,0,0.0,81.0,5.4,11.0,81.0,62.29,47.63
2016,12,4,14,15,0.0,69.0,5.3,11.0,69.0,52.98,39.78
2016,12,4,14,30,0.0,57.0,5.2,11.0,57.0,43.69,31.93
2016,12,4,14,45,0.0,80.5,5.15,11.0,80.5,61.86,47.59
2016,12,4,15,0,0.0,104.0,5.1,11.0,104.0,79.98,63.21
2016,12,4,15,15,0.0,93.5,4.85,11.0,93.5,71.68,56.24
2016,12,4,15,30,0.0,83.0,4.6,11.0,83.0,63.48,49.31
2016,12,4,15,45,0.0,71.5,4.35,11.0,71.5,54.63,41.75
2016,12,4,16,0,0.0,60.0,4.1,11.0,60.0,45.88,34.19
2016,12,4,16,15,0.0,48.0,3.85,10.5,48.0,36.73,26.25
2016,12,4,16,30,0.0,36.0,3.6,10.0,36.0,27.49,19.15
2016,12,4,16,45,0.0,25.0,3.4,10.0,25.0,19.05,11.26
2016,12,4,17,0,0.0,14.0,3.2,10.0,14.0,10.64,3.19
2016,12,4,17,15,0.0,7.0,3.15,9.5,7.0,5.31,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,1.5,2.7,7.0,1.5,1.13,0.0
2016,12,5,8,0,0.0,3.0,2.8,7.0,3.0,2.27,0.0
2016,12,5,8,15,0.0,4.5,2.65,7.0,4.5,3.4,0.0
2016,12,5,8,30,0.0,6.0,2.5,7.0,6.0,4.54,0.0
2016,12,5,8,45,0.0,7.5,2.35,7.5,7.5,5.69,0.0
2016,12,5,9,0,0.0,9.0,2.2,8.0,9.0,6.83,0.37
2016,12,5,9,15,0.0,36.0,2.0,8.0,36.0,27.47,18.53
2016,12,5,9,30,0.0,63.0,1.8,8.0,63.0,48.29,36.66
2016,12,5,9,45,0.0,78.0,1.65,8.5,78.0,59.97,46.6
2016,12,5,10,0,0.0,93.0,1.5,9.0,93.0,73.04,57.61
2016,12,5,10,15,0.0,103.0,1.45,9.0,103.0,81.56,64.73
2016,12,5,10,30,0.0,113.0,1.4,9.0,113.0,90.07,71.82
2016,12,5,10,45,0.0,123.0,1.35,9.0,123.0,98.57,78.87
2016,12,5,11,0,0.0,133.0,1.3,9.0,133.0,107.06,85.88
2016,12,5,11,15,9.0,175.0,1.35,9.0,180.5,154.05,125.47
2016,12,5,11,30,18.0,217.0,1.4,9.0,228.0,201.74,164.89
2016,12,5,11,45,9.0,182.0,1.5,9.5,187.5,158.08,128.08
2016,12,5,12,0,0.0,147.0,1.6,10.0,147.0,117.57,93.92
2016,12,5,12,15,3.0,169.0,1.7,10.0,171.0,139.11,112.04
2016,12,5,12,30,6.0,191.0,1.8,10.0,195.0,160.51,129.82
2016,12,5,12,45,16.0,212.5,1.9,10.5,222.5,186.69,151.43
2016,12,5,13,0,26.0,234.0,2.0,11.0,250.0,211.97,172.05
2016,12,5,13,15,41.0,242.0,2.1,11.0,266.0,241.06,196.05
2016,12,5,13,30,56.0,250.0,2.2,11.0,282.0,254.21,206.98
2016,12,5,13,45,28.0,205.0,2.35,11.0,221.0,190.58,154.74
2016,12,5,14,0,0.0,160.0,2.5,11.0,160.0,125.89,101.05
2016,12,5,14,15,0.5,158.0,2.55,11.0,158.5,124.08,99.83
2016,12,5,14,30,1.0,156.0,2.6,11.0,157.0,122.17,98.44
2016,12,5,14,45,378.0,122.0,2.7,11.0,283.5,261.63,209.34
2016,12,5,15,0,755.0,88.0,2.8,11.0,410.0,334.85,256.53
2016,12,5,15,15,727.0,84.0,2.75,11.0,369.5,275.57,202.39
2016,12,5,15,30,699.0,80.0,2.7,11.0,329.0,219.09,151.63
2016,12,5,15,45,668.0,73.0,2.7,11.0,285.0,162.71,103.54
2016,12,5,16,0,637.0,66.0,2.7,11.0,241.0,110.04,64.13
2016,12,5,16,15,575.0,59.0,2.35,10.5,194.5,60.37,38.37
2016,12,5,16,30,513.0,52.0,2.0,10.0,148.0,42.78,32.9
2016,12,5,16,45,425.5,41.0,1.7,10.0,105.0,33.84,24.37
2016,12,5,17,0,338.0,30.0,1.4,10.0,62.0,24.85,15.04
2016,12,5,17,15,169.0,15.0,1.35,9.5,31.0,12.2,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,103.0,7.5,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,206.0,15.0,4.3,6.0,21.0,177.05,0.0
2016,12,6,7,45,360.0,25.0,4.5,6.5,61.5,387.87,289.16
2016,12,6,8,0,514.0,35.0,4.7,7.0,102.0,533.9,445.02
2016,12,6,8,15,594.0,41.5,5.05,7.0,150.5,629.87,532.68
2016,12,6,8,30,674.0,48.0,5.4,7.0,199.0,727.11,616.79
2016,12,6,8,45,724.5,52.0,5.75,7.5,247.0,794.21,672.45
2016,12,6,9,0,775.0,56.0,6.1,8.0,295.0,860.22,724.99
2016,12,6,9,15,806.0,59.0,6.1,8.5,339.5,904.22,756.89
2016,12,6,9,30,837.0,62.0,6.1,9.0,384.0,945.75,785.87
2016,12,6,9,45,858.0,64.5,6.2,9.5,424.0,962.09,795.55
2016,12,6,10,0,879.0,67.0,6.3,10.0,464.0,986.65,811.42
2016,12,6,10,15,485.0,147.0,6.2,10.5,368.5,696.36,583.07
2016,12,6,10,30,91.0,227.0,6.1,11.0,273.0,324.64,270.3
2016,12,6,10,45,45.5,191.5,6.05,11.5,214.5,230.1,190.29
2016,12,6,11,0,0.0,156.0,6.0,12.0,156.0,128.57,103.13
2016,12,6,11,15,0.0,145.0,5.9,12.0,145.0,117.42,93.72
2016,12,6,11,30,0.0,134.0,5.8,12.0,134.0,106.97,84.86
2016,12,6,11,45,1.0,153.0,5.7,12.5,153.5,124.34,99.19
2016,12,6,12,0,2.0,172.0,5.6,13.0,173.0,141.71,113.39
2016,12,6,12,15,1.0,147.0,5.5,13.0,147.5,118.09,93.67
2016,12,6,12,30,0.0,122.0,5.4,13.0,122.0,95.64,74.92
2016,12,6,12,45,0.0,134.0,5.35,13.0,134.0,105.56,83.23
2016,12,6,13,0,0.0,146.0,5.3,13.0,146.0,115.47,91.52
2016,12,6,13,15,1.0,160.0,5.2,13.0,161.0,127.72,101.81
2016,12,6,13,30,2.0,174.0,5.1,13.0,176.0,139.82,111.96
2016,12,6,13,45,1.0,142.5,5.05,13.5,143.5,112.41,89.05
2016,12,6,14,0,0.0,111.0,5.0,14.0,111.0,86.04,66.99
2016,12,6,14,15,0.0,113.0,4.9,13.5,113.0,87.54,68.52
2016,12,6,14,30,0.0,115.0,4.8,13.0,115.0,89.0,70.03
2016,12,6,14,45,0.0,112.5,4.75,13.0,112.5,86.85,68.36
2016,12,6,15,0,0.0,110.0,4.7,13.0,110.0,84.65,66.67
2016,12,6,15,15,0.0,99.0,4.55,12.5,99.0,75.9,59.5
2016,12,6,15,30,0.0,88.0,4.4,12.0,88.0,67.25,52.35
2016,12,6,15,45,295.0,82.5,4.3,12.0,164.0,112.46,77.73
2016,12,6,16,0,590.0,77.0,4.2,12.0,240.0,116.12,70.74
2016,12,6,16,15,526.0,68.5,3.85,11.5,193.5,67.84,44.6
2016,12,6,16,30,462.0,60.0,3.5,11.0,147.0,48.86,38.17
2016,12,6,16,45,351.5,48.0,3.2,10.5,103.0,39.21,29.03
2016,12,6,17,0,241.0,36.0,2.9,10.0,59.0,27.29,17.06
2016,12,6,17,15,120.5,18.0,2.8,9.5,29.5,13.7,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,68.5,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,137.0,14.0,1.4,3.0,18.0,120.76,0.0
2016,12,7,7,45,272.5,27.0,1.65,4.0,55.0,314.26,230.01
2016,12,7,8,0,408.0,40.0,1.9,5.0,92.0,458.91,381.34
2016,12,7,8,15,489.5,48.5,1.85,5.5,137.5,554.27,464.24
2016,12,7,8,30,571.0,57.0,1.8,6.0,183.0,652.1,543.53
2016,12,7,8,45,620.0,63.5,1.75,6.5,229.0,718.22,594.1
2016,12,7,9,0,669.0,70.0,1.7,7.0,275.0,783.82,641.6
2016,12,7,9,15,703.5,74.5,1.65,7.5,318.5,831.36,673.56
2016,12,7,9,30,738.0,79.0,1.6,8.0,362.0,876.92,702.9
2016,12,7,9,45,761.0,82.5,1.6,9.0,400.5,900.06,714.76
2016,12,7,10,0,784.0,86.0,1.6,10.0,439.0,927.94,729.87
2016,12,7,10,15,801.0,89.0,1.55,10.5,472.0,945.89,738.36
2016,12,7,10,30,818.0,92.0,1.5,11.0,505.0,960.35,744.51
2016,12,7,10,45,506.5,174.5,1.5,11.5,434.5,736.48,583.78
2016,12,7,11,0,195.0,257.0,1.5,12.0,364.0,472.74,379.88
2016,12,7,11,15,197.0,264.5,1.5,12.0,376.0,474.67,382.7
2016,12,7,11,30,199.0,272.0,1.5,12.0,388.0,475.85,383.0
2016,12,7,11,45,191.0,278.0,1.5,12.5,391.0,465.34,373.49
2016,12,7,12,0,183.0,284.0,1.5,13.0,394.0,454.56,363.94
2016,12,7,12,15,142.0,283.0,1.5,13.0,368.5,407.65,326.6
2016,12,7,12,30,101.0,282.0,1.5,13.0,343.0,345.37,277.36
2016,12,7,12,45,100.0,280.0,1.55,13.5,340.0,335.22,269.2
2016,12,7,13,0,99.0,278.0,1.6,14.0,337.0,325.11,260.78
2016,12,7,13,15,88.0,267.5,1.55,14.0,319.0,299.53,240.33
2016,12,7,13,30,77.0,257.0,1.5,14.0,301.0,275.27,220.93
2016,12,7,13,45,112.5,252.0,1.5,14.5,313.5,285.63,229.25
2016,12,7,14,0,148.0,247.0,1.5,15.0,326.0,302.34,241.93
2016,12,7,14,15,75.0,203.0,1.35,15.0,243.5,206.23,164.65
2016,12,7,14,30,2.0,159.0,1.2,15.0,161.0,125.13,98.97
2016,12,7,14,45,46.0,171.5,1.05,15.5,191.5,156.2,124.05
2016,12,7,15,0,90.0,184.0,0.9,16.0,222.0,176.27,138.78
2016,12,7,15,15,83.5,167.0,0.75,15.5,200.0,153.29,119.79
2016,12,7,15,30,77.0,150.0,0.6,15.0,178.0,131.38,101.81
2016,12,7,15,45,339.5,110.5,0.45,15.0,207.5,141.42,98.32
2016,12,7,16,0,602.0,71.0,0.3,15.0,237.0,113.85,66.75
2016,12,7,16,15,539.5,63.5,0.45,14.0,191.0,65.6,41.24
2016,12,7,16,30,477.0,56.0,0.6,13.0,145.0,45.71,35.11
2016,12,7,16,45,376.5,44.5,0.8,12.5,102.0,36.42,26.4
2016,12,7,17,0,276.0,33.0,1.0,12.0,59.0,27.14,16.84
2016,12,7,17,15,138.0,16.5,1.2,11.5,29.5,12.63,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,4.72,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.0,20.5,15.65,5.8
2016,12,8,8,0,0.0,35.0,7.1,2.0,35.0,30.01,20.24
2016,12,8,8,15,0.0,54.0,7.2,2.0,54.0,49.91,38.39
2016,12,8,8,30,0.0,73.0,7.3,2.0,73.0,68.57,55.39
2016,12,8,8,45,3.5,91.0,7.45,2.5,92.5,88.48,73.39
2016,12,8,9,0,7.0,109.0,7.6,3.0,112.0,108.23,90.96
2016,12,8,9,15,13.5,126.5,7.6,3.0,132.0,130.23,110.58
2016,12,8,9,30,20.0,144.0,7.6,3.0,152.0,152.28,130.03
2016,12,8,9,45,28.0,162.0,7.6,3.5,174.0,196.77,168.57
2016,12,8,10,0,36.0,180.0,7.6,4.0,196.0,222.29,190.2
2016,12,8,10,15,36.5,193.5,7.55,4.0,211.0,234.17,199.92
2016,12,8,10,30,37.0,207.0,7.5,4.0,226.0,246.0,209.57
2016,12,8,10,45,24.5,201.0,7.45,4.0,214.0,200.29,169.48
2016,12,8,11,0,12.0,195.0,7.4,4.0,202.0,178.98,150.35
2016,12,8,11,15,13.5,202.5,7.3,4.0,210.5,185.74,155.99
2016,12,8,11,30,15.0,210.0,7.2,4.0,219.0,192.5,161.62
2016,12,8,11,45,14.0,210.5,7.1,4.0,219.0,190.08,159.33
2016,12,8,12,0,13.0,211.0,7.0,4.0,219.0,187.9,157.29
2016,12,8,12,15,53.5,245.0,6.9,3.5,277.0,272.19,230.65
2016,12,8,12,30,94.0,279.0,6.8,3.0,335.0,336.78,286.47
2016,12,8,12,45,103.5,278.0,6.75,3.0,339.5,336.26,286.01
2016,12,8,13,0,113.0,277.0,6.7,3.0,344.0,334.89,284.92
2016,12,8,13,15,68.0,248.0,6.6,3.0,288.5,266.62,226.05
2016,12,8,13,30,23.0,219.0,6.5,3.0,233.0,192.67,162.07
2016,12,8,13,45,11.5,167.5,6.45,3.0,174.5,139.65,116.44
2016,12,8,14,0,0.0,116.0,6.4,3.0,116.0,90.08,73.4
2016,12,8,14,15,77.0,167.5,6.35,3.0,205.0,176.63,149.03
2016,12,8,14,30,154.0,219.0,6.3,3.0,294.0,257.03,217.18
2016,12,8,14,45,94.0,194.0,6.25,3.0,239.0,193.86,162.71
2016,12,8,15,0,34.0,169.0,6.2,3.0,184.0,145.83,121.94
2016,12,8,15,15,30.0,153.5,6.0,3.0,165.5,128.43,106.83
2016,12,8,15,30,26.0,138.0,5.8,3.0,147.0,111.79,92.36
2016,12,8,15,45,22.0,120.5,5.65,3.0,127.5,93.62,76.55
2016,12,8,16,0,18.0,103.0,5.5,3.0,108.0,77.86,62.9
2016,12,8,16,15,10.5,84.5,5.15,2.5,87.5,62.04,49.39
2016,12,8,16,30,3.0,66.0,4.8,2.0,67.0,48.17,38.93
2016,12,8,16,45,1.5,46.5,4.45,2.0,47.0,34.4,25.71
2016,12,8,17,0,0.0,27.0,4.1,2.0,27.0,20.44,11.9
2016,12,8,17,15,0.0,13.5,3.85,1.5,13.5,10.29,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,84.0,6.5,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,168.0,13.0,2.6,-2.0,17.0,144.44,0.0
2016,12,9,7,45,323.5,24.0,2.85,-1.5,55.5,350.16,247.98
2016,12,9,8,0,479.0,35.0,3.1,-1.0,94.0,514.39,435.69
2016,12,9,8,15,562.0,42.5,3.2,-0.5,141.5,610.68,523.87
2016,12,9,8,30,645.0,50.0,3.3,0.0,189.0,700.45,600.71
2016,12,9,8,45,328.0,80.0,3.45,0.5,151.5,455.25,400.23
2016,12,9,9,0,11.0,110.0,3.6,1.0,114.0,113.82,96.19
2016,12,9,9,15,14.5,126.0,3.45,1.5,131.5,130.95,111.59
2016,12,9,9,30,18.0,142.0,3.3,2.0,149.0,148.2,126.39
2016,12,9,9,45,60.5,169.0,3.2,2.5,195.5,239.34,206.34
2016,12,9,10,0,103.0,196.0,3.1,3.0,242.0,311.68,268.02
2016,12,9,10,15,104.5,210.5,2.95,3.0,260.0,325.15,278.2
2016,12,9,10,30,106.0,225.0,2.8,3.0,278.0,338.35,288.28
2016,12,9,10,45,137.5,238.5,2.65,3.5,311.5,402.24,340.23
2016,12,9,11,0,169.0,252.0,2.5,4.0,345.0,442.06,371.54
2016,12,9,11,15,177.0,261.0,2.3,4.5,361.0,452.14,377.78
2016,12,9,11,30,185.0,270.0,2.1,5.0,377.0,461.26,383.32
2016,12,9,11,45,156.0,275.0,1.95,5.5,366.5,430.78,356.55
2016,12,9,12,0,127.0,280.0,1.8,6.0,356.0,401.28,330.94
2016,12,9,12,15,206.5,276.0,1.65,6.0,399.5,456.17,376.1
2016,12,9,12,30,286.0,272.0,1.5,6.0,443.0,524.0,429.08
2016,12,9,12,45,285.5,269.5,1.4,6.5,439.5,504.72,411.95
2016,12,9,13,0,285.0,267.0,1.3,7.0,436.0,484.72,395.01
2016,12,9,13,15,238.0,266.0,1.2,7.0,405.0,418.25,341.94
2016,12,9,13,30,191.0,265.0,1.1,7.0,374.0,371.3,303.88
2016,12,9,13,45,287.0,239.5,1.05,7.0,396.5,404.19,330.68
2016,12,9,14,0,383.0,214.0,1.0,7.0,419.0,414.7,338.18
2016,12,9,14,15,225.0,211.5,1.0,7.0,330.5,298.77,244.29
2016,12,9,14,30,67.0,209.0,1.0,7.0,242.0,202.25,165.72
2016,12,9,14,45,41.5,184.0,1.0,7.0,204.0,165.2,135.39
2016,12,9,15,0,16.0,159.0,1.0,7.0,166.0,128.27,104.84
2016,12,9,15,15,394.0,114.5,1.05,7.0,255.0,211.12,162.75
2016,12,9,15,30,772.0,70.0,1.1,7.0,344.0,235.01,164.06
2016,12,9,15,45,733.0,65.5,1.15,7.0,298.0,175.57,112.61
2016,12,9,16,0,694.0,61.0,1.2,7.0,252.0,120.66,70.64
