Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,16,15,633.5,55.0,1.1,6.0,204.5,64.99,38.82
2016,12,9,16,30,573.0,49.0,1.0,5.0,157.0,40.86,31.86
2016,12,9,16,45,472.5,40.0,0.9,4.5,111.5,33.28,24.52
2016,12,9,17,0,372.0,31.0,0.8,4.0,66.0,25.81,16.46
2016,12,9,17,15,186.0,15.5,0.85,3.5,33.0,12.64,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,41.0,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,82.0,12.0,1.4,2.0,14.0,74.85,0.0
2016,12,10,7,45,220.0,27.0,1.7,2.5,49.5,263.62,177.44
2016,12,10,8,0,358.0,42.0,2.0,3.0,85.0,414.71,346.9
2016,12,10,8,15,445.5,51.5,2.1,3.5,130.0,516.23,437.52
2016,12,10,8,30,533.0,61.0,2.2,4.0,175.0,620.13,524.44
2016,12,10,8,45,587.5,68.0,2.3,4.5,221.0,691.83,581.99
2016,12,10,9,0,642.0,75.0,2.4,5.0,267.0,763.09,636.66
2016,12,10,9,15,679.0,80.0,2.5,5.5,311.0,813.74,673.59
2016,12,10,9,30,716.0,85.0,2.6,6.0,355.0,862.44,708.01
2016,12,10,9,45,360.5,119.0,2.75,6.5,255.0,542.57,458.32
2016,12,10,10,0,5.0,153.0,2.9,7.0,155.0,139.23,114.47
2016,12,10,10,15,2.5,156.0,2.95,7.0,157.0,136.87,112.76
2016,12,10,10,30,0.0,159.0,3.0,7.0,159.0,135.1,110.88
2016,12,10,10,45,6.5,177.0,3.15,7.5,181.0,157.8,130.01
2016,12,10,11,0,13.0,195.0,3.3,8.0,203.0,180.29,148.71
2016,12,10,11,15,8.5,189.0,3.35,8.0,194.0,167.79,137.79
2016,12,10,11,30,4.0,183.0,3.4,8.0,185.0,156.13,127.67
2016,12,10,11,45,21.5,215.5,3.5,8.5,228.0,202.1,166.43
2016,12,10,12,0,39.0,248.0,3.6,9.0,271.0,267.81,220.61
2016,12,10,12,15,21.0,214.5,3.65,9.0,227.0,196.67,161.18
2016,12,10,12,30,3.0,181.0,3.7,9.0,183.0,149.44,121.29
2016,12,10,12,45,1.5,171.0,3.75,9.5,172.0,138.71,112.13
2016,12,10,13,0,0.0,161.0,3.8,10.0,161.0,128.4,103.32
2016,12,10,13,15,0.0,130.0,3.8,10.0,130.0,101.94,81.17
2016,12,10,13,30,0.0,99.0,3.8,10.0,99.0,76.51,59.76
2016,12,10,13,45,0.0,90.5,3.85,10.0,90.5,69.69,54.07
2016,12,10,14,0,0.0,82.0,3.9,10.0,82.0,63.06,48.5
2016,12,10,14,15,0.0,86.5,3.9,10.0,86.5,66.54,51.57
2016,12,10,14,30,0.0,91.0,3.9,10.0,91.0,70.08,54.7
2016,12,10,14,45,0.0,78.0,3.9,10.0,78.0,59.92,46.11
2016,12,10,15,0,0.0,65.0,3.9,10.0,65.0,49.84,37.55
2016,12,10,15,15,0.0,58.5,3.8,10.0,58.5,44.81,33.29
2016,12,10,15,30,0.0,52.0,3.7,10.0,52.0,39.79,29.01
2016,12,10,15,45,313.0,60.5,3.6,10.0,147.0,100.94,67.68
2016,12,10,16,0,626.0,69.0,3.5,10.0,242.0,118.95,71.23
2016,12,10,16,15,563.5,62.0,3.1,9.0,195.5,69.33,42.84
2016,12,10,16,30,501.0,55.0,2.7,8.0,149.0,45.08,35.24
2016,12,10,16,45,404.5,44.0,2.35,7.5,105.5,36.15,26.72
2016,12,10,17,0,308.0,33.0,2.0,7.0,62.0,27.24,17.44
2016,12,10,17,15,154.0,16.5,2.0,6.5,31.0,13.41,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,52.0,5.5,3.75,8.0,7.0,0.0,0.0
2016,12,11,7,30,104.0,11.0,3.9,8.0,14.0,91.49,0.0
2016,12,11,7,45,255.0,23.5,4.1,8.5,49.0,288.61,182.89
2016,12,11,8,0,406.0,36.0,4.3,9.0,84.0,451.26,371.4
2016,12,11,8,15,492.0,44.0,4.6,9.5,129.5,549.1,460.45
2016,12,11,8,30,578.0,52.0,4.9,10.0,175.0,650.07,546.43
2016,12,11,8,45,630.5,58.0,5.2,10.5,221.0,718.77,603.33
2016,12,11,9,0,683.0,64.0,5.5,11.0,267.0,787.27,657.74
2016,12,11,9,15,341.5,86.5,5.55,11.5,188.0,479.9,409.33
2016,12,11,9,30,0.0,109.0,5.6,12.0,109.0,92.65,73.8
2016,12,11,9,45,0.0,112.0,5.65,12.5,112.0,93.27,74.25
2016,12,11,10,0,0.0,115.0,5.7,13.0,115.0,94.47,74.94
2016,12,11,10,15,0.0,124.0,5.75,13.5,124.0,101.86,80.85
2016,12,11,10,30,0.0,133.0,5.8,14.0,133.0,109.3,86.76
2016,12,11,10,45,72.5,192.5,5.85,14.5,232.0,259.26,213.66
2016,12,11,11,0,145.0,252.0,5.9,15.0,331.0,419.47,343.95
2016,12,11,11,15,223.5,253.5,5.9,15.5,380.0,488.52,399.64
2016,12,11,11,30,302.0,255.0,5.9,16.0,429.0,576.54,468.7
2016,12,11,11,45,297.5,261.5,5.95,16.5,435.0,567.16,459.5
2016,12,11,12,0,293.0,268.0,6.0,17.0,441.0,556.75,449.91
2016,12,11,12,15,257.0,274.5,5.95,17.0,427.5,518.3,418.51
2016,12,11,12,30,221.0,281.0,5.9,17.0,414.0,462.74,374.01
2016,12,11,12,45,288.5,267.0,5.85,17.5,438.5,505.7,408.0
2016,12,11,13,0,356.0,253.0,5.8,18.0,463.0,524.94,422.91
2016,12,11,13,15,186.0,230.5,5.7,18.0,340.5,347.74,280.59
2016,12,11,13,30,16.0,208.0,5.6,18.0,218.0,178.73,141.65
2016,12,11,13,45,27.5,214.0,5.5,18.0,229.5,189.4,150.76
2016,12,11,14,0,39.0,220.0,5.4,18.0,241.0,208.24,166.18
2016,12,11,14,15,84.0,219.5,5.15,18.0,261.5,226.46,181.05
2016,12,11,14,30,129.0,219.0,4.9,18.0,282.0,247.15,197.17
2016,12,11,14,45,64.5,169.5,4.65,18.0,201.0,162.65,128.58
2016,12,11,15,0,0.0,120.0,4.4,18.0,120.0,92.52,71.84
2016,12,11,15,15,0.0,108.0,4.25,17.5,108.0,82.86,64.14
2016,12,11,15,30,0.0,96.0,4.1,17.0,96.0,73.33,56.4
2016,12,11,15,45,0.0,83.5,3.95,16.5,83.5,63.54,48.35
2016,12,11,16,0,0.0,71.0,3.8,16.0,71.0,53.88,40.26
2016,12,11,16,15,0.0,57.5,3.65,15.5,57.5,43.64,31.55
2016,12,11,16,30,0.0,44.0,3.5,15.0,44.0,33.59,24.11
2016,12,11,16,45,0.0,31.0,3.35,14.5,31.0,23.68,15.05
2016,12,11,17,0,0.0,18.0,3.2,14.0,18.0,13.7,5.71
2016,12,11,17,15,0.0,9.0,3.1,13.5,9.0,6.83,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,60.5,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,121.0,10.0,3.4,5.0,12.0,104.11,0.0
2016,12,12,7,45,273.5,22.0,3.55,5.5,47.5,300.78,182.94
2016,12,12,8,0,426.0,34.0,3.7,6.0,83.0,465.98,385.23
2016,12,12,8,15,512.0,41.5,3.7,6.5,128.5,563.21,473.92
2016,12,12,8,30,598.0,49.0,3.7,7.0,174.0,663.79,558.45
2016,12,12,8,45,650.5,54.5,3.7,7.5,220.5,723.89,606.94
2016,12,12,9,0,703.0,60.0,3.7,8.0,267.0,792.91,659.72
2016,12,12,9,15,737.5,63.5,3.55,8.5,311.0,840.61,693.15
2016,12,12,9,30,772.0,67.0,3.4,9.0,355.0,886.08,723.52
2016,12,12,9,45,796.0,70.0,3.25,10.0,394.0,917.86,741.37
2016,12,12,10,0,820.0,73.0,3.1,11.0,433.0,946.63,756.44
2016,12,12,10,15,836.5,75.0,2.95,11.5,466.5,963.27,763.81
2016,12,12,10,30,853.0,77.0,2.8,12.0,500.0,976.43,768.69
2016,12,12,10,45,864.0,79.0,2.65,12.5,526.5,980.49,767.18
2016,12,12,11,0,875.0,81.0,2.5,13.0,553.0,969.16,755.15
2016,12,12,11,15,882.0,82.0,2.3,13.5,572.5,960.95,745.12
2016,12,12,11,30,889.0,83.0,2.1,14.0,592.0,949.2,732.73
2016,12,12,11,45,896.0,82.0,1.95,14.5,604.0,931.48,717.02
2016,12,12,12,0,903.0,81.0,1.8,15.0,616.0,910.3,699.19
2016,12,12,12,15,904.0,81.5,1.55,15.0,619.0,882.24,676.88
2016,12,12,12,30,905.0,82.0,1.3,15.0,622.0,851.11,652.52
2016,12,12,12,45,903.0,81.5,1.05,15.5,616.5,813.55,622.56
2016,12,12,13,0,901.0,81.0,0.8,16.0,611.0,773.45,590.94
2016,12,12,13,15,896.0,80.5,0.75,16.0,598.0,728.85,560.18
2016,12,12,13,30,891.0,80.0,0.7,16.0,585.0,682.31,525.65
2016,12,12,13,45,882.0,79.0,0.7,16.5,563.5,631.07,486.66
2016,12,12,14,0,873.0,78.0,0.7,17.0,542.0,578.71,445.89
2016,12,12,14,15,860.5,76.5,0.75,17.0,514.0,523.2,402.83
2016,12,12,14,30,848.0,75.0,0.8,17.0,486.0,468.98,359.08
2016,12,12,14,45,826.0,74.0,0.9,17.0,450.5,409.06,309.77
2016,12,12,15,0,804.0,73.0,1.0,17.0,415.0,350.45,259.85
2016,12,12,15,15,778.5,70.0,0.95,16.5,375.0,290.64,207.98
2016,12,12,15,30,753.0,67.0,0.9,16.0,335.0,233.17,157.87
2016,12,12,15,45,714.5,63.0,0.85,16.0,290.5,175.3,109.36
2016,12,12,16,0,676.0,59.0,0.8,16.0,246.0,121.85,69.11
2016,12,12,16,15,618.0,53.0,0.8,15.0,199.5,67.24,37.49
2016,12,12,16,30,560.0,47.0,0.8,14.0,153.0,39.16,29.19
2016,12,12,16,45,462.0,38.5,0.85,13.5,109.0,31.98,22.46
2016,12,12,17,0,364.0,30.0,0.9,13.0,65.0,24.91,15.15
2016,12,12,17,15,182.0,15.0,0.95,12.5,32.5,12.19,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,13,7,45,173.0,19.5,3.0,10.5,39.0,212.56,118.57
2016,12,13,8,0,346.0,39.0,3.3,11.0,78.0,400.51,325.77
2016,12,13,8,15,435.5,48.5,3.3,11.5,122.5,502.7,416.78
2016,12,13,8,30,525.0,58.0,3.3,12.0,167.0,607.84,503.8
2016,12,13,8,45,590.5,63.5,3.3,12.5,214.0,687.69,566.93
2016,12,13,9,0,656.0,69.0,3.3,13.0,261.0,767.53,627.01
2016,12,13,9,15,693.0,73.5,3.45,13.5,304.5,817.68,663.24
2016,12,13,9,30,730.0,78.0,3.6,14.0,348.0,865.99,697.1
2016,12,13,9,45,761.0,80.0,3.8,15.0,388.0,895.48,715.37
2016,12,13,10,0,792.0,82.0,4.0,16.0,428.0,930.07,737.03
2016,12,13,10,15,810.0,84.5,4.05,16.5,462.0,949.01,747.65
2016,12,13,10,30,828.0,87.0,4.1,17.0,496.0,964.48,755.88
2016,12,13,10,45,844.5,87.0,4.15,17.5,523.5,971.7,758.39
2016,12,13,11,0,861.0,87.0,4.2,18.0,551.0,975.18,758.45
2016,12,13,11,15,868.5,88.0,4.2,18.0,570.5,967.41,751.95
2016,12,13,11,30,876.0,89.0,4.2,18.0,590.0,956.01,743.18
2016,12,13,11,45,894.0,84.5,4.2,18.5,604.0,933.3,725.24
2016,12,13,12,0,912.0,80.0,4.2,19.0,618.0,917.91,712.75
2016,12,13,12,15,913.0,80.0,4.25,19.0,621.0,889.13,692.46
2016,12,13,12,30,914.0,80.0,4.3,19.0,624.0,857.27,670.06
2016,12,13,12,45,913.0,79.0,4.35,19.0,619.0,819.75,643.57
2016,12,13,13,0,912.0,78.0,4.4,19.0,614.0,779.6,615.17
2016,12,13,13,15,907.5,77.5,4.35,19.0,601.0,735.03,582.77
2016,12,13,13,30,903.0,77.0,4.3,19.0,588.0,688.45,546.43
2016,12,13,13,45,896.0,75.5,4.25,19.0,567.5,637.47,505.96
2016,12,13,14,0,889.0,74.0,4.2,19.0,547.0,585.17,463.51
2016,12,13,14,15,877.0,72.5,4.15,18.5,518.5,529.22,417.92
2016,12,13,14,30,865.0,71.0,4.1,18.0,490.0,472.92,370.62
2016,12,13,14,45,843.5,70.0,4.05,18.0,454.5,413.85,319.18
2016,12,13,15,0,822.0,69.0,4.0,18.0,419.0,354.55,266.48
2016,12,13,15,15,796.5,66.5,3.85,17.5,378.5,294.22,212.77
2016,12,13,15,30,771.0,64.0,3.7,17.0,338.0,236.2,161.05
2016,12,13,15,45,735.0,60.0,3.6,16.5,293.5,177.68,111.19
2016,12,13,16,0,699.0,56.0,3.5,16.0,249.0,123.24,69.48
2016,12,13,16,15,642.0,50.5,3.1,15.0,202.5,70.9,39.42
2016,12,13,16,30,585.0,45.0,2.7,14.0,156.0,37.79,27.95
2016,12,13,16,45,487.0,37.0,2.35,13.5,111.5,30.92,21.5
2016,12,13,17,0,389.0,29.0,2.0,13.0,67.0,24.17,14.56
2016,12,13,17,15,194.5,14.5,2.05,12.5,33.5,11.8,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,186.5,18.0,2.25,4.5,39.0,220.15,116.8
2016,12,14,8,0,373.0,36.0,2.5,5.0,78.0,421.19,347.41
2016,12,14,8,15,463.0,45.5,2.35,5.5,123.0,523.6,439.76
2016,12,14,8,30,553.0,55.0,2.2,6.0,168.0,629.56,527.26
2016,12,14,8,45,606.5,61.5,2.05,7.0,214.0,699.73,580.88
2016,12,14,9,0,660.0,68.0,1.9,8.0,260.0,769.64,630.8
2016,12,14,9,15,697.0,73.0,1.8,8.5,304.0,820.59,665.38
2016,12,14,9,30,734.0,78.0,1.7,9.0,348.0,869.71,697.09
2016,12,14,9,45,758.0,82.0,1.65,10.0,387.5,894.65,709.72
2016,12,14,10,0,782.0,86.0,1.6,11.0,427.0,924.81,725.78
2016,12,14,10,15,800.0,88.5,1.6,11.5,460.5,943.91,735.75
2016,12,14,10,30,818.0,91.0,1.6,12.0,494.0,959.53,743.42
2016,12,14,10,45,424.0,153.5,1.65,12.5,363.0,631.6,506.15
2016,12,14,11,0,30.0,216.0,1.7,13.0,232.0,241.55,194.19
2016,12,14,11,15,31.0,223.5,1.65,13.5,240.5,246.79,199.2
2016,12,14,11,30,32.0,231.0,1.6,14.0,249.0,252.01,202.68
2016,12,14,11,45,39.0,241.5,1.6,14.5,264.0,266.02,213.43
2016,12,14,12,0,46.0,252.0,1.6,15.0,279.0,279.46,223.61
2016,12,14,12,15,91.5,267.0,1.55,15.0,321.5,330.32,264.66
2016,12,14,12,30,137.0,282.0,1.5,15.0,364.0,395.73,315.69
2016,12,14,12,45,117.5,277.5,1.5,15.5,347.0,348.92,278.11
2016,12,14,13,0,98.0,273.0,1.5,16.0,330.0,321.68,256.09
2016,12,14,13,15,99.0,267.0,1.5,16.0,324.0,309.13,246.37
2016,12,14,13,30,100.0,261.0,1.5,16.0,318.0,296.56,236.5
2016,12,14,13,45,116.5,253.0,1.55,16.5,317.0,291.54,232.38
2016,12,14,14,0,133.0,245.0,1.6,17.0,316.0,295.3,234.83
2016,12,14,14,15,178.0,230.0,1.65,17.0,319.5,293.96,233.62
2016,12,14,14,30,223.0,215.0,1.7,17.0,323.0,288.04,228.08
2016,12,14,14,45,138.5,196.0,1.75,17.0,262.0,221.81,175.18
2016,12,14,15,0,54.0,177.0,1.8,17.0,201.0,160.27,126.46
2016,12,14,15,15,49.0,161.0,1.75,16.5,181.0,140.72,110.71
2016,12,14,15,30,44.0,145.0,1.7,16.0,161.0,122.05,95.5
2016,12,14,15,45,332.5,108.0,1.7,16.0,202.5,144.68,101.57
2016,12,14,16,0,621.0,71.0,1.7,16.0,244.0,125.9,74.62
2016,12,14,16,15,560.5,63.5,1.6,15.0,198.0,75.78,44.87
2016,12,14,16,30,500.0,56.0,1.5,14.0,152.0,45.82,35.07
2016,12,14,16,45,404.5,45.0,1.45,13.0,108.0,36.92,26.84
2016,12,14,17,0,309.0,34.0,1.4,12.0,64.0,28.03,17.93
2016,12,14,17,15,154.5,17.0,1.55,11.5,32.0,13.79,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.0,2.95,3.5,7.0,5.3,0.0
2016,12,15,8,0,0.0,14.0,3.1,4.0,14.0,10.63,3.33
2016,12,15,8,15,0.0,22.5,3.15,4.0,22.5,17.12,9.33
2016,12,15,8,30,0.0,31.0,3.2,4.0,31.0,23.63,15.29
2016,12,15,8,45,0.0,40.0,3.25,4.5,40.0,30.55,21.5
2016,12,15,9,0,0.0,49.0,3.3,5.0,49.0,37.48,27.64
2016,12,15,9,15,0.0,50.5,3.15,5.5,50.5,38.63,28.59
2016,12,15,9,30,0.0,52.0,3.0,6.0,52.0,39.79,29.5
2016,12,15,9,45,0.0,58.0,2.95,6.5,58.0,44.42,33.43
2016,12,15,10,0,0.0,64.0,2.9,7.0,64.0,49.07,37.33
2016,12,15,10,15,0.0,70.0,2.8,7.0,70.0,53.72,41.28
2016,12,15,10,30,0.0,76.0,2.7,7.0,76.0,58.38,45.22
2016,12,15,10,45,0.0,87.5,2.6,7.5,87.5,67.38,52.79
2016,12,15,11,0,0.0,99.0,2.5,8.0,99.0,77.11,60.92
2016,12,15,11,15,0.0,102.0,2.4,8.5,102.0,79.51,62.75
2016,12,15,11,30,0.0,105.0,2.3,9.0,105.0,81.92,64.6
2016,12,15,11,45,0.0,109.5,2.2,9.5,109.5,85.61,67.53
2016,12,15,12,0,0.0,114.0,2.1,10.0,114.0,89.29,70.45
2016,12,15,12,15,0.0,120.5,2.05,10.0,120.5,94.65,74.93
2016,12,15,12,30,0.0,127.0,2.0,10.0,127.0,99.99,79.4
2016,12,15,12,45,2.5,156.5,1.95,10.5,158.5,127.02,101.93
2016,12,15,13,0,5.0,186.0,1.9,11.0,190.0,154.17,124.27
2016,12,15,13,15,2.5,161.0,1.9,11.0,163.0,129.95,104.15
2016,12,15,13,30,0.0,136.0,1.9,11.0,136.0,106.82,84.93
2016,12,15,13,45,0.0,137.0,1.9,11.5,137.0,107.45,85.43
2016,12,15,14,0,0.0,138.0,1.9,12.0,138.0,108.06,85.91
2016,12,15,14,15,0.0,143.5,1.9,12.0,143.5,112.31,89.6
2016,12,15,14,30,0.0,149.0,1.9,12.0,149.0,116.43,93.22
2016,12,15,14,45,14.0,158.0,1.9,12.0,164.0,128.83,103.66
2016,12,15,15,0,28.0,167.0,1.9,12.0,179.0,143.32,115.57
2016,12,15,15,15,23.0,152.0,1.85,11.5,161.5,123.38,99.13
2016,12,15,15,30,18.0,137.0,1.8,11.0,144.0,108.28,86.75
2016,12,15,15,45,266.0,115.0,1.75,11.0,190.0,136.84,99.94
2016,12,15,16,0,514.0,93.0,1.7,11.0,236.0,129.51,83.56
2016,12,15,16,15,451.0,82.0,1.5,10.0,191.0,82.7,54.03
2016,12,15,16,30,388.0,71.0,1.3,9.0,146.0,53.04,42.3
2016,12,15,16,45,297.5,56.0,1.1,8.5,103.5,41.91,31.83
2016,12,15,17,0,207.0,41.0,0.9,8.0,61.0,30.74,20.67
2016,12,15,17,15,103.5,20.5,0.95,7.5,30.5,15.51,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,165.0,18.5,3.6,8.5,36.5,200.67,84.84
2016,12,16,8,0,330.0,37.0,3.8,9.0,73.0,383.65,312.54
2016,12,16,8,15,422.0,47.0,3.95,9.5,117.0,487.63,408.04
2016,12,16,8,30,514.0,57.0,4.1,10.0,161.0,595.12,499.18
2016,12,16,8,45,578.5,63.0,4.35,10.5,207.0,674.5,564.65
2016,12,16,9,0,643.0,69.0,4.6,11.0,253.0,753.93,627.54
2016,12,16,9,15,680.5,73.5,4.7,11.5,296.5,804.59,665.32
2016,12,16,9,30,718.0,78.0,4.8,12.0,340.0,853.47,700.6
2016,12,16,9,45,749.0,80.0,4.95,13.0,380.0,882.93,719.38
2016,12,16,10,0,780.0,82.0,5.1,14.0,420.0,917.8,741.85
2016,12,16,10,15,409.0,141.0,5.2,14.5,319.5,613.91,506.82
2016,12,16,10,30,38.0,200.0,5.3,15.0,219.0,240.67,195.94
2016,12,16,10,45,19.0,181.0,5.4,16.0,190.5,175.11,141.06
2016,12,16,11,0,0.0,162.0,5.5,17.0,162.0,135.21,106.76
2016,12,16,11,15,0.5,164.5,5.55,17.5,164.5,136.81,107.77
2016,12,16,11,30,1.0,167.0,5.6,18.0,167.0,138.56,108.89
2016,12,16,11,45,1.0,168.0,5.7,18.5,168.5,138.55,108.57
2016,12,16,12,0,1.0,169.0,5.8,19.0,170.0,138.66,108.39
2016,12,16,12,15,0.5,152.5,5.85,19.0,153.0,122.81,95.44
2016,12,16,12,30,0.0,136.0,5.9,19.0,136.0,107.68,83.09
2016,12,16,12,45,0.0,146.5,5.95,19.5,146.5,116.42,90.06
2016,12,16,13,0,0.0,157.0,6.0,20.0,157.0,125.13,96.99
2016,12,16,13,15,6.0,179.0,6.0,20.0,182.5,148.01,115.76
2016,12,16,13,30,12.0,201.0,6.0,20.0,208.0,170.33,134.0
2016,12,16,13,45,56.5,222.0,6.0,20.0,252.5,225.79,179.5
2016,12,16,14,0,101.0,243.0,6.0,20.0,297.0,265.61,211.67
2016,12,16,14,15,61.5,214.5,5.9,20.0,247.0,211.73,167.94
2016,12,16,14,30,22.0,186.0,5.8,20.0,197.0,156.88,123.52
2016,12,16,14,45,65.5,186.5,5.7,20.0,215.5,178.34,140.66
2016,12,16,15,0,109.0,187.0,5.6,20.0,234.0,193.43,151.75
2016,12,16,15,15,104.5,170.0,5.35,19.5,211.5,168.55,131.12
2016,12,16,15,30,100.0,153.0,5.1,19.0,189.0,144.55,111.16
2016,12,16,15,45,377.0,108.5,4.85,19.0,218.0,154.43,106.93
2016,12,16,16,0,654.0,64.0,4.6,19.0,247.0,126.74,72.97
2016,12,16,16,15,596.5,57.5,4.25,18.0,201.5,75.46,42.1
2016,12,16,16,30,539.0,51.0,3.9,17.0,156.0,42.12,31.39
2016,12,16,16,45,440.0,42.0,3.6,16.5,111.5,34.65,24.46
2016,12,16,17,0,341.0,33.0,3.3,16.0,67.0,27.28,17.07
2016,12,16,17,15,170.5,16.5,3.4,15.5,33.5,13.38,0.0
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,185.5,16.5,3.25,15.5,36.0,213.26,75.38
2016,12,17,8,0,371.0,33.0,3.5,16.0,72.0,415.38,327.64
2016,12,17,8,15,461.5,42.0,3.6,16.5,116.5,516.79,419.31
2016,12,17,8,30,552.0,51.0,3.7,17.0,161.0,622.2,505.87
2016,12,17,8,45,603.5,57.5,3.8,17.5,206.0,690.26,559.81
2016,12,17,9,0,655.0,64.0,3.9,18.0,251.0,758.22,611.03
2016,12,17,9,15,327.5,58.0,4.15,18.5,151.5,437.31,361.86
2016,12,17,9,30,0.0,52.0,4.4,19.0,52.0,39.79,27.75
2016,12,17,9,45,0.0,64.5,4.7,19.5,64.5,49.45,35.83
2016,12,17,10,0,0.0,77.0,5.0,20.0,77.0,59.14,43.72
2016,12,17,10,15,0.0,97.0,5.05,20.5,97.0,76.52,57.88
2016,12,17,10,30,0.0,117.0,5.1,21.0,117.0,94.36,72.24
2016,12,17,10,45,0.0,123.5,5.15,21.5,123.5,99.6,76.21
2016,12,17,11,0,0.0,130.0,5.2,22.0,130.0,104.86,80.2
2016,12,17,11,15,435.0,109.5,5.1,22.0,356.0,584.25,470.14
2016,12,17,11,30,870.0,89.0,5.0,22.0,582.0,952.77,738.01
2016,12,17,11,45,873.5,90.0,4.95,22.5,594.0,934.66,720.43
2016,12,17,12,0,877.0,91.0,4.9,23.0,606.0,913.14,703.19
2016,12,17,12,15,880.0,91.5,4.8,23.0,611.0,887.28,684.14
2016,12,17,12,30,883.0,92.0,4.7,23.0,616.0,858.22,662.96
2016,12,17,12,45,888.5,89.5,4.6,23.5,613.5,816.49,631.59
2016,12,17,13,0,894.0,87.0,4.5,24.0,611.0,780.78,604.68
2016,12,17,13,15,890.5,86.5,4.4,24.0,599.0,737.84,573.83
2016,12,17,13,30,887.0,86.0,4.3,24.0,587.0,692.81,539.24
2016,12,17,13,45,884.5,83.0,4.2,24.0,568.0,643.97,501.18
2016,12,17,14,0,882.0,80.0,4.1,24.0,549.0,593.41,460.95
2016,12,17,14,15,870.5,78.5,3.85,23.5,521.5,540.78,418.56
2016,12,17,14,30,859.0,77.0,3.6,23.0,494.0,484.22,372.03
2016,12,17,14,45,845.0,74.0,3.35,23.0,460.5,425.05,321.59
2016,12,17,15,0,831.0,71.0,3.1,23.0,427.0,366.33,270.4
2016,12,17,15,15,806.0,68.0,2.65,22.5,386.5,305.09,217.04
2016,12,17,15,30,781.0,65.0,2.2,22.0,346.0,246.07,165.48
2016,12,17,15,45,746.0,61.0,1.8,22.0,301.5,186.91,115.58
2016,12,17,16,0,711.0,57.0,1.4,22.0,257.0,131.68,73.25
2016,12,17,16,15,654.5,51.5,1.3,21.0,210.0,78.2,41.68
2016,12,17,16,30,598.0,46.0,1.2,20.0,163.0,41.94,30.85
2016,12,17,16,45,504.5,38.0,1.2,19.0,117.5,31.81,21.8
2016,12,17,17,0,411.0,30.0,1.2,18.0,72.0,25.06,15.16
2016,12,17,17,15,205.5,15.0,1.15,18.0,36.0,12.21,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,14.5,18.0,6.7,-5.0,20.0,30.43,5.06
2016,12,18,8,0,29.0,36.0,6.7,-5.0,40.0,70.69,56.4
2016,12,18,8,15,45.5,56.0,6.7,-4.5,64.5,110.66,95.25
2016,12,18,8,30,62.0,76.0,6.7,-4.0,89.0,148.99,131.6
2016,12,18,8,45,72.5,96.0,6.75,-4.0,114.5,181.22,161.86
2016,12,18,9,0,83.0,116.0,6.8,-4.0,140.0,213.07,191.2
2016,12,18,9,15,88.5,135.0,6.75,-3.5,164.0,238.2,213.37
2016,12,18,9,30,94.0,154.0,6.7,-3.0,188.0,263.07,234.81
2016,12,18,9,45,97.0,171.5,6.7,-2.5,210.0,282.91,251.37
2016,12,18,10,0,100.0,189.0,6.7,-2.0,232.0,302.48,267.43
2016,12,18,10,15,103.0,203.5,6.65,-1.5,251.0,317.55,279.41
2016,12,18,10,30,106.0,218.0,6.6,-1.0,270.0,332.4,291.07
2016,12,18,10,45,81.0,224.0,6.6,-1.0,265.0,308.26,268.55
2016,12,18,11,0,56.0,230.0,6.6,-1.0,260.0,284.91,246.82
2016,12,18,11,15,157.5,243.5,6.6,-0.5,332.0,415.43,361.34
2016,12,18,11,30,259.0,257.0,6.6,0.0,404.0,541.27,468.27
2016,12,18,11,45,226.0,266.5,6.6,0.0,397.0,488.83,422.72
2016,12,18,12,0,193.0,276.0,6.6,0.0,390.0,459.15,396.29
2016,12,18,12,15,240.5,272.0,6.55,0.0,414.5,485.11,419.09
2016,12,18,12,30,288.0,268.0,6.5,0.0,439.0,526.42,453.95
2016,12,18,12,45,293.5,265.0,6.5,0.0,438.0,511.66,441.23
2016,12,18,13,0,299.0,262.0,6.5,0.0,437.0,495.74,427.61
2016,12,18,13,15,501.5,198.5,6.4,0.0,485.0,575.46,497.47
2016,12,18,13,30,704.0,135.0,6.3,0.0,533.0,629.63,543.81
2016,12,18,13,45,568.0,169.0,6.25,0.0,483.0,531.86,458.93
2016,12,18,14,0,432.0,203.0,6.2,0.0,433.0,451.38,388.35
2016,12,18,14,15,661.0,139.0,6.1,0.0,470.0,491.44,420.8
2016,12,18,14,30,890.0,75.0,6.0,0.0,507.0,496.61,420.23
2016,12,18,14,45,863.0,75.5,5.95,0.0,470.5,435.57,362.76
2016,12,18,15,0,836.0,76.0,5.9,0.0,434.0,374.49,304.42
2016,12,18,15,15,810.5,73.0,5.75,0.0,393.0,312.68,244.77
2016,12,18,15,30,785.0,70.0,5.6,0.0,352.0,253.15,187.34
2016,12,18,15,45,752.0,65.0,5.5,0.0,307.5,193.09,131.71
2016,12,18,16,0,719.0,60.0,5.4,0.0,263.0,136.76,84.14
2016,12,18,16,15,662.0,54.5,5.15,0.0,215.0,82.64,48.59
2016,12,18,16,30,605.0,49.0,4.9,0.0,167.0,41.07,32.71
2016,12,18,16,45,517.0,40.0,4.65,-0.5,121.0,33.5,25.28
2016,12,18,17,0,429.0,31.0,4.4,-1.0,75.0,25.96,17.42
2016,12,18,17,15,214.5,15.5,4.2,-1.0,37.5,12.64,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,225.5,14.5,3.9,-4.0,38.0,240.6,61.49
2016,12,19,8,0,451.0,29.0,4.0,-4.0,76.0,465.74,391.51
2016,12,19,8,15,542.5,36.5,4.0,-3.5,122.0,570.27,495.15
2016,12,19,8,30,634.0,44.0,4.0,-3.0,168.0,677.61,589.69
2016,12,19,8,45,688.0,49.0,4.0,-3.0,216.0,748.89,651.02
2016,12,19,9,0,742.0,54.0,4.0,-3.0,264.0,819.55,708.8
2016,12,19,9,15,777.5,57.5,4.0,-2.5,309.0,869.11,746.13
2016,12,19,9,30,813.0,61.0,4.0,-2.0,354.0,916.52,780.35
2016,12,19,9,45,837.5,63.5,4.0,-1.5,395.0,949.06,802.08
2016,12,19,10,0,862.0,66.0,4.0,-1.0,436.0,966.86,812.19
2016,12,19,10,15,878.5,68.0,3.95,-0.5,471.0,984.17,821.36
2016,12,19,10,30,895.0,70.0,3.9,0.0,506.0,998.06,828.07
2016,12,19,10,45,908.0,71.0,3.9,0.0,534.0,1003.5,830.48
2016,12,19,11,0,921.0,72.0,3.9,0.0,562.0,1005.23,830.39
2016,12,19,11,15,739.5,126.5,3.85,0.5,529.5,898.81,747.62
2016,12,19,11,30,558.0,181.0,3.8,1.0,497.0,760.31,639.25
2016,12,19,11,45,599.0,172.0,3.75,1.5,517.5,779.85,653.89
2016,12,19,12,0,640.0,163.0,3.7,2.0,538.0,787.86,658.16
2016,12,19,12,15,791.5,120.5,3.65,2.5,587.5,844.45,699.71
2016,12,19,12,30,943.0,78.0,3.6,3.0,637.0,885.5,728.58
2016,12,19,12,45,811.5,114.0,3.55,3.5,593.0,792.17,656.16
2016,12,19,13,0,680.0,150.0,3.5,4.0,549.0,698.26,581.38
2016,12,19,13,15,806.0,113.0,3.45,4.0,576.0,714.18,595.14
2016,12,19,13,30,932.0,76.0,3.4,4.0,603.0,715.31,595.79
2016,12,19,13,45,815.5,100.0,3.35,4.5,549.5,625.94,521.23
2016,12,19,14,0,699.0,124.0,3.3,5.0,496.0,539.77,449.06
2016,12,19,14,15,725.5,109.0,3.25,5.0,478.0,498.63,413.59
2016,12,19,14,30,752.0,94.0,3.2,5.0,460.0,453.83,373.53
2016,12,19,14,45,638.0,113.5,3.15,5.0,409.0,379.0,308.83
2016,12,19,15,0,524.0,133.0,3.1,5.0,358.0,309.44,248.78
2016,12,19,15,15,666.0,97.5,2.9,4.5,356.0,291.43,225.63
2016,12,19,15,30,808.0,62.0,2.7,4.0,354.0,253.11,182.68
2016,12,19,15,45,770.0,59.0,2.55,4.0,308.5,192.65,128.02
2016,12,19,16,0,732.0,56.0,2.4,4.0,263.0,136.4,81.59
2016,12,19,16,15,677.0,51.0,2.1,3.0,215.5,81.96,46.35
2016,12,19,16,30,622.0,46.0,1.8,2.0,168.0,42.13,33.48
2016,12,19,16,45,527.0,38.5,1.5,1.5,122.0,32.35,24.1
2016,12,19,17,0,432.0,31.0,1.2,1.0,76.0,25.96,17.39
2016,12,19,17,15,216.0,15.5,1.2,0.5,38.0,12.63,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
