Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,184.0,15.5,0.15,1.5,34.5,207.42,34.07
2016,12,20,8,0,368.0,31.0,0.1,2.0,69.0,409.66,326.99
2016,12,20,8,15,460.5,40.0,0.2,2.5,113.0,512.2,420.33
2016,12,20,8,30,553.0,49.0,0.3,3.0,157.0,619.21,507.28
2016,12,20,8,45,610.0,55.0,0.45,3.5,202.5,691.73,564.6
2016,12,20,9,0,667.0,61.0,0.6,4.0,248.0,764.44,619.73
2016,12,20,9,15,704.0,65.0,0.75,4.5,291.5,807.03,650.93
2016,12,20,9,30,741.0,69.0,0.9,5.0,335.0,855.97,685.97
2016,12,20,9,45,766.5,72.5,1.05,6.0,374.5,890.48,708.53
2016,12,20,10,0,792.0,76.0,1.2,7.0,414.0,922.09,728.71
2016,12,20,10,15,810.0,78.5,1.3,7.5,448.0,941.76,740.75
2016,12,20,10,30,828.0,81.0,1.4,8.0,482.0,958.03,750.55
2016,12,20,10,45,840.0,82.5,1.55,8.5,509.5,963.51,753.74
2016,12,20,11,0,852.0,84.0,1.7,9.0,537.0,965.38,754.6
2016,12,20,11,15,481.0,173.0,1.8,9.5,430.5,692.17,556.73
2016,12,20,11,30,110.0,262.0,1.9,10.0,324.0,363.34,295.94
2016,12,20,11,45,111.0,268.0,2.05,10.5,332.0,364.16,297.71
2016,12,20,12,0,112.0,274.0,2.2,11.0,340.0,364.74,297.52
2016,12,20,12,15,119.0,277.0,2.25,11.5,347.5,386.11,313.64
2016,12,20,12,30,126.0,280.0,2.3,12.0,355.0,386.5,313.28
2016,12,20,12,45,103.0,273.5,2.35,12.5,334.5,334.86,271.44
2016,12,20,13,0,80.0,267.0,2.4,13.0,314.0,303.43,245.52
2016,12,20,13,15,82.0,262.0,2.4,13.0,309.5,293.53,237.71
2016,12,20,13,30,84.0,257.0,2.4,13.0,305.0,283.52,229.71
2016,12,20,13,45,472.5,169.0,2.45,13.5,422.0,474.36,385.05
2016,12,20,14,0,861.0,81.0,2.5,14.0,539.0,590.65,473.2
2016,12,20,14,15,438.0,130.5,2.45,14.0,363.5,363.03,292.45
2016,12,20,14,30,15.0,180.0,2.4,14.0,188.0,148.93,118.97
2016,12,20,14,45,393.0,131.0,2.4,14.0,300.5,288.85,230.13
2016,12,20,15,0,771.0,82.0,2.4,14.0,413.0,360.2,276.43
2016,12,20,15,15,745.0,78.5,2.2,13.5,374.0,301.41,223.6
2016,12,20,15,30,719.0,75.0,2.0,13.0,335.0,242.91,171.42
2016,12,20,15,45,686.5,69.5,1.8,13.0,292.5,185.88,121.67
2016,12,20,16,0,654.0,64.0,1.6,13.0,250.0,132.56,78.75
2016,12,20,16,15,598.0,57.5,1.5,12.0,204.5,80.91,45.69
2016,12,20,16,30,542.0,51.0,1.4,11.0,159.0,42.09,32.24
2016,12,20,16,45,455.0,42.0,1.35,10.0,115.5,34.68,25.32
2016,12,20,17,0,368.0,33.0,1.3,9.0,72.0,27.32,17.98
2016,12,20,17,15,184.0,16.5,1.35,8.5,36.0,13.37,0.68
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.5,15.5,3.25,5.0,34.0,208.52,16.22
2016,12,21,8,0,373.0,31.0,3.6,6.0,68.0,413.54,333.8
2016,12,21,8,15,467.0,39.5,3.55,6.5,112.0,516.92,433.7
2016,12,21,8,30,561.0,48.0,3.5,7.0,156.0,624.74,525.5
2016,12,21,8,45,618.5,54.0,3.5,8.0,202.5,697.88,584.26
2016,12,21,9,0,676.0,60.0,3.5,9.0,249.0,771.27,639.87
2016,12,21,9,15,713.5,64.0,3.7,9.5,292.5,814.74,672.29
2016,12,21,9,30,751.0,68.0,3.9,10.0,336.0,864.36,708.29
2016,12,21,9,45,776.5,71.0,4.1,11.0,376.0,898.38,730.36
2016,12,21,10,0,802.0,74.0,4.3,12.0,416.0,929.49,750.18
2016,12,21,10,15,819.5,76.5,4.3,12.5,450.0,948.77,760.97
2016,12,21,10,30,837.0,79.0,4.3,13.0,484.0,964.64,769.32
2016,12,21,10,45,599.5,149.0,4.35,14.0,447.5,811.16,653.11
2016,12,21,11,0,362.0,219.0,4.4,15.0,411.0,617.42,500.61
2016,12,21,11,15,277.5,241.5,4.4,15.0,392.0,552.36,448.1
2016,12,21,11,30,193.0,264.0,4.4,15.0,373.0,466.14,378.28
2016,12,21,11,45,327.5,244.0,4.4,15.5,434.0,579.39,468.66
2016,12,21,12,0,462.0,224.0,4.4,16.0,495.0,684.98,549.47
2016,12,21,12,15,446.0,230.5,4.4,16.0,493.5,658.72,528.06
2016,12,21,12,30,430.0,237.0,4.4,16.0,492.0,631.48,506.59
2016,12,21,12,45,411.5,240.0,4.4,16.5,482.5,581.57,467.27
2016,12,21,13,0,393.0,243.0,4.4,17.0,473.0,549.59,441.2
2016,12,21,13,15,636.5,163.5,4.35,17.0,527.5,648.51,519.78
2016,12,21,13,30,880.0,84.0,4.3,17.0,582.0,691.7,553.95
2016,12,21,13,45,871.5,82.5,4.25,17.5,562.0,641.27,512.25
2016,12,21,14,0,863.0,81.0,4.2,18.0,542.0,593.35,472.2
2016,12,21,14,15,851.0,79.5,4.1,18.0,515.0,538.04,426.45
2016,12,21,14,30,839.0,78.0,4.0,18.0,488.0,482.39,379.28
2016,12,21,14,45,816.0,77.0,3.9,18.0,453.0,422.57,327.75
2016,12,21,15,0,793.0,76.0,3.8,18.0,418.0,364.12,276.22
2016,12,21,15,15,767.5,73.0,3.4,17.5,379.0,304.75,223.54
2016,12,21,15,30,742.0,70.0,3.0,17.0,340.0,247.68,172.62
2016,12,21,15,45,706.5,65.5,2.7,16.5,296.5,190.01,122.97
2016,12,21,16,0,671.0,61.0,2.4,16.0,253.0,133.56,77.95
2016,12,21,16,15,615.5,55.5,2.2,15.0,207.0,81.68,44.83
2016,12,21,16,30,560.0,50.0,2.0,14.0,161.0,41.45,31.26
2016,12,21,16,45,472.0,41.0,1.85,13.0,117.0,33.97,24.37
2016,12,21,17,0,384.0,32.0,1.7,12.0,73.0,26.54,17.11
2016,12,21,17,15,192.0,16.0,1.75,11.5,36.5,12.96,0.99
2016,12,21,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,164.5,16.0,4.25,6.5,32.0,190.34,0.0
2016,12,22,8,0,329.0,32.0,4.4,7.0,64.0,376.44,303.24
2016,12,22,8,15,424.5,41.5,4.55,7.5,107.5,481.39,405.55
2016,12,22,8,30,520.0,51.0,4.7,8.0,151.0,590.92,500.56
2016,12,22,8,45,582.0,57.0,4.9,8.5,196.5,667.65,565.23
2016,12,22,9,0,644.0,63.0,5.1,9.0,242.0,744.74,627.4
2016,12,22,9,15,682.5,67.5,5.05,9.5,285.5,796.6,666.26
2016,12,22,9,30,721.0,72.0,5.0,10.0,329.0,839.59,696.81
2016,12,22,9,45,748.5,75.5,5.0,10.5,369.0,876.19,721.84
2016,12,22,10,0,776.0,79.0,5.0,11.0,409.0,909.96,744.16
2016,12,22,10,15,794.5,81.5,4.85,11.5,443.0,930.35,755.05
2016,12,22,10,30,813.0,84.0,4.7,12.0,477.0,947.39,763.33
2016,12,22,10,45,826.5,85.5,4.6,12.5,504.5,954.67,764.84
2016,12,22,11,0,840.0,87.0,4.5,13.0,532.0,958.36,763.9
2016,12,22,11,15,635.0,154.0,4.4,13.5,498.0,829.95,666.72
2016,12,22,11,30,430.0,221.0,4.3,14.0,464.0,684.27,552.16
2016,12,22,11,45,662.5,150.5,4.2,14.5,534.0,818.6,655.01
2016,12,22,12,0,895.0,80.0,4.1,15.0,604.0,910.47,718.78
2016,12,22,12,15,896.5,80.5,4.0,15.0,608.5,884.16,698.32
2016,12,22,12,30,898.0,81.0,3.9,15.0,613.0,854.75,676.61
2016,12,22,12,45,895.0,81.0,3.85,15.5,609.0,818.17,648.78
2016,12,22,13,0,892.0,81.0,3.8,16.0,605.0,779.07,619.21
2016,12,22,13,15,888.0,80.5,3.75,16.0,593.0,736.38,588.09
2016,12,22,13,30,884.0,80.0,3.7,16.0,581.0,691.62,553.6
2016,12,22,13,45,875.5,79.0,3.65,16.0,561.5,641.65,513.89
2016,12,22,14,0,867.0,78.0,3.6,16.0,542.0,590.46,472.34
2016,12,22,14,15,855.5,76.5,3.55,16.0,515.0,536.21,427.37
2016,12,22,14,30,844.0,75.0,3.5,16.0,488.0,483.38,382.25
2016,12,22,14,45,820.0,75.0,3.45,16.0,453.5,423.91,330.85
2016,12,22,15,0,796.0,75.0,3.4,16.0,419.0,365.86,279.46
2016,12,22,15,15,771.0,72.0,3.1,15.5,380.0,306.47,226.5
2016,12,22,15,30,746.0,69.0,2.8,15.0,341.0,249.29,175.19
2016,12,22,15,45,706.5,65.5,2.55,14.5,297.5,191.48,125.18
2016,12,22,16,0,667.0,62.0,2.3,14.0,254.0,135.31,80.09
2016,12,22,16,15,612.0,56.0,2.1,13.0,208.5,83.17,46.13
2016,12,22,16,30,557.0,50.0,1.9,12.0,163.0,41.41,31.51
2016,12,22,16,45,463.5,42.0,1.7,11.5,118.5,34.71,25.21
2016,12,22,17,0,370.0,34.0,1.5,11.0,74.0,28.12,18.61
2016,12,22,17,15,185.0,17.0,1.55,10.5,37.0,13.76,2.0
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.5,2.6,9.5,7.5,5.69,0.0
2016,12,23,8,0,0.0,15.0,3.0,10.0,15.0,11.4,3.52
2016,12,23,8,15,0.0,25.5,3.2,10.5,25.5,19.44,10.87
2016,12,23,8,30,0.0,36.0,3.4,11.0,36.0,27.49,18.04
2016,12,23,8,45,0.0,47.5,3.6,11.5,47.5,36.34,25.81
2016,12,23,9,0,0.0,59.0,3.8,12.0,59.0,45.56,33.78
2016,12,23,9,15,0.0,70.0,3.85,12.5,70.0,55.03,41.86
2016,12,23,9,30,0.0,81.0,3.9,13.0,81.0,64.48,49.79
2016,12,23,9,45,0.0,91.0,3.95,13.5,91.0,72.93,56.77
2016,12,23,10,0,0.0,101.0,4.0,14.0,101.0,81.4,63.68
2016,12,23,10,15,0.0,109.5,4.0,14.5,109.5,88.43,69.31
2016,12,23,10,30,0.0,118.0,4.0,15.0,118.0,95.49,74.92
2016,12,23,10,45,0.0,125.0,4.0,15.5,125.0,101.16,79.33
2016,12,23,11,0,0.0,132.0,4.0,16.0,132.0,106.86,83.75
2016,12,23,11,15,0.0,137.5,4.05,16.5,137.5,111.2,87.03
2016,12,23,11,30,0.0,143.0,4.1,17.0,143.0,115.56,90.34
2016,12,23,11,45,2.0,162.5,4.15,17.5,164.0,134.59,105.71
2016,12,23,12,0,4.0,182.0,4.2,18.0,185.0,153.56,120.89
2016,12,23,12,15,10.5,201.0,4.2,18.0,208.0,175.85,139.08
2016,12,23,12,30,17.0,220.0,4.2,18.0,231.0,197.68,156.79
2016,12,23,12,45,17.0,218.5,4.2,18.5,229.5,194.52,153.89
2016,12,23,13,0,17.0,217.0,4.2,19.0,228.0,191.46,151.15
2016,12,23,13,15,8.5,192.0,4.15,19.0,197.5,161.39,126.77
2016,12,23,13,30,0.0,167.0,4.1,19.0,167.0,133.04,103.73
2016,12,23,13,45,0.0,150.0,4.1,19.0,150.0,118.33,91.92
2016,12,23,14,0,0.0,133.0,4.1,19.0,133.0,104.02,80.38
2016,12,23,14,15,0.0,119.5,3.95,19.0,119.5,92.89,71.39
2016,12,23,14,30,0.0,106.0,3.8,19.0,106.0,81.97,62.54
2016,12,23,14,45,0.0,78.5,3.65,19.5,78.5,60.31,44.64
2016,12,23,15,0,0.0,51.0,3.5,20.0,51.0,39.04,26.99
2016,12,23,15,15,0.0,46.0,3.05,19.5,46.0,35.17,23.9
2016,12,23,15,30,0.0,41.0,2.6,19.0,41.0,31.32,20.78
2016,12,23,15,45,257.5,63.5,2.2,19.0,138.0,102.64,69.46
2016,12,23,16,0,515.0,86.0,1.8,19.0,235.0,137.16,86.57
2016,12,23,16,15,456.5,77.0,1.55,18.0,192.0,87.98,53.71
2016,12,23,16,30,398.0,68.0,1.3,17.0,149.0,51.1,39.34
2016,12,23,16,45,309.5,55.0,1.1,16.5,107.5,41.33,30.44
2016,12,23,17,0,221.0,42.0,0.9,16.0,66.0,31.55,21.15
2016,12,23,17,15,110.5,21.0,0.9,15.5,33.0,15.92,3.62
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,7,45,132.0,16.5,2.75,16.5,29.0,158.45,0.0
2016,12,24,8,0,264.0,33.0,3.0,17.0,58.0,320.82,246.68
2016,12,24,8,15,359.5,44.0,3.1,17.5,99.5,425.78,344.64
2016,12,24,8,30,455.0,55.0,3.2,18.0,141.0,535.57,435.54
2016,12,24,8,45,517.0,62.0,3.3,18.5,185.0,612.73,497.21
2016,12,24,9,0,579.0,69.0,3.4,19.0,229.0,690.22,556.32
2016,12,24,9,15,302.5,102.5,3.6,19.5,187.5,464.48,380.46
2016,12,24,9,30,26.0,136.0,3.8,20.0,146.0,170.87,136.73
2016,12,24,9,45,38.0,155.5,4.0,20.5,171.5,202.71,163.04
2016,12,24,10,0,50.0,175.0,4.2,21.0,197.0,234.35,188.24
2016,12,24,10,15,124.5,195.5,4.35,21.0,254.5,351.97,283.9
2016,12,24,10,30,199.0,216.0,4.5,21.0,312.0,446.49,359.08
2016,12,24,10,45,208.5,228.5,4.7,21.5,334.5,464.31,371.51
2016,12,24,11,0,218.0,241.0,4.9,22.0,357.0,481.14,383.38
2016,12,24,11,15,220.5,250.0,5.0,22.0,371.0,485.73,386.3
2016,12,24,11,30,223.0,259.0,5.1,22.0,385.0,489.43,388.63
2016,12,24,11,45,232.5,265.5,5.2,22.5,399.0,495.71,392.46
2016,12,24,12,0,242.0,272.0,5.3,23.0,413.0,500.7,395.3
2016,12,24,12,15,132.5,250.5,5.3,23.0,328.0,369.63,291.72
2016,12,24,12,30,23.0,229.0,5.3,23.0,243.0,211.27,164.75
2016,12,24,12,45,35.0,240.5,5.35,23.5,261.5,246.49,192.67
2016,12,24,13,0,47.0,252.0,5.4,24.0,280.0,263.49,205.83
2016,12,24,13,15,174.0,252.5,5.35,24.0,352.0,366.1,288.38
2016,12,24,13,30,301.0,253.0,5.3,24.0,424.0,455.08,357.91
2016,12,24,13,45,150.5,186.0,5.3,24.0,271.5,264.68,208.4
2016,12,24,14,0,0.0,119.0,5.3,24.0,119.0,92.61,69.55
2016,12,24,14,15,14.0,156.5,5.15,23.5,163.5,130.5,100.58
2016,12,24,14,30,28.0,194.0,5.0,23.0,208.0,166.89,130.05
2016,12,24,14,45,21.5,177.5,4.85,23.0,188.0,148.19,115.06
2016,12,24,15,0,15.0,161.0,4.7,23.0,168.0,130.51,100.96
2016,12,24,15,15,11.5,147.0,4.45,22.5,152.0,116.71,90.12
2016,12,24,15,30,8.0,133.0,4.2,22.0,136.0,103.48,79.68
2016,12,24,15,45,274.0,107.0,4.0,22.0,187.0,138.06,96.93
2016,12,24,16,0,540.0,81.0,3.8,22.0,238.0,137.4,84.76
2016,12,24,16,15,481.5,72.5,3.8,21.5,194.5,90.17,53.76
2016,12,24,16,30,423.0,64.0,3.8,21.0,151.0,51.33,38.88
2016,12,24,16,45,329.0,53.0,3.8,20.5,109.5,40.07,28.82
2016,12,24,17,0,235.0,42.0,3.8,20.0,68.0,31.62,20.83
2016,12,24,17,15,117.5,21.0,3.95,20.0,34.0,15.94,3.98
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,17.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,10.0,16.0,5.95,18.0,17.0,24.63,0.0
2016,12,25,8,0,20.0,32.0,6.2,18.0,34.0,57.78,39.79
2016,12,25,8,15,39.5,51.5,6.5,18.5,58.0,99.65,77.75
2016,12,25,8,30,59.0,71.0,6.8,19.0,82.0,139.86,113.03
2016,12,25,8,45,70.0,91.0,7.1,19.5,107.5,172.74,141.35
2016,12,25,9,0,81.0,111.0,7.4,20.0,133.0,205.2,168.7
2016,12,25,9,15,87.5,129.5,7.6,20.0,157.5,230.61,189.84
2016,12,25,9,30,94.0,148.0,7.8,20.0,182.0,255.86,210.47
2016,12,25,9,45,428.0,113.0,8.0,20.5,291.0,602.28,497.39
2016,12,25,10,0,762.0,78.0,8.2,21.0,400.0,894.88,721.12
2016,12,25,10,15,496.0,145.5,8.25,21.0,362.0,707.79,575.72
2016,12,25,10,30,230.0,213.0,8.3,21.0,324.0,473.62,385.29
2016,12,25,10,45,191.0,229.0,8.35,21.5,325.0,447.81,362.37
2016,12,25,11,0,152.0,245.0,8.4,22.0,326.0,421.66,338.95
2016,12,25,11,15,176.0,254.5,8.3,22.0,351.5,448.47,360.08
2016,12,25,11,30,200.0,264.0,8.2,22.0,377.0,473.86,379.86
2016,12,25,11,45,130.0,261.5,8.1,22.5,335.5,396.32,315.8
2016,12,25,12,0,60.0,259.0,8.0,23.0,294.0,301.74,238.42
2016,12,25,12,15,39.5,241.0,7.85,23.0,264.0,258.88,203.8
2016,12,25,12,30,19.0,223.0,7.7,23.0,234.0,202.25,158.11
2016,12,25,12,45,127.0,249.0,7.55,23.5,323.5,346.77,274.86
2016,12,25,13,0,235.0,275.0,7.4,24.0,413.0,447.42,354.19
2016,12,25,13,15,135.5,255.0,7.15,24.0,334.5,341.04,268.97
2016,12,25,13,30,36.0,235.0,6.9,24.0,256.0,230.33,179.89
2016,12,25,13,45,404.5,172.5,6.65,24.0,390.5,439.19,348.96
2016,12,25,14,0,773.0,110.0,6.4,24.0,525.0,577.08,455.01
2016,12,25,14,15,759.5,108.0,6.15,24.0,499.5,524.06,410.66
2016,12,25,14,30,746.0,106.0,5.9,24.0,474.0,471.02,366.01
2016,12,25,14,45,698.0,111.5,5.7,24.0,437.0,410.42,314.99
2016,12,25,15,0,650.0,117.0,5.5,24.0,400.0,353.64,266.53
2016,12,25,15,15,620.5,111.5,5.2,23.5,362.5,297.67,218.56
2016,12,25,15,30,591.0,106.0,4.9,23.0,325.0,244.71,172.95
2016,12,25,15,45,535.0,102.0,4.6,23.0,281.5,187.31,125.55
2016,12,25,16,0,479.0,98.0,4.3,23.0,238.0,140.37,89.36
2016,12,25,16,15,417.5,87.5,4.05,22.5,194.5,94.8,59.14
2016,12,25,16,30,356.0,77.0,3.8,22.0,151.0,56.86,43.48
2016,12,25,16,45,265.0,62.5,3.55,21.5,109.5,46.22,33.97
2016,12,25,17,0,174.0,48.0,3.3,21.0,68.0,35.26,23.82
2016,12,25,17,15,87.0,24.0,3.3,20.5,34.0,18.13,5.83
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,148.0,15.5,2.35,18.5,29.5,172.74,0.0
2016,12,26,8,0,296.0,31.0,2.6,19.0,59.0,346.02,261.09
2016,12,26,8,15,395.5,41.0,2.6,19.5,101.0,453.75,362.2
2016,12,26,8,30,495.0,51.0,2.6,20.0,143.0,566.67,453.88
2016,12,26,8,45,561.0,56.5,2.65,20.5,188.5,646.08,515.86
2016,12,26,9,0,627.0,62.0,2.7,21.0,234.0,726.03,575.17
2016,12,26,9,15,667.0,66.5,2.8,21.0,277.5,779.34,614.03
2016,12,26,9,30,707.0,71.0,2.9,21.0,321.0,831.23,650.76
2016,12,26,9,45,740.5,73.0,3.0,21.5,361.5,864.93,672.4
2016,12,26,10,0,774.0,75.0,3.1,22.0,402.0,903.11,696.83
2016,12,26,10,15,442.0,145.5,3.2,22.5,335.5,653.93,515.35
2016,12,26,10,30,110.0,216.0,3.3,23.0,269.0,335.38,265.42
2016,12,26,10,45,135.5,230.0,3.4,23.5,299.5,394.24,311.32
2016,12,26,11,0,161.0,244.0,3.5,24.0,330.0,429.4,337.43
2016,12,26,11,15,191.5,252.5,3.5,24.0,358.5,461.21,361.56
2016,12,26,11,30,222.0,261.0,3.5,24.0,387.0,491.39,384.24
2016,12,26,11,45,529.5,179.5,3.55,24.5,488.0,719.49,557.56
2016,12,26,12,0,837.0,98.0,3.6,25.0,589.0,893.57,678.18
2016,12,26,12,15,839.0,98.5,3.5,25.0,594.0,868.77,658.88
2016,12,26,12,30,841.0,99.0,3.4,25.0,599.0,840.92,639.09
2016,12,26,12,45,453.0,181.0,3.35,25.0,450.5,576.44,446.46
2016,12,26,13,0,65.0,263.0,3.3,25.0,302.0,288.76,222.98
2016,12,26,13,15,168.0,261.0,3.15,25.0,357.5,370.89,288.54
2016,12,26,13,30,271.0,259.0,3.0,25.0,413.0,441.63,342.48
2016,12,26,13,45,234.5,254.0,2.95,25.0,384.0,382.84,297.03
2016,12,26,14,0,198.0,249.0,2.9,25.0,355.0,341.22,264.63
2016,12,26,14,15,497.5,168.0,2.65,25.0,418.0,434.63,335.83
2016,12,26,14,30,797.0,87.0,2.4,25.0,481.0,478.9,364.85
2016,12,26,14,45,776.5,85.5,2.2,25.0,448.0,421.71,316.9
2016,12,26,15,0,756.0,84.0,2.0,25.0,415.0,365.66,269.39
2016,12,26,15,15,730.5,80.5,1.7,24.5,377.0,307.67,220.09
2016,12,26,15,30,705.0,77.0,1.4,24.0,339.0,249.96,170.75
2016,12,26,15,45,662.0,73.5,1.15,24.0,295.5,193.06,123.4
2016,12,26,16,0,619.0,70.0,0.9,24.0,252.0,141.01,82.94
2016,12,26,16,15,563.0,63.5,0.75,23.0,207.5,90.68,50.42
2016,12,26,16,30,507.0,57.0,0.6,22.0,163.0,47.26,35.24
2016,12,26,16,45,414.0,48.0,0.5,21.5,119.5,39.13,27.99
2016,12,26,17,0,321.0,39.0,0.4,21.0,76.0,31.95,21.19
2016,12,26,17,15,160.5,25.0,0.4,20.5,43.5,18.99,6.93
2016,12,26,17,30,0.0,11.0,0.4,20.0,11.0,8.65,0.0
2016,12,26,17,45,0.0,5.5,0.4,20.0,5.5,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,4.5,2.0,15.5,4.5,3.4,0.0
2016,12,27,8,0,0.0,9.0,2.2,16.0,9.0,6.82,0.0
2016,12,27,8,15,0.0,15.5,2.2,16.0,15.5,11.77,4.14
2016,12,27,8,30,0.0,22.0,2.2,16.0,22.0,16.73,8.52
2016,12,27,8,45,0.0,29.5,2.2,16.5,29.5,22.48,13.49
2016,12,27,9,0,0.0,37.0,2.2,17.0,37.0,28.23,18.41
2016,12,27,9,15,0.0,44.5,2.15,17.5,44.5,34.0,23.26
2016,12,27,9,30,0.0,52.0,2.1,18.0,52.0,39.79,28.05
2016,12,27,9,45,0.0,58.5,2.05,18.5,58.5,44.81,32.14
2016,12,27,10,0,0.0,65.0,2.0,19.0,65.0,49.84,36.19
2016,12,27,10,15,45.5,139.0,2.0,19.0,161.0,178.95,144.26
2016,12,27,10,30,91.0,213.0,2.0,19.0,257.0,312.51,251.22
2016,12,27,10,45,75.0,221.0,2.0,19.5,259.0,300.0,239.18
2016,12,27,11,0,59.0,229.0,2.0,20.0,261.0,287.95,228.23
2016,12,27,11,15,58.5,238.5,2.0,20.0,271.5,293.2,231.9
2016,12,27,11,30,58.0,248.0,2.0,20.0,282.0,298.37,235.48
2016,12,27,11,45,37.0,231.0,2.0,20.5,252.5,254.1,199.62
2016,12,27,12,0,16.0,214.0,2.0,21.0,223.0,194.87,152.03
2016,12,27,12,15,93.5,248.5,1.95,21.0,304.0,314.36,247.78
2016,12,27,12,30,171.0,283.0,1.9,21.0,385.0,429.42,336.01
2016,12,27,12,45,139.5,279.5,1.85,21.0,362.5,389.4,304.08
2016,12,27,13,0,108.0,276.0,1.8,21.0,340.0,335.38,262.35
2016,12,27,13,15,59.0,236.5,1.75,21.0,271.5,252.49,197.58
2016,12,27,13,30,10.0,197.0,1.7,21.0,203.0,165.82,128.68
2016,12,27,13,45,22.5,208.5,1.65,21.0,221.5,182.62,142.54
2016,12,27,14,0,35.0,220.0,1.6,21.0,240.0,208.08,162.79
2016,12,27,14,15,188.5,212.0,1.55,21.0,306.5,288.87,226.87
2016,12,27,14,30,342.0,204.0,1.5,21.0,373.0,351.07,273.15
2016,12,27,14,45,498.5,158.0,1.5,21.0,386.5,363.14,278.8
2016,12,27,15,0,655.0,112.0,1.5,21.0,400.0,353.76,265.54
2016,12,27,15,15,626.0,107.0,1.45,20.5,362.5,298.09,218.51
2016,12,27,15,30,597.0,102.0,1.4,20.0,325.0,245.32,173.61
2016,12,27,15,45,553.5,96.0,1.35,20.0,283.0,192.06,129.26
2016,12,27,16,0,510.0,90.0,1.3,20.0,241.0,143.94,91.48
2016,12,27,16,15,452.5,81.0,1.15,19.5,198.0,94.43,57.76
2016,12,27,16,30,395.0,72.0,1.0,19.0,155.0,55.36,42.75
2016,12,27,16,45,313.0,58.5,0.9,18.5,113.5,43.8,32.41
2016,12,27,17,0,231.0,45.0,0.8,18.0,72.0,33.74,23.04
2016,12,27,17,15,130.0,27.0,0.8,17.5,41.0,20.35,8.46
2016,12,27,17,30,29.0,9.0,0.8,17.0,10.0,7.08,0.0
2016,12,27,17,45,14.5,4.5,0.85,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,4.5,3.35,17.5,4.5,3.4,0.0
2016,12,28,8,0,0.0,9.0,3.7,18.0,9.0,6.82,0.0
2016,12,28,8,15,0.0,16.5,3.9,18.5,16.5,12.53,4.67
2016,12,28,8,30,0.0,24.0,4.1,19.0,24.0,18.27,9.62
2016,12,28,8,45,0.0,32.5,4.3,19.5,32.5,24.78,15.19
2016,12,28,9,0,0.0,41.0,4.5,20.0,41.0,31.31,20.7
2016,12,28,9,15,0.0,49.0,4.55,20.5,49.0,37.47,25.82
2016,12,28,9,30,0.0,57.0,4.6,21.0,57.0,43.65,30.87
2016,12,28,9,45,27.0,116.0,4.7,21.5,127.5,139.64,111.16
2016,12,28,10,0,54.0,175.0,4.8,22.0,198.0,238.81,191.65
2016,12,28,10,15,96.0,196.0,4.8,22.0,241.0,302.18,243.05
2016,12,28,10,30,138.0,217.0,4.8,22.0,284.0,387.53,310.5
2016,12,28,10,45,137.0,232.5,4.85,22.5,302.5,399.22,317.91
2016,12,28,11,0,136.0,248.0,4.9,23.0,321.0,410.2,324.95
2016,12,28,11,15,410.0,198.0,4.9,23.0,427.5,654.96,517.3
2016,12,28,11,30,684.0,148.0,4.9,23.0,534.0,858.65,667.31
2016,12,28,11,45,709.0,142.0,4.9,23.5,550.0,856.91,662.9
2016,12,28,12,0,734.0,136.0,4.9,24.0,566.0,851.14,657.01
2016,12,28,12,15,736.0,136.5,4.85,24.0,571.5,828.32,640.19
2016,12,28,12,30,738.0,137.0,4.8,24.0,577.0,802.73,621.59
2016,12,28,12,45,752.0,130.5,4.75,24.5,576.5,776.68,601.55
2016,12,28,13,0,766.0,124.0,4.7,25.0,576.0,747.3,579.25
2016,12,28,13,15,761.5,123.0,4.6,25.0,565.5,707.02,548.64
2016,12,28,13,30,757.0,122.0,4.5,25.0,555.0,664.98,516.39
2016,12,28,13,45,399.0,174.0,4.4,25.0,402.0,439.39,343.46
2016,12,28,14,0,41.0,226.0,4.3,25.0,249.0,217.19,167.96
2016,12,28,14,15,98.5,226.5,4.1,25.0,276.5,244.25,189.93
2016,12,28,14,30,156.0,227.0,3.9,25.0,304.0,273.23,212.03
2016,12,28,14,45,428.5,163.0,3.75,25.0,356.0,338.39,259.55
2016,12,28,15,0,701.0,99.0,3.6,25.0,408.0,360.62,269.03
2016,12,28,15,15,674.5,95.0,3.2,24.5,370.5,304.17,220.63
2016,12,28,15,30,648.0,91.0,2.8,24.0,333.0,250.23,174.23
2016,12,28,15,45,612.0,85.0,2.4,24.0,291.5,195.51,128.16
2016,12,28,16,0,576.0,79.0,2.0,24.0,250.0,144.95,88.15
2016,12,28,16,15,521.0,71.5,1.8,23.0,206.5,96.13,55.84
2016,12,28,16,30,466.0,64.0,1.6,22.0,163.0,54.18,41.22
2016,12,28,16,45,385.5,53.0,1.45,21.5,120.5,42.94,31.26
2016,12,28,17,0,305.0,42.0,1.3,21.0,78.0,32.02,21.32
2016,12,28,17,15,152.5,27.0,1.35,20.5,45.0,20.43,8.78
2016,12,28,17,30,0.0,12.0,1.4,20.0,12.0,9.44,0.0
2016,12,28,17,45,0.0,6.0,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,38.0,15.5,5.4,10.0,19.0,64.74,0.0
2016,12,29,8,0,76.0,31.0,5.4,10.0,38.0,136.8,103.8
2016,12,29,8,15,96.5,50.5,5.5,10.0,65.0,164.78,136.76
2016,12,29,8,30,117.0,70.0,5.6,10.0,92.0,208.45,177.01
2016,12,29,8,45,129.5,89.5,5.7,10.5,120.0,244.27,208.87
2016,12,29,9,0,142.0,109.0,5.8,11.0,148.0,279.62,239.32
2016,12,29,9,15,147.5,128.0,5.95,11.0,174.5,306.95,262.43
2016,12,29,9,30,153.0,147.0,6.1,11.0,201.0,333.65,284.5
2016,12,29,9,45,154.5,165.5,6.3,11.0,225.5,354.96,301.61
2016,12,29,10,0,156.0,184.0,6.5,11.0,250.0,375.48,317.86
2016,12,29,10,15,99.0,191.0,6.45,11.0,234.0,298.45,251.19
2016,12,29,10,30,42.0,198.0,6.4,11.0,218.0,244.01,202.89
2016,12,29,10,45,61.0,217.0,6.4,11.5,248.0,281.1,233.65
2016,12,29,11,0,80.0,236.0,6.4,12.0,278.0,317.45,263.27
2016,12,29,11,15,145.0,249.0,6.35,12.0,329.5,412.36,342.18
2016,12,29,11,30,210.0,262.0,6.3,12.0,381.0,481.82,399.28
2016,12,29,11,45,179.5,270.0,6.3,12.0,373.5,452.97,374.33
2016,12,29,12,0,149.0,278.0,6.3,12.0,366.0,424.81,350.24
2016,12,29,12,15,253.5,267.0,6.2,12.0,417.5,515.07,424.98
2016,12,29,12,30,358.0,256.0,6.1,12.0,469.0,577.97,476.57
2016,12,29,12,45,364.5,253.0,6.1,12.5,469.5,562.21,462.69
2016,12,29,13,0,371.0,250.0,6.1,13.0,470.0,544.98,447.87
2016,12,29,13,15,373.5,244.0,6.0,13.0,461.5,520.33,427.72
2016,12,29,13,30,376.0,238.0,5.9,13.0,453.0,494.67,406.59
2016,12,29,13,45,198.5,223.0,5.8,13.0,336.5,331.6,272.57
2016,12,29,14,0,21.0,208.0,5.7,13.0,220.0,179.42,145.18
2016,12,29,14,15,20.5,198.5,5.65,13.0,209.5,169.17,136.93
2016,12,29,14,30,20.0,189.0,5.6,13.0,199.0,159.09,128.65
2016,12,29,14,45,159.0,185.5,5.55,13.0,256.5,226.95,184.21
2016,12,29,15,0,298.0,182.0,5.5,13.0,314.0,269.95,216.25
2016,12,29,15,15,558.5,123.5,5.25,13.0,343.5,288.43,222.31
2016,12,29,15,30,819.0,65.0,5.0,13.0,373.0,274.57,197.08
2016,12,29,15,45,786.5,61.5,4.8,13.0,328.5,213.36,141.97
2016,12,29,16,0,754.0,58.0,4.6,13.0,284.0,155.66,93.46
2016,12,29,16,15,704.5,53.0,4.15,12.0,236.5,99.15,54.21
2016,12,29,16,30,655.0,48.0,3.7,11.0,189.0,48.71,38.26
2016,12,29,16,45,571.0,41.0,3.3,10.5,141.5,37.53,27.96
2016,12,29,17,0,487.0,34.0,2.9,10.0,94.0,28.59,19.45
2016,12,29,17,15,243.5,25.5,2.85,9.5,55.5,20.91,10.13
2016,12,29,17,30,0.0,17.0,2.8,9.0,17.0,13.38,0.0
2016,12,29,17,45,0.0,8.5,2.75,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,5.0,0.75,6.5,5.0,3.93,0.0
2016,12,30,8,0,0.0,10.0,0.8,7.0,10.0,7.58,0.37
2016,12,30,8,15,0.0,18.0,0.85,7.5,18.0,13.68,6.1
2016,12,30,8,30,0.0,26.0,0.9,8.0,26.0,19.8,11.63
2016,12,30,8,45,0.0,35.0,1.0,8.5,35.0,26.7,17.78
2016,12,30,9,0,0.0,44.0,1.1,9.0,44.0,33.62,23.85
2016,12,30,9,15,0.0,52.5,1.35,9.0,52.5,40.17,29.57
2016,12,30,9,30,0.0,61.0,1.6,9.0,61.0,46.74,35.23
2016,12,30,9,45,6.0,107.5,1.85,9.5,110.0,95.87,77.71
2016,12,30,10,0,12.0,154.0,2.1,10.0,159.0,149.88,123.37
2016,12,30,10,15,13.5,167.0,2.2,10.0,173.0,161.98,133.18
2016,12,30,10,30,15.0,180.0,2.3,10.0,187.0,174.14,143.09
2016,12,30,10,45,119.5,210.0,2.4,10.5,273.0,353.15,293.09
2016,12,30,11,0,224.0,240.0,2.5,11.0,359.0,486.89,400.13
2016,12,30,11,15,134.0,239.5,2.55,11.0,311.5,390.2,319.91
2016,12,30,11,30,44.0,239.0,2.6,11.0,264.0,274.54,224.1
2016,12,30,11,45,52.0,249.5,2.7,11.0,279.5,289.15,236.36
2016,12,30,12,0,60.0,260.0,2.8,11.0,295.0,303.15,247.67
2016,12,30,12,15,111.0,272.0,2.85,10.5,338.5,355.87,291.89
2016,12,30,12,30,162.0,284.0,2.9,10.0,382.0,423.56,347.04
2016,12,30,12,45,96.0,261.0,2.95,10.0,319.0,317.56,260.48
2016,12,30,13,0,30.0,238.0,3.0,10.0,256.0,236.52,193.08
2016,12,30,13,15,15.0,180.5,3.0,10.0,189.5,156.09,126.65
2016,12,30,13,30,0.0,123.0,3.0,10.0,123.0,96.09,76.19
2016,12,30,13,45,0.0,126.5,3.05,10.0,126.5,98.83,78.67
2016,12,30,14,0,0.0,130.0,3.1,10.0,130.0,101.55,81.06
2016,12,30,14,15,0.0,117.0,3.1,10.0,117.0,90.86,72.14
2016,12,30,14,30,0.0,104.0,3.1,10.0,104.0,80.38,63.38
2016,12,30,14,45,0.0,70.0,3.1,10.0,70.0,53.73,40.72
2016,12,30,15,0,0.0,36.0,3.1,10.0,36.0,27.51,18.21
2016,12,30,15,15,0.0,32.5,3.05,10.0,32.5,24.81,15.93
2016,12,30,15,30,0.0,29.0,3.0,10.0,29.0,22.12,13.63
2016,12,30,15,45,0.0,25.5,3.0,10.0,25.5,19.43,11.32
2016,12,30,16,0,0.0,22.0,3.0,10.0,22.0,16.74,8.99
2016,12,30,16,15,0.0,18.0,2.75,9.5,18.0,13.68,6.33
2016,12,30,16,30,0.0,14.0,2.5,9.0,14.0,10.63,4.05
2016,12,30,16,45,0.0,10.5,2.3,9.0,10.5,7.96,1.54
2016,12,30,17,0,0.0,7.0,2.1,9.0,7.0,5.3,0.0
2016,12,30,17,15,0.0,4.0,2.15,8.5,4.0,3.02,0.0
2016,12,30,17,30,0.0,1.0,2.2,8.0,1.0,0.79,0.0
2016,12,30,17,45,0.0,0.5,2.25,8.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
